Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.28,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,14.07,5.53
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,25.56,16.45
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,37.22,27.1
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,50.77,39.36
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,64.11,51.3
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,76.78,62.5
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,89.34,73.46
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,191.84,164.16
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,299.21,256.18
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,307.21,261.65
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,314.45,266.68
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,363.83,308.34
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,421.04,355.4
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,343.58,288.93
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,270.94,226.41
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,283.99,237.21
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,295.93,246.79
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,267.16,222.26
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,240.27,199.48
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,233.6,193.43
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,226.98,187.42
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,169.28,139.19
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,114.32,92.96
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,129.19,105.79
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,143.38,117.97
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,149.64,123.2
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,154.64,127.35
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,123.77,101.51
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,93.54,76.02
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,85.32,72.51
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,77.34,65.55
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,68.12,57.24
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,58.81,48.76
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,49.02,39.8
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,38.82,30.31
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,29.09,21.07
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,19.36,11.77
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,11.43,3.34
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,2.27,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,4.38,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,8.34,1.59
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,12.29,5.24
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,16.7,9.23
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,21.11,13.18
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,25.09,16.73
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,29.07,20.24
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,144.24,122.07
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,277.01,233.51
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,195.6,163.54
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,122.92,100.81
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,149.37,123.14
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,175.42,144.46
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,186.5,153.34
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,197.32,162.04
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,159.3,130.21
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,122.88,99.67
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,74.87,59.04
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,27.38,18.21
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,114.06,92.46
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,198.15,161.94
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,194.37,158.37
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,190.46,155.12
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,143.21,116.03
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,96.8,77.38
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,101.58,81.81
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,106.09,85.91
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,101.85,82.44
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,97.53,78.93
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,88.87,75.1
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,80.5,67.77
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,71.31,59.64
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,62.03,51.32
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,51.87,42.16
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,41.49,32.61
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,31.3,23.02
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,21.13,13.34
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,12.31,4.22
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.64,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,100.88,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,255.55,195.74
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,335.86,281.49
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,420.6,357.5
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,478.44,408.23
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,536.37,456.73
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,434.84,370.63
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,317.95,269.85
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,317.03,267.8
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,326.89,273.91
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,310.93,258.58
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,283.59,234.21
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,301.04,247.58
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,327.34,267.67
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,343.35,279.96
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,358.0,291.09
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,396.79,321.61
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,437.71,352.7
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,517.65,415.54
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,567.69,452.25
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,533.99,421.83
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,497.67,389.25
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,457.27,353.49
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,414.9,315.32
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,369.16,273.23
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,321.95,229.51
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,267.93,181.36
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,217.45,137.13
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,165.52,95.11
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,114.01,61.04
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,62.65,50.25
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,54.22,43.0
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,51.66,40.81
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,49.08,38.55
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,45.94,35.86
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,42.8,33.04
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,37.24,27.87
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,31.61,22.36
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,20.79,11.04
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,13.64,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,137.18,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,323.61,250.2
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,404.01,341.27
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,487.57,417.09
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,541.82,464.2
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,595.46,508.04
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,632.32,537.0
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,661.44,558.24
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,684.49,573.25
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,704.65,585.63
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,715.49,591.21
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,722.92,594.23
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,722.13,591.34
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,717.75,585.37
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,707.2,575.3
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,693.06,562.42
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,672.96,543.81
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,649.52,522.52
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,620.62,497.79
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,588.67,470.25
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,552.32,438.09
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,513.44,403.33
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,470.67,365.47
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,425.87,325.07
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,378.13,281.49
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,329.07,236.22
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,277.42,188.95
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,225.23,142.5
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,172.3,99.34
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,119.91,64.39
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,67.13,44.39
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,49.68,39.27
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,47.74,37.61
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,45.8,35.91
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,42.95,33.47
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,40.11,30.91
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,35.35,26.42
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,30.57,21.68
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,22.13,12.5
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,13.64,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,95.23,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,243.62,187.69
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,324.3,275.27
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,409.41,353.29
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,468.09,405.44
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,526.88,455.32
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,566.64,487.24
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,604.75,516.49
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,628.13,533.21
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,652.95,550.43
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,666.18,559.11
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,676.21,565.16
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,679.28,564.67
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,678.93,561.5
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,670.42,552.25
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,658.54,540.38
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,643.24,524.98
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,622.41,505.21
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,596.11,481.7
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,566.93,455.59
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,490.74,392.48
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,420.26,334.88
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,383.44,304.23
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,348.38,274.79
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,280.61,221.32
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,227.56,181.37
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,219.06,173.73
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,204.15,160.58
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,155.36,123.23
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,113.23,91.09
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,76.33,60.16
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,36.16,27.2
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,31.73,23.26
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,27.3,19.27
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,22.88,15.28
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,18.46,11.23
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,13.62,6.7
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,8.77,2.16
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,5.26,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.75,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.91,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,63.04,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,178.77,134.25
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,255.6,213.35
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,337.64,287.3
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,393.74,336.58
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,450.7,384.63
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,497.69,423.21
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,541.29,457.88
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,570.08,479.06
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,596.45,497.83
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,340.93,288.75
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,65.46,50.93
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,62.36,48.3
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,59.26,45.46
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,83.38,65.95
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,107.92,86.61
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,151.13,122.63
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,193.64,157.43
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,194.24,157.67
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,194.82,158.03
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,133.19,106.81
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,72.64,56.07
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,53.08,39.62
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,33.57,23.07
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,99.88,79.17
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,161.88,130.71
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,146.28,117.92
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,131.22,105.74
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,112.8,90.53
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,94.55,75.34
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,106.75,85.8
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,117.56,99.62
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,104.95,88.63
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,92.2,77.42
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,76.39,63.43
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,69.25,56.98
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,57.15,45.73
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,45.31,34.49
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,30.51,19.69
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,16.25,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,8.64,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,110.15,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,275.48,207.62
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,356.11,295.22
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,441.24,370.82
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,498.13,420.22
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,551.01,464.22
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,450.89,380.32
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,330.26,277.76
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,513.34,429.37
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,677.76,556.54
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,690.59,561.45
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,695.21,561.28
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,697.51,559.77
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,696.36,555.34
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,688.25,547.07
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,676.63,536.11
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,658.66,519.55
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,637.3,500.25
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,610.36,477.81
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,580.35,452.63
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,545.94,422.88
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,508.73,390.36
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,467.74,354.82
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,424.64,316.76
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,377.82,274.47
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,329.46,230.47
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,279.02,185.69
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,227.92,141.28
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,175.39,98.71
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,123.13,63.21
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,70.45,40.84
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,52.12,40.08
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,44.39,33.5
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,43.16,32.55
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,40.65,30.47
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,38.15,28.3
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,34.23,24.71
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,30.34,20.92
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,22.4,12.86
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,14.28,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,102.32,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,258.99,194.37
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,341.53,282.24
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,428.71,358.84
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,486.02,407.8
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,543.43,454.37
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,584.26,487.08
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,619.8,514.68
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,648.46,535.08
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,674.35,552.62
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,687.94,561.13
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,698.24,567.21
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,495.81,403.69
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,267.55,214.87
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,277.86,222.91
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,287.61,229.82
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,288.08,229.28
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,288.31,228.61
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,346.34,274.57
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,391.75,309.3
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,351.58,276.33
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,314.82,246.64
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,343.5,267.28
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,359.0,275.65
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,357.49,266.66
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,335.55,238.08
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,270.21,189.8
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,233.4,167.97
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,190.31,123.3
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,128.07,68.47
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,76.63,45.37
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,56.93,44.44
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,53.66,41.71
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,50.33,38.86
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,47.67,36.68
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,45.05,34.42
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,36.22,26.45
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,31.15,21.59
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,27.01,16.78
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,24.06,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,13.64,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,113.11,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,281.91,215.91
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,364.28,308.96
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,451.27,390.2
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,505.86,440.43
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,566.78,493.49
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,607.2,528.03
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,645.62,559.5
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,672.08,579.24
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,695.68,596.25
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,709.08,605.73
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,714.09,608.44
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,715.3,607.07
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,713.0,602.53
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,704.48,593.7
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,692.42,581.92
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,673.81,563.71
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,651.86,542.66
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,624.51,518.01
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,594.1,490.49
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,559.48,458.16
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,522.25,423.2
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,480.62,384.79
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,436.95,343.9
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,389.65,299.34
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,341.08,253.17
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,290.31,205.64
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,239.01,158.57
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,186.95,113.87
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,129.29,71.07
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,99.01,70.08
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,118.13,101.5
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,82.08,69.17
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,51.92,41.88
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,48.88,39.2
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,45.85,36.41
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,37.37,28.48
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,32.77,23.9
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,28.54,18.92
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,25.5,0.0
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,14.55,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,115.09,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,286.1,221.66
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,369.31,314.75
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,456.99,395.01
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,516.1,447.81
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,570.33,494.27
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,611.69,527.54
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,650.98,557.58
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,677.42,576.14
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,700.93,591.98
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,714.05,598.96
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,723.76,603.25
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,725.91,601.86
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,720.09,594.19
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,711.55,585.06
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,699.49,573.13
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,680.46,555.07
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,658.16,534.4
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,631.09,510.85
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,601.01,484.59
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,566.03,453.26
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,528.48,419.41
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,486.59,382.28
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,442.76,342.79
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,395.66,299.55
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,347.4,254.83
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,292.59,205.63
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,241.08,159.56
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,187.92,114.41
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,135.09,75.6
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,82.54,49.36
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,57.63,46.9
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,55.97,45.53
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,54.35,44.14
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,51.41,41.64
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,44.28,35.19
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,39.4,30.55
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,34.45,25.64
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,26.1,17.11
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,17.51,0.0
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,9.55,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,104.09,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,263.01,202.0
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,346.09,291.37
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,433.88,369.53
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,396.64,339.87
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,356.11,305.47
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,392.19,335.57
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,427.55,363.53
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,447.48,377.32
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,465.45,389.23
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,589.88,488.83
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,703.02,574.8
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,620.77,505.98
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,528.58,430.99
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,490.96,399.64
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,463.63,375.7
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,414.21,334.99
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,375.48,302.7
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,361.36,291.06
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,347.42,279.46
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,382.08,305.97
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,404.36,321.26
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,383.33,302.94
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,360.82,283.32
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,308.14,241.79
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,265.68,209.45
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,241.31,189.39
2016,1,11,14,30,145.0,242.0,1.4,11.0,318.0,217.74,170.09
2016,1,11,14,45,166.0,226.0,1.4,11.0,308.0,196.93,152.22
2016,1,11,15,0,187.0,210.0,1.4,11.0,298.0,174.01,133.73
