Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,484.5,145.0,1.3,11.0,347.5,115.66,82.88
2016,1,11,15,30,782.0,80.0,1.2,11.0,397.0,61.24,49.52
2016,1,11,15,45,751.5,75.5,1.1,11.0,353.0,58.91,47.62
2016,1,11,16,0,721.0,71.0,1.0,11.0,309.0,51.59,41.12
2016,1,11,16,15,674.5,65.5,0.95,10.5,262.0,48.63,38.57
2016,1,11,16,30,628.0,60.0,0.9,10.0,215.0,45.66,35.88
2016,1,11,16,45,559.5,52.0,0.85,9.5,167.0,40.46,31.03
2016,1,11,17,0,491.0,44.0,0.8,9.0,119.0,35.16,25.87
2016,1,11,17,15,367.0,32.5,0.85,8.5,77.0,26.41,17.18
2016,1,11,17,30,243.0,21.0,0.9,8.0,35.0,17.39,1.13
2016,1,11,17,45,121.5,10.5,0.95,7.5,17.5,9.55,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,3.15,3.0,30.5,121.88,0.0
2016,1,12,8,0,402.0,27.0,3.5,4.0,61.0,300.64,230.64
2016,1,12,8,15,506.0,35.5,3.35,4.5,108.0,374.53,315.45
2016,1,12,8,30,610.0,44.0,3.2,5.0,155.0,461.39,393.69
2016,1,12,8,45,671.5,49.5,3.05,6.0,204.5,519.82,443.77
2016,1,12,9,0,733.0,55.0,2.9,7.0,254.0,577.84,490.56
2016,1,12,9,15,771.5,59.0,2.7,8.0,302.0,617.55,519.84
2016,1,12,9,30,810.0,63.0,2.5,9.0,350.0,655.26,545.6
2016,1,12,9,45,837.0,66.0,2.35,10.0,393.5,681.32,561.47
2016,1,12,10,0,864.0,69.0,2.2,11.0,437.0,704.49,574.57
2016,1,12,10,15,882.5,71.0,2.05,11.5,475.5,711.96,576.58
2016,1,12,10,30,901.0,73.0,1.9,12.0,514.0,721.7,580.3
2016,1,12,10,45,913.5,74.5,1.8,13.0,545.5,723.23,577.26
2016,1,12,11,0,926.0,76.0,1.7,14.0,577.0,721.24,571.79
2016,1,12,11,15,934.5,77.0,1.6,14.0,600.5,712.41,562.83
2016,1,12,11,30,943.0,78.0,1.5,14.0,624.0,700.04,551.25
2016,1,12,11,45,949.5,78.5,1.4,14.5,640.0,682.32,534.7
2016,1,12,12,0,956.0,79.0,1.3,15.0,656.0,661.16,515.54
2016,1,12,12,15,958.0,79.0,1.25,15.0,663.5,633.49,492.83
2016,1,12,12,30,960.0,79.0,1.2,15.0,671.0,602.77,467.51
2016,1,12,12,45,959.5,79.0,1.15,15.5,669.5,567.81,437.73
2016,1,12,13,0,959.0,79.0,1.1,16.0,668.0,530.2,405.43
2016,1,12,13,15,955.5,78.5,1.05,16.0,658.0,488.32,369.99
2016,1,12,13,30,952.0,78.0,1.0,16.0,648.0,444.37,332.09
2016,1,12,13,45,945.5,77.5,1.0,16.0,630.0,397.5,291.29
2016,1,12,14,0,939.0,77.0,1.0,16.0,612.0,349.19,248.49
2016,1,12,14,15,929.5,75.5,0.9,16.0,586.0,298.1,202.93
2016,1,12,14,30,920.0,74.0,0.8,16.0,560.0,246.33,157.45
2016,1,12,14,45,904.5,73.0,0.75,16.0,526.5,193.63,113.91
2016,1,12,15,0,889.0,72.0,0.7,16.0,493.0,141.29,76.25
2016,1,12,15,15,868.5,69.5,0.55,15.5,453.0,81.6,43.94
2016,1,12,15,30,848.0,67.0,0.4,15.0,413.0,51.36,40.05
2016,1,12,15,45,819.0,63.5,0.3,15.0,368.0,49.5,38.57
2016,1,12,16,0,790.0,60.0,0.2,15.0,323.0,47.65,37.01
2016,1,12,16,15,747.0,56.0,0.3,14.5,275.0,45.31,35.02
2016,1,12,16,30,704.0,52.0,0.4,14.0,227.0,43.0,32.96
2016,1,12,16,45,635.5,45.5,0.55,13.5,177.5,38.36,28.68
2016,1,12,17,0,567.0,39.0,0.7,13.0,128.0,33.69,24.17
2016,1,12,17,15,444.5,29.5,0.8,12.0,83.5,25.9,16.57
2016,1,12,17,30,322.0,20.0,0.9,11.0,39.0,17.94,2.85
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.5,9.1,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.0,13.5,2.55,5.0,30.0,116.63,0.0
2016,1,13,8,0,382.0,27.0,2.9,6.0,60.0,289.64,220.82
2016,1,13,8,15,486.5,36.5,2.8,6.5,106.5,371.91,310.31
2016,1,13,8,30,591.0,46.0,2.7,7.0,153.0,458.97,387.72
2016,1,13,8,45,652.0,52.0,2.65,8.0,202.5,511.03,432.39
2016,1,13,9,0,713.0,58.0,2.6,9.0,252.0,569.26,479.12
2016,1,13,9,15,673.5,70.5,2.8,10.0,280.0,570.15,478.33
2016,1,13,9,30,634.0,83.0,3.0,11.0,308.0,562.68,470.44
2016,1,13,9,45,739.5,78.0,3.2,12.0,371.5,628.9,521.51
2016,1,13,10,0,845.0,73.0,3.4,13.0,435.0,697.77,571.67
2016,1,13,10,15,863.5,75.5,3.5,13.5,473.0,711.27,579.48
2016,1,13,10,30,882.0,78.0,3.6,14.0,511.0,721.42,585.11
2016,1,13,10,45,894.5,80.0,3.7,14.5,542.0,718.49,580.96
2016,1,13,11,0,907.0,82.0,3.8,15.0,573.0,717.22,578.09
2016,1,13,11,15,915.5,83.5,3.8,15.0,597.0,709.16,570.3
2016,1,13,11,30,924.0,85.0,3.8,15.0,621.0,697.59,559.81
2016,1,13,11,45,929.0,86.0,3.85,15.5,637.0,679.78,543.65
2016,1,13,12,0,934.0,87.0,3.9,16.0,653.0,658.62,524.8
2016,1,13,12,15,936.5,87.0,3.9,16.0,660.5,631.74,502.19
2016,1,13,12,30,939.0,87.0,3.9,16.0,668.0,601.83,476.86
2016,1,13,12,45,939.0,87.0,3.9,16.5,667.0,567.7,446.92
2016,1,13,13,0,939.0,87.0,3.9,17.0,666.0,530.93,414.39
2016,1,13,13,15,935.5,86.5,3.85,17.0,656.0,489.7,378.41
2016,1,13,13,30,932.0,86.0,3.8,17.0,646.0,446.42,340.0
2016,1,13,13,45,925.5,85.0,3.8,17.0,628.0,399.82,298.23
2016,1,13,14,0,919.0,84.0,3.8,17.0,610.0,351.84,254.64
2016,1,13,14,15,909.0,82.5,3.75,16.5,584.0,301.41,209.26
2016,1,13,14,30,899.0,81.0,3.7,16.0,558.0,250.39,163.85
2016,1,13,14,45,884.0,79.0,3.65,16.0,525.0,192.17,114.77
2016,1,13,15,0,869.0,77.0,3.6,16.0,492.0,139.57,75.72
2016,1,13,15,15,848.0,74.5,3.35,15.5,452.5,87.06,47.91
2016,1,13,15,30,827.0,72.0,3.1,15.0,413.0,54.99,43.23
2016,1,13,15,45,796.0,69.0,2.85,15.0,368.0,53.65,42.17
2016,1,13,16,0,765.0,66.0,2.6,15.0,323.0,52.37,41.12
2016,1,13,16,15,721.0,61.0,2.4,14.0,274.5,49.36,38.64
2016,1,13,16,30,677.0,56.0,2.2,13.0,226.0,46.35,36.04
2016,1,13,16,45,606.5,49.5,2.0,12.0,177.0,38.29,28.76
2016,1,13,17,0,536.0,43.0,1.8,11.0,128.0,34.16,24.8
2016,1,13,17,15,415.5,32.5,1.85,10.5,84.0,26.28,17.08
2016,1,13,17,30,295.0,22.0,1.9,10.0,40.0,18.18,4.32
2016,1,13,17,45,147.5,11.0,1.95,9.5,20.0,10.01,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,16.0,2.75,8.0,27.5,89.83,0.0
2016,1,14,8,0,275.0,32.0,3.1,9.0,55.0,232.5,175.51
2016,1,14,8,15,380.5,43.5,3.05,9.5,99.5,316.08,261.66
2016,1,14,8,30,486.0,55.0,3.0,10.0,144.0,404.16,339.35
2016,1,14,8,45,557.5,62.0,3.0,10.5,192.5,468.16,394.29
2016,1,14,9,0,629.0,69.0,3.0,11.0,241.0,532.52,447.09
2016,1,14,9,15,671.5,74.5,3.25,12.0,288.0,575.04,480.22
2016,1,14,9,30,714.0,80.0,3.5,13.0,335.0,615.99,510.92
2016,1,14,9,45,534.5,123.5,3.8,14.0,327.0,536.75,444.06
2016,1,14,10,0,355.0,167.0,4.1,15.0,319.0,444.87,366.73
2016,1,14,10,15,588.0,129.5,4.15,15.5,407.5,582.26,476.9
2016,1,14,10,30,821.0,92.0,4.2,16.0,496.0,696.57,564.77
2016,1,14,10,45,612.0,154.5,4.3,16.5,466.0,611.71,494.04
2016,1,14,11,0,403.0,217.0,4.4,17.0,436.0,507.1,408.81
2016,1,14,11,15,305.5,245.5,4.4,17.0,415.5,460.76,370.43
2016,1,14,11,30,208.0,274.0,4.4,17.0,395.0,406.27,325.53
2016,1,14,11,45,370.5,242.5,4.45,17.5,465.0,476.59,381.41
2016,1,14,12,0,533.0,211.0,4.5,18.0,535.0,538.37,428.49
2016,1,14,12,15,707.5,156.5,4.55,18.0,592.0,571.62,453.73
2016,1,14,12,30,882.0,102.0,4.6,18.0,649.0,588.79,465.61
2016,1,14,12,45,879.0,103.0,4.65,18.5,647.5,554.98,436.0
2016,1,14,13,0,876.0,104.0,4.7,19.0,646.0,518.86,404.29
2016,1,14,13,15,583.5,190.0,4.7,19.0,548.5,425.3,330.06
2016,1,14,13,30,291.0,276.0,4.7,19.0,451.0,350.58,272.27
2016,1,14,13,45,574.5,187.5,4.75,19.0,521.5,359.57,272.74
2016,1,14,14,0,858.0,99.0,4.8,19.0,592.0,345.18,250.42
2016,1,14,14,15,847.5,97.0,4.75,19.0,567.0,296.19,206.14
2016,1,14,14,30,837.0,95.0,4.7,19.0,542.0,246.85,162.24
2016,1,14,14,45,826.5,91.5,4.7,19.0,510.5,196.16,119.4
2016,1,14,15,0,816.0,88.0,4.7,19.0,479.0,145.63,81.62
2016,1,14,15,15,794.5,85.0,4.5,18.5,440.5,95.37,54.4
2016,1,14,15,30,773.0,82.0,4.3,18.0,402.0,62.4,49.16
2016,1,14,15,45,742.0,78.0,4.1,18.0,358.5,55.09,42.9
2016,1,14,16,0,711.0,74.0,3.9,18.0,315.0,53.47,41.56
2016,1,14,16,15,666.0,68.5,3.55,17.0,268.0,50.61,39.25
2016,1,14,16,30,621.0,63.0,3.2,16.0,221.0,47.74,36.81
2016,1,14,16,45,553.0,55.0,2.85,15.5,173.5,42.64,32.17
2016,1,14,17,0,485.0,47.0,2.5,15.0,126.0,37.45,27.26
2016,1,14,17,15,368.5,35.5,2.5,14.5,83.0,28.82,18.99
2016,1,14,17,30,252.0,24.0,2.5,14.0,40.0,19.92,6.26
2016,1,14,17,45,126.0,12.0,2.55,13.5,20.0,10.91,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.5,12.5,4.4,6.5,32.5,137.3,0.0
2016,1,15,8,0,459.0,25.0,4.5,7.0,65.0,324.93,249.65
2016,1,15,8,15,562.5,32.5,4.4,7.5,114.0,408.39,341.72
2016,1,15,8,30,666.0,40.0,4.3,8.0,163.0,495.44,419.92
2016,1,15,8,45,728.5,44.0,4.2,9.0,214.5,553.9,469.92
2016,1,15,9,0,791.0,48.0,4.1,10.0,266.0,612.06,516.3
2016,1,15,9,15,827.0,51.5,4.0,10.5,314.5,644.75,540.73
2016,1,15,9,30,863.0,55.0,3.9,11.0,363.0,681.12,567.05
2016,1,15,9,45,889.5,56.5,3.8,12.0,408.0,705.86,582.38
2016,1,15,10,0,916.0,58.0,3.7,13.0,453.0,727.78,595.09
2016,1,15,10,15,932.5,60.0,3.5,13.5,491.5,740.06,600.91
2016,1,15,10,30,949.0,62.0,3.3,14.0,530.0,748.89,604.07
2016,1,15,10,45,961.0,63.0,3.1,15.0,562.0,749.75,600.21
2016,1,15,11,0,973.0,64.0,2.9,16.0,594.0,746.93,593.78
2016,1,15,11,15,980.0,65.0,2.7,16.0,618.0,736.98,584.49
2016,1,15,11,30,987.0,66.0,2.5,16.0,642.0,723.35,571.67
2016,1,15,11,45,986.5,68.5,2.3,16.5,657.5,702.91,552.54
2016,1,15,12,0,986.0,71.0,2.1,17.0,673.0,679.09,530.87
2016,1,15,12,15,987.5,71.5,1.95,17.0,680.5,651.13,507.32
2016,1,15,12,30,989.0,72.0,1.8,17.0,688.0,620.01,481.08
2016,1,15,12,45,987.5,72.0,1.65,17.5,686.5,583.79,449.79
2016,1,15,13,0,986.0,72.0,1.5,18.0,685.0,544.89,416.04
2016,1,15,13,15,982.5,71.5,1.45,18.0,675.0,502.12,380.04
2016,1,15,13,30,979.0,71.0,1.4,18.0,665.0,457.18,341.47
2016,1,15,13,45,971.0,71.0,1.35,18.0,646.5,409.13,299.63
2016,1,15,14,0,963.0,71.0,1.3,18.0,628.0,359.7,255.88
2016,1,15,14,15,953.5,70.0,1.35,18.0,601.5,307.88,210.03
2016,1,15,14,30,944.0,69.0,1.4,18.0,575.0,255.33,163.82
2016,1,15,14,45,927.5,68.0,1.45,18.0,541.0,201.17,118.58
2016,1,15,15,0,911.0,67.0,1.5,18.0,507.0,147.45,78.76
2016,1,15,15,15,892.0,65.0,1.35,17.5,467.0,93.54,49.41
2016,1,15,15,30,873.0,63.0,1.2,17.0,427.0,55.12,42.96
2016,1,15,15,45,843.0,60.5,1.1,17.0,381.5,47.06,36.04
2016,1,15,16,0,813.0,58.0,1.0,17.0,336.0,45.91,35.1
2016,1,15,16,15,772.0,54.0,0.9,16.5,287.0,43.5,33.08
2016,1,15,16,30,731.0,50.0,0.8,16.0,238.0,41.09,30.99
2016,1,15,16,45,663.5,44.5,0.7,16.0,188.0,37.27,27.44
2016,1,15,17,0,596.0,39.0,0.6,16.0,138.0,33.45,23.74
2016,1,15,17,15,478.5,30.5,0.65,15.5,92.0,26.64,17.17
2016,1,15,17,30,361.0,22.0,0.7,15.0,46.0,19.72,7.07
2016,1,15,17,45,180.5,11.0,0.75,14.5,23.0,10.01,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,1.15,7.5,2.5,2.27,0.0
2016,1,16,8,0,0.0,5.0,1.2,8.0,5.0,4.38,0.0
2016,1,16,8,15,0.0,9.5,1.4,8.5,9.5,8.33,1.47
2016,1,16,8,30,0.0,14.0,1.6,9.0,14.0,12.29,5.03
2016,1,16,8,45,0.0,19.0,1.8,9.5,19.0,16.7,8.95
2016,1,16,9,0,0.0,24.0,2.0,10.0,24.0,21.11,12.82
2016,1,16,9,15,0.0,29.0,2.0,10.0,29.0,25.53,16.68
2016,1,16,9,30,0.0,34.0,2.0,10.0,34.0,29.96,20.5
2016,1,16,9,45,0.0,20.5,2.0,10.5,20.5,18.05,10.06
2016,1,16,10,0,0.0,7.0,2.0,11.0,7.0,6.16,0.0
2016,1,16,10,15,35.5,112.0,2.0,11.0,129.5,132.36,108.51
2016,1,16,10,30,71.0,217.0,2.0,11.0,252.0,268.44,220.85
2016,1,16,10,45,35.5,115.0,2.0,11.5,132.5,133.07,107.82
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,11.46,4.15
2016,1,16,11,15,0.0,43.5,2.25,12.0,43.5,38.44,27.16
2016,1,16,11,30,0.0,74.0,2.5,12.0,74.0,65.52,50.01
2016,1,16,11,45,291.5,134.5,2.75,12.5,313.0,330.22,272.26
2016,1,16,12,0,583.0,195.0,3.0,13.0,552.0,557.01,449.07
2016,1,16,12,15,751.0,144.0,3.5,13.5,609.5,589.34,472.79
2016,1,16,12,30,919.0,93.0,4.0,14.0,667.0,604.75,483.52
2016,1,16,12,45,932.0,88.0,4.55,14.5,670.0,573.29,456.99
2016,1,16,13,0,945.0,83.0,5.1,15.0,673.0,538.45,426.95
2016,1,16,13,15,943.0,82.5,5.3,15.0,664.5,497.73,391.21
2016,1,16,13,30,941.0,82.0,5.5,15.0,656.0,454.82,352.71
2016,1,16,13,45,934.5,82.0,5.75,15.0,638.5,408.72,310.78
2016,1,16,14,0,928.0,82.0,6.0,15.0,621.0,361.17,266.79
2016,1,16,14,15,918.0,80.5,6.15,14.5,595.0,310.23,220.09
2016,1,16,14,30,908.0,79.0,6.3,14.0,569.0,258.67,173.18
2016,1,16,14,45,659.5,132.0,6.5,14.0,477.0,201.83,134.12
2016,1,16,15,0,411.0,185.0,6.7,14.0,385.0,174.92,124.11
2016,1,16,15,15,205.5,140.5,6.85,13.5,240.5,112.54,84.19
2016,1,16,15,30,0.0,96.0,7.0,13.0,96.0,83.42,68.82
2016,1,16,15,45,0.0,85.0,7.2,12.5,85.0,74.23,60.94
2016,1,16,16,0,0.0,74.0,7.4,12.0,74.0,64.96,52.88
2016,1,16,16,15,297.0,73.5,7.35,11.0,151.0,52.69,42.08
2016,1,16,16,30,594.0,73.0,7.3,10.0,228.0,55.73,44.95
2016,1,16,16,45,504.5,66.0,7.25,9.0,178.5,51.79,41.34
2016,1,16,17,0,415.0,59.0,7.2,8.0,129.0,47.98,37.58
2016,1,16,17,15,305.0,44.0,6.9,7.5,86.0,34.24,24.49
2016,1,16,17,30,195.0,29.0,6.6,7.0,43.0,22.85,10.39
2016,1,16,17,45,97.5,14.5,6.3,6.5,21.5,13.19,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,211.0,13.0,0.7,1.5,32.0,128.2,0.0
2016,1,17,8,0,422.0,26.0,0.7,2.0,64.0,305.64,237.26
2016,1,17,8,15,523.5,34.5,0.85,2.5,111.5,388.63,324.79
2016,1,17,8,30,625.0,43.0,1.0,3.0,159.0,475.25,401.3
2016,1,17,8,45,682.5,48.5,1.2,4.0,208.5,532.04,449.86
2016,1,17,9,0,740.0,54.0,1.4,5.0,258.0,588.42,495.66
2016,1,17,9,15,777.0,57.5,1.5,5.5,306.0,627.28,525.34
2016,1,17,9,30,814.0,61.0,1.6,6.0,354.0,664.15,552.5
2016,1,17,9,45,835.0,65.5,1.7,7.0,397.5,688.53,568.39
2016,1,17,10,0,856.0,70.0,1.8,8.0,441.0,709.94,581.74
2016,1,17,10,15,873.5,72.0,1.9,8.5,479.0,717.11,585.27
2016,1,17,10,30,891.0,74.0,2.0,9.0,517.0,726.74,590.79
2016,1,17,10,45,899.5,77.0,2.1,9.5,548.0,727.73,589.89
2016,1,17,11,0,908.0,80.0,2.2,10.0,579.0,725.23,586.58
2016,1,17,11,15,916.0,81.5,2.25,10.0,603.0,717.19,579.63
2016,1,17,11,30,924.0,83.0,2.3,10.0,627.0,705.65,569.58
2016,1,17,11,45,925.0,85.5,2.35,10.5,642.0,687.14,553.11
2016,1,17,12,0,926.0,88.0,2.4,11.0,657.0,665.38,534.06
2016,1,17,12,15,928.0,88.0,2.45,11.0,664.5,638.59,511.97
2016,1,17,12,30,930.0,88.0,2.5,11.0,672.0,608.8,487.13
2016,1,17,12,45,927.0,89.0,2.55,11.5,670.5,574.45,457.36
2016,1,17,13,0,924.0,90.0,2.6,12.0,669.0,537.62,425.09
2016,1,17,13,15,920.5,89.5,2.7,12.0,659.5,496.93,389.97
2016,1,17,13,30,917.0,89.0,2.8,12.0,650.0,454.21,352.26
2016,1,17,13,45,909.0,88.5,2.9,12.0,632.0,408.03,310.86
2016,1,17,14,0,901.0,88.0,3.0,12.0,614.0,360.61,267.56
2016,1,17,14,15,641.0,154.5,3.05,12.0,521.0,292.92,215.54
2016,1,17,14,30,381.0,221.0,3.1,12.0,428.0,253.26,189.85
2016,1,17,14,45,353.0,212.0,3.15,12.0,395.0,217.29,160.61
2016,1,17,15,0,325.0,203.0,3.2,12.0,362.0,183.9,135.38
2016,1,17,15,15,408.0,170.5,3.05,11.5,354.0,138.35,100.16
2016,1,17,15,30,491.0,138.0,2.9,11.0,346.0,94.57,79.13
2016,1,17,15,45,464.5,129.0,2.75,11.0,309.5,89.89,75.21
2016,1,17,16,0,438.0,120.0,2.6,11.0,273.0,85.09,71.08
2016,1,17,16,15,417.0,105.0,2.25,10.0,233.5,75.84,63.12
2016,1,17,16,30,396.0,90.0,1.9,9.0,194.0,66.23,54.65
2016,1,17,16,45,354.5,75.0,1.6,8.5,154.0,56.16,45.44
2016,1,17,17,0,313.0,60.0,1.3,8.0,114.0,45.72,35.66
2016,1,17,17,15,244.0,43.5,1.3,7.5,77.0,33.66,24.14
2016,1,17,17,30,175.0,27.0,1.3,7.0,40.0,21.19,9.97
2016,1,17,17,45,87.5,13.5,1.35,7.0,20.0,12.28,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,174.0,15.0,2.2,2.0,30.5,109.87,0.0
2016,1,18,8,0,348.0,30.0,2.5,3.0,61.0,275.92,216.33
2016,1,18,8,15,453.5,40.0,2.45,3.5,108.0,360.09,304.28
2016,1,18,8,30,559.0,50.0,2.4,4.0,155.0,448.9,383.52
2016,1,18,8,45,621.0,57.0,2.4,5.0,204.5,508.46,434.39
2016,1,18,9,0,683.0,64.0,2.4,6.0,254.0,568.2,482.67
2016,1,18,9,15,724.0,69.0,2.35,6.5,302.0,610.38,515.34
2016,1,18,9,30,765.0,74.0,2.3,7.0,350.0,647.1,542.01
2016,1,18,9,45,792.5,78.0,2.3,7.5,394.5,675.22,561.36
2016,1,18,10,0,820.0,82.0,2.3,8.0,439.0,700.5,578.15
2016,1,18,10,15,840.0,84.5,2.2,8.5,478.0,715.58,586.3
2016,1,18,10,30,860.0,87.0,2.1,9.0,517.0,727.34,591.91
2016,1,18,10,45,875.0,89.0,2.05,9.5,549.0,731.5,592.24
2016,1,18,11,0,890.0,91.0,2.0,10.0,581.0,732.08,590.01
2016,1,18,11,15,899.5,92.0,1.95,10.5,606.0,724.14,581.03
2016,1,18,11,30,909.0,93.0,1.9,11.0,631.0,708.9,566.82
2016,1,18,11,45,920.5,92.0,1.85,11.5,649.0,693.66,552.53
2016,1,18,12,0,932.0,91.0,1.8,12.0,667.0,674.87,535.45
2016,1,18,12,15,934.5,91.5,1.7,12.0,675.0,648.67,513.26
2016,1,18,12,30,937.0,92.0,1.6,12.0,683.0,619.39,488.47
2016,1,18,12,45,939.0,91.0,1.55,12.5,683.0,585.46,459.25
2016,1,18,13,0,941.0,90.0,1.5,13.0,683.0,548.75,427.41
2016,1,18,13,15,938.0,89.5,1.35,13.0,674.0,507.6,391.79
2016,1,18,13,30,935.0,89.0,1.2,13.0,665.0,464.34,353.78
2016,1,18,13,45,929.5,88.0,1.1,13.5,647.5,417.81,312.1
2016,1,18,14,0,924.0,87.0,1.0,14.0,630.0,369.77,268.6
2016,1,18,14,15,914.5,85.5,0.9,14.0,604.0,318.97,223.12
2016,1,18,14,30,905.0,84.0,0.8,14.0,578.0,267.48,177.32
2016,1,18,14,45,893.5,81.5,0.75,14.0,545.5,208.78,127.56
2016,1,18,15,0,882.0,79.0,0.7,14.0,513.0,155.25,86.23
2016,1,18,15,15,862.0,76.5,0.7,14.0,473.0,101.58,54.33
2016,1,18,15,30,842.0,74.0,0.7,14.0,433.0,56.11,44.32
2016,1,18,15,45,812.5,70.5,0.75,14.0,388.0,54.42,43.02
2016,1,18,16,0,783.0,67.0,0.8,14.0,343.0,52.75,41.63
2016,1,18,16,15,741.0,62.5,0.8,13.0,294.0,50.19,39.57
2016,1,18,16,30,699.0,58.0,0.8,12.0,245.0,47.65,37.43
2016,1,18,16,45,633.0,52.0,0.85,11.0,195.0,39.94,30.49
2016,1,18,17,0,567.0,46.0,0.9,10.0,145.0,36.3,27.01
2016,1,18,17,15,454.5,36.0,1.0,9.5,98.5,28.96,19.9
2016,1,18,17,30,342.0,26.0,1.1,9.0,52.0,21.45,10.62
2016,1,18,17,45,171.0,13.0,1.25,8.5,26.0,11.82,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,129.5,17.0,3.3,6.5,29.0,111.04,0.0
2016,1,19,8,0,259.0,34.0,3.4,7.0,58.0,229.88,178.29
2016,1,19,8,15,364.0,46.5,3.5,7.0,103.0,312.53,262.24
2016,1,19,8,30,469.0,59.0,3.6,7.0,148.0,402.32,342.86
2016,1,19,8,45,533.5,68.0,3.75,7.5,196.0,464.81,397.44
2016,1,19,9,0,598.0,77.0,3.9,8.0,244.0,527.49,449.96
2016,1,19,9,15,642.0,83.0,4.1,8.5,291.0,572.15,486.2
2016,1,19,9,30,686.0,89.0,4.3,9.0,338.0,615.26,520.19
2016,1,19,9,45,719.5,93.0,4.55,10.0,382.0,646.58,543.15
2016,1,19,10,0,753.0,97.0,4.8,11.0,426.0,675.39,563.59
2016,1,19,10,15,483.0,161.0,5.15,12.0,379.0,543.74,452.74
2016,1,19,10,30,213.0,225.0,5.5,13.0,332.0,390.95,323.2
2016,1,19,10,45,242.5,236.5,5.9,14.0,365.5,418.01,344.21
2016,1,19,11,0,272.0,248.0,6.3,15.0,399.0,454.35,371.69
2016,1,19,11,15,147.5,238.5,6.35,15.0,321.0,340.14,277.28
2016,1,19,11,30,23.0,229.0,6.4,15.0,243.0,224.31,180.5
2016,1,19,11,45,40.0,252.0,6.5,15.5,277.0,262.47,211.29
2016,1,19,12,0,57.0,275.0,6.6,16.0,311.0,291.03,233.8
2016,1,19,12,15,89.0,289.5,6.5,16.0,346.0,318.56,255.87
2016,1,19,12,30,121.0,304.0,6.4,16.0,381.0,347.92,279.02
2016,1,19,12,45,186.0,301.0,6.35,16.5,419.5,370.35,296.08
2016,1,19,13,0,251.0,298.0,6.3,17.0,458.0,387.75,308.42
2016,1,19,13,15,192.5,297.0,6.2,17.0,418.5,345.47,273.95
2016,1,19,13,30,134.0,296.0,6.1,17.0,379.0,307.38,243.27
2016,1,19,13,45,349.0,243.0,6.0,17.0,451.5,331.93,258.7
2016,1,19,14,0,564.0,190.0,5.9,17.0,524.0,335.68,254.22
2016,1,19,14,15,360.5,223.0,5.8,17.0,433.0,276.13,208.99
2016,1,19,14,30,157.0,256.0,5.7,17.0,342.0,235.45,181.9
2016,1,19,14,45,446.5,179.0,5.6,17.5,404.0,207.44,146.07
2016,1,19,15,0,736.0,102.0,5.5,18.0,466.0,154.23,90.87
2016,1,19,15,15,726.5,102.0,5.15,17.5,438.5,110.06,64.08
2016,1,19,15,30,717.0,102.0,4.8,17.0,411.0,70.13,56.06
2016,1,19,15,45,685.0,97.0,4.45,17.0,367.5,68.25,54.58
2016,1,19,16,0,653.0,92.0,4.1,17.0,324.0,66.41,53.08
2016,1,19,16,15,607.0,85.0,3.6,16.0,277.0,62.87,50.24
2016,1,19,16,30,561.0,78.0,3.1,15.0,230.0,59.31,47.27
2016,1,19,16,45,500.0,67.5,2.7,14.5,183.0,52.55,41.19
2016,1,19,17,0,439.0,57.0,2.3,14.0,136.0,45.59,34.72
2016,1,19,17,15,332.0,44.0,2.15,13.5,92.5,35.93,25.6
2016,1,19,17,30,225.0,31.0,2.0,13.0,49.0,24.38,13.07
2016,1,19,17,45,112.5,15.5,1.95,13.0,24.5,14.1,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,116.5,18.0,2.65,3.5,28.5,106.05,0.0
2016,1,20,8,0,233.0,36.0,2.7,4.0,57.0,218.29,171.5
2016,1,20,8,15,335.5,50.0,2.6,4.5,101.5,300.33,253.68
2016,1,20,8,30,438.0,64.0,2.5,5.0,146.0,388.13,331.86
2016,1,20,8,45,510.0,72.0,2.45,5.5,195.0,454.69,389.31
2016,1,20,9,0,582.0,80.0,2.4,6.0,244.0,521.35,444.32
2016,1,20,9,15,626.5,87.0,2.25,6.5,291.0,567.52,480.07
2016,1,20,9,30,671.0,94.0,2.1,7.0,338.0,612.17,513.09
2016,1,20,9,45,706.5,97.5,1.95,8.0,382.5,644.42,534.28
2016,1,20,10,0,742.0,101.0,1.8,9.0,427.0,674.17,552.7
2016,1,20,10,15,399.0,158.0,1.55,9.5,335.0,481.27,395.68
2016,1,20,10,30,56.0,215.0,1.3,10.0,243.0,255.91,208.62
2016,1,20,10,45,55.0,229.5,1.05,10.5,258.5,266.53,216.9
2016,1,20,11,0,54.0,244.0,0.8,11.0,274.0,276.76,223.5
2016,1,20,11,15,34.0,229.5,0.8,11.5,248.5,243.63,195.87
2016,1,20,11,30,14.0,215.0,0.8,12.0,223.0,204.99,164.06
2016,1,20,11,45,70.5,256.5,0.8,12.5,300.5,286.77,229.63
2016,1,20,12,0,127.0,298.0,0.8,13.0,378.0,363.86,288.57
2016,1,20,12,15,73.0,267.5,1.2,13.5,314.0,288.81,229.57
2016,1,20,12,30,19.0,237.0,1.6,14.0,250.0,221.6,176.11
2016,1,20,12,45,26.0,248.5,2.0,14.5,265.5,233.52,185.75
2016,1,20,13,0,33.0,260.0,2.4,15.0,281.0,245.96,195.42
2016,1,20,13,15,61.5,275.0,2.6,15.0,313.5,267.22,212.18
2016,1,20,13,30,90.0,290.0,2.8,15.0,346.0,285.03,225.82
2016,1,20,13,45,211.5,275.0,3.05,15.0,402.0,308.85,242.46
2016,1,20,14,0,333.0,260.0,3.3,15.0,458.0,319.62,246.94
2016,1,20,14,15,352.0,244.0,3.35,15.0,446.0,290.83,221.31
2016,1,20,14,30,371.0,228.0,3.4,15.0,434.0,260.06,193.97
2016,1,20,14,45,335.0,220.5,3.45,15.0,398.0,223.88,165.02
2016,1,20,15,0,299.0,213.0,3.5,15.0,362.0,191.05,140.46
2016,1,20,15,15,496.5,161.5,3.35,14.5,386.5,141.39,97.34
2016,1,20,15,30,694.0,110.0,3.2,14.0,411.0,75.76,61.64
2016,1,20,15,45,652.5,106.5,3.1,14.0,366.0,75.21,61.37
2016,1,20,16,0,611.0,103.0,3.0,14.0,321.0,74.84,61.19
2016,1,20,16,15,563.5,95.0,2.7,13.5,274.5,70.81,57.8
2016,1,20,16,30,516.0,87.0,2.4,13.0,228.0,66.73,54.27
2016,1,20,16,45,444.0,76.5,2.15,13.0,180.5,57.4,45.79
2016,1,20,17,0,372.0,66.0,1.9,13.0,133.0,50.31,39.08
2016,1,20,17,15,272.0,50.0,1.75,12.5,90.5,38.65,28.14
2016,1,20,17,30,172.0,34.0,1.6,12.0,48.0,26.65,15.37
2016,1,20,17,45,86.0,17.0,1.45,11.5,24.0,15.46,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,166.5,15.5,3.75,10.5,31.0,132.6,0.0
2016,1,21,8,0,333.0,31.0,4.1,11.0,62.0,270.18,209.28
2016,1,21,8,15,438.0,41.0,4.45,11.0,108.5,354.53,294.48
2016,1,21,8,30,543.0,51.0,4.8,11.0,155.0,443.47,374.29
2016,1,21,8,45,616.5,56.5,5.15,11.5,206.0,509.02,431.62
2016,1,21,9,0,690.0,62.0,5.5,12.0,257.0,575.2,487.29
2016,1,21,9,15,731.0,67.0,5.9,12.0,306.0,613.92,519.62
2016,1,21,9,30,772.0,72.0,6.3,12.0,355.0,655.6,553.29
2016,1,21,9,45,801.0,75.5,6.7,12.5,400.0,684.64,575.17
2016,1,21,10,0,830.0,79.0,7.1,13.0,445.0,710.87,594.51
2016,1,21,10,15,849.0,81.5,7.4,13.0,484.0,725.59,605.43
2016,1,21,10,30,868.0,84.0,7.7,13.0,523.0,736.97,613.75
2016,1,21,10,45,875.0,88.5,8.0,13.0,554.0,738.51,614.38
2016,1,21,11,0,882.0,93.0,8.3,13.0,585.0,736.51,612.34
2016,1,21,11,15,589.5,181.5,8.4,13.0,516.5,608.41,504.45
2016,1,21,11,30,297.0,270.0,8.5,13.0,448.0,475.94,391.94
2016,1,21,11,45,216.5,285.5,8.65,13.0,417.0,418.6,343.74
2016,1,21,12,0,136.0,301.0,8.8,13.0,386.0,372.84,304.7
2016,1,21,12,15,523.0,200.0,8.75,13.0,533.0,514.07,423.3
2016,1,21,12,30,910.0,99.0,8.7,13.0,680.0,619.5,508.49
2016,1,21,12,45,909.5,98.5,8.65,13.5,679.0,585.53,477.1
2016,1,21,13,0,909.0,98.0,8.6,14.0,678.0,549.01,443.51
2016,1,21,13,15,906.5,97.5,8.35,14.0,670.0,509.17,407.27
2016,1,21,13,30,904.0,97.0,8.1,14.0,662.0,467.23,368.64
2016,1,21,13,45,905.0,93.5,7.9,14.0,646.0,422.12,326.69
2016,1,21,14,0,906.0,90.0,7.7,14.0,630.0,375.04,282.39
2016,1,21,14,15,898.0,88.5,7.55,14.0,605.5,325.31,235.72
2016,1,21,14,30,890.0,87.0,7.4,14.0,581.0,269.78,184.61
2016,1,21,14,45,877.5,85.0,7.25,14.0,549.5,216.9,137.47
2016,1,21,15,0,865.0,83.0,7.1,14.0,518.0,164.22,94.69
2016,1,21,15,15,847.5,80.5,7.05,13.5,479.0,111.27,60.65
2016,1,21,15,30,830.0,78.0,7.0,13.0,440.0,59.56,47.56
2016,1,21,15,45,814.0,72.0,6.95,13.0,397.5,55.28,43.88
2016,1,21,16,0,798.0,66.0,6.9,13.0,355.0,51.69,40.78
2016,1,21,16,15,759.5,61.5,6.5,12.0,306.0,49.11,38.69
2016,1,21,16,30,721.0,57.0,6.1,11.0,257.0,46.52,36.51
2016,1,21,16,45,673.0,50.0,5.75,10.5,207.5,41.64,32.06
2016,1,21,17,0,625.0,43.0,5.4,10.0,158.0,36.65,27.34
2016,1,21,17,15,517.0,34.5,5.05,9.5,110.0,29.96,20.87
2016,1,21,17,30,409.0,26.0,4.7,9.0,62.0,23.16,13.13
2016,1,21,17,45,204.5,13.0,4.35,8.5,31.0,11.82,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
