Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,9.0,22.0,117.1,0.0
2016,2,12,7,45,330.0,28.0,2.85,10.0,66.0,277.06,213.64
2016,2,12,8,0,482.0,41.0,3.2,11.0,110.0,400.08,331.4
2016,2,12,8,15,565.0,49.0,3.05,12.0,163.0,479.16,400.34
2016,2,12,8,30,648.0,57.0,2.9,13.0,216.0,561.03,466.68
2016,2,12,8,45,701.0,63.0,2.75,14.0,270.5,615.1,507.04
2016,2,12,9,0,754.0,69.0,2.6,15.0,325.0,674.71,549.26
2016,2,12,9,15,787.5,73.0,2.6,16.0,377.0,715.84,576.37
2016,2,12,9,30,821.0,77.0,2.6,17.0,429.0,754.75,600.97
2016,2,12,9,45,845.0,80.0,2.65,18.0,476.5,782.38,617.01
2016,2,12,10,0,869.0,83.0,2.7,19.0,524.0,806.97,630.64
2016,2,12,10,15,885.5,85.5,2.8,19.5,565.0,821.67,638.67
2016,2,12,10,30,902.0,88.0,2.9,20.0,606.0,826.3,639.71
2016,2,12,10,45,913.0,90.0,3.0,21.0,640.0,829.18,638.51
2016,2,12,11,0,924.0,92.0,3.1,22.0,674.0,828.38,634.88
2016,2,12,11,15,932.0,93.5,3.15,22.5,700.5,820.98,627.75
2016,2,12,11,30,940.0,95.0,3.2,23.0,727.0,809.87,618.26
2016,2,12,11,45,944.0,96.0,3.25,23.5,745.0,791.6,603.94
2016,2,12,12,0,948.0,97.0,3.3,24.0,763.0,769.82,587.35
2016,2,12,12,15,950.0,97.5,3.3,24.0,772.0,742.74,566.75
2016,2,12,12,30,952.0,98.0,3.3,24.0,781.0,712.42,543.37
2016,2,12,12,45,950.5,98.5,3.3,24.0,781.0,676.86,515.8
2016,2,12,13,0,949.0,99.0,3.3,24.0,781.0,638.54,485.7
2016,2,12,13,15,946.0,98.5,3.3,24.0,772.0,595.97,451.8
2016,2,12,13,30,943.0,98.0,3.3,24.0,763.0,551.15,415.39
2016,2,12,13,45,936.0,97.5,3.3,24.5,745.0,502.52,374.45
2016,2,12,14,0,929.0,97.0,3.3,25.0,727.0,452.41,331.49
2016,2,12,14,15,920.0,96.0,3.3,24.5,701.0,399.96,287.06
2016,2,12,14,30,911.0,95.0,3.3,24.0,675.0,346.68,241.03
2016,2,12,14,45,887.5,97.0,3.3,24.0,639.0,286.11,189.16
2016,2,12,15,0,864.0,99.0,3.3,24.0,603.0,231.78,143.38
2016,2,12,15,15,846.5,96.5,3.2,23.5,562.5,176.27,100.3
2016,2,12,15,30,829.0,94.0,3.1,23.0,522.0,122.02,66.12
2016,2,12,15,45,803.0,90.5,3.05,23.0,475.5,68.44,53.01
2016,2,12,16,0,777.0,87.0,3.0,23.0,429.0,65.27,50.52
2016,2,12,16,15,742.5,82.5,2.75,21.5,378.5,57.58,44.36
2016,2,12,16,30,708.0,78.0,2.5,20.0,328.0,55.91,43.31
2016,2,12,16,45,655.0,72.0,2.25,19.0,274.5,52.95,40.97
2016,2,12,17,0,602.0,66.0,2.0,18.0,221.0,49.96,38.47
2016,2,12,17,15,523.5,56.5,2.05,17.0,169.0,43.85,33.03
2016,2,12,17,30,445.0,47.0,2.1,16.0,117.0,37.57,27.18
2016,2,12,17,45,313.0,33.0,2.15,15.5,73.0,26.79,16.88
2016,2,12,18,0,181.0,19.0,2.2,15.0,29.0,15.58,0.0
2016,2,12,18,15,90.5,9.5,2.25,14.5,14.5,8.64,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.5,8.0,2.3,7.5,9.5,7.28,0.0
2016,2,13,7,30,89.0,16.0,2.3,8.0,19.0,90.72,0.0
2016,2,13,7,45,214.0,33.5,2.3,9.0,60.0,212.15,165.32
2016,2,13,8,0,339.0,51.0,2.3,10.0,101.0,319.22,265.49
2016,2,13,8,15,421.0,63.5,2.3,10.5,151.0,398.89,335.38
2016,2,13,8,30,503.0,76.0,2.3,11.0,201.0,482.49,405.22
2016,2,13,8,45,561.5,84.5,2.3,12.0,253.5,546.44,455.44
2016,2,13,9,0,620.0,93.0,2.3,13.0,306.0,610.29,502.97
2016,2,13,9,15,658.5,99.5,2.25,13.5,356.5,655.81,534.94
2016,2,13,9,30,697.0,106.0,2.2,14.0,407.0,699.59,564.65
2016,2,13,9,45,727.5,109.5,2.2,15.0,453.5,731.37,583.99
2016,2,13,10,0,758.0,113.0,2.2,16.0,500.0,760.52,601.07
2016,2,13,10,15,778.0,117.0,2.35,16.5,541.0,778.89,612.38
2016,2,13,10,30,798.0,121.0,2.5,17.0,582.0,794.01,621.47
2016,2,13,10,45,815.0,122.5,2.65,18.0,616.5,796.96,620.77
2016,2,13,11,0,832.0,124.0,2.8,19.0,651.0,800.42,620.65
2016,2,13,11,15,842.0,125.5,2.95,19.5,677.5,794.79,615.34
2016,2,13,11,30,852.0,127.0,3.1,20.0,704.0,785.58,607.68
2016,2,13,11,45,884.5,116.0,3.3,20.5,728.5,776.45,600.45
2016,2,13,12,0,917.0,105.0,3.5,21.0,753.0,759.18,587.43
2016,2,13,12,15,920.0,105.5,3.6,21.0,762.5,733.44,567.71
2016,2,13,12,30,923.0,106.0,3.7,21.0,772.0,704.49,545.34
2016,2,13,12,45,925.0,105.5,3.8,21.5,773.0,670.91,518.14
2016,2,13,13,0,927.0,105.0,3.9,22.0,774.0,634.45,488.33
2016,2,13,13,15,925.0,104.5,4.0,22.0,766.0,593.11,455.14
2016,2,13,13,30,923.0,104.0,4.1,22.0,758.0,549.51,419.36
2016,2,13,13,45,919.5,102.0,4.25,22.0,741.5,501.88,379.62
2016,2,13,14,0,916.0,100.0,4.4,22.0,725.0,452.54,337.49
2016,2,13,14,15,908.0,98.5,4.45,22.0,699.5,400.53,292.11
2016,2,13,14,30,900.0,97.0,4.5,22.0,674.0,347.64,245.23
2016,2,13,14,45,884.0,97.0,4.55,22.0,640.0,287.73,192.95
2016,2,13,15,0,868.0,97.0,4.6,22.0,606.0,233.27,146.06
2016,2,13,15,15,851.0,94.5,4.5,21.5,566.0,177.51,101.96
2016,2,13,15,30,834.0,92.0,4.4,21.0,526.0,122.95,66.67
2016,2,13,15,45,811.5,88.0,4.35,21.0,480.0,68.62,53.61
2016,2,13,16,0,789.0,84.0,4.3,21.0,434.0,62.83,48.83
2016,2,13,16,15,755.5,80.0,3.85,20.0,383.5,61.24,47.81
2016,2,13,16,30,722.0,76.0,3.4,19.0,333.0,54.33,42.11
2016,2,13,16,45,673.5,69.5,3.0,18.5,280.0,50.93,39.28
2016,2,13,17,0,625.0,63.0,2.6,18.0,227.0,47.44,36.27
2016,2,13,17,15,548.0,54.5,2.5,17.0,174.5,42.08,31.5
2016,2,13,17,30,471.0,46.0,2.4,16.0,122.0,36.59,26.37
2016,2,13,17,45,340.0,33.5,2.3,15.5,77.0,27.17,17.31
2016,2,13,18,0,209.0,21.0,2.2,15.0,32.0,17.4,0.13
2016,2,13,18,15,104.5,10.5,2.3,14.5,16.0,9.55,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,62.0,9.0,4.2,10.5,11.5,8.19,0.0
2016,2,14,7,30,124.0,18.0,4.5,11.0,23.0,115.99,0.0
2016,2,14,7,45,265.5,32.5,4.8,12.0,65.5,243.62,191.19
2016,2,14,8,0,407.0,47.0,5.1,13.0,108.0,360.76,299.96
2016,2,14,8,15,490.0,57.0,5.5,13.5,159.5,441.31,371.85
2016,2,14,8,30,573.0,67.0,5.9,14.0,211.0,524.57,443.17
2016,2,14,8,45,286.5,64.5,6.35,15.0,136.5,311.96,264.78
2016,2,14,9,0,0.0,62.0,6.8,16.0,62.0,54.78,40.92
2016,2,14,9,15,0.0,72.0,6.85,16.5,72.0,63.67,48.3
2016,2,14,9,30,0.0,82.0,6.9,17.0,82.0,72.76,55.68
2016,2,14,9,45,0.0,101.0,7.0,17.5,101.0,90.71,70.33
2016,2,14,10,0,0.0,120.0,7.1,18.0,120.0,108.6,84.77
2016,2,14,10,15,0.0,129.5,7.0,18.5,129.5,117.18,91.39
2016,2,14,10,30,0.0,139.0,6.9,19.0,139.0,125.72,97.95
2016,2,14,10,45,7.0,182.0,6.8,19.5,186.5,171.97,135.21
2016,2,14,11,0,14.0,225.0,6.7,20.0,234.0,217.96,171.65
2016,2,14,11,15,15.0,233.5,6.5,20.0,243.5,225.25,177.08
2016,2,14,11,30,16.0,242.0,6.3,20.0,253.0,232.43,182.46
2016,2,14,11,45,295.0,242.5,6.1,20.5,452.0,460.74,366.71
2016,2,14,12,0,574.0,243.0,5.9,21.0,651.0,655.72,515.75
2016,2,14,12,15,572.5,247.5,5.7,21.0,659.0,636.75,498.93
2016,2,14,12,30,571.0,252.0,5.5,21.0,667.0,615.72,481.26
2016,2,14,12,45,486.0,286.5,5.3,21.5,640.0,567.87,441.47
2016,2,14,13,0,401.0,321.0,5.1,22.0,613.0,520.52,402.51
2016,2,14,13,15,381.5,321.5,5.0,22.0,596.5,487.66,376.27
2016,2,14,13,30,362.0,322.0,4.9,22.0,580.0,455.34,350.23
2016,2,14,13,45,390.0,305.5,4.85,22.5,578.5,431.47,329.7
2016,2,14,14,0,418.0,289.0,4.8,23.0,577.0,404.72,306.32
2016,2,14,14,15,496.5,249.0,4.7,22.5,578.5,371.95,277.85
2016,2,14,14,30,575.0,209.0,4.6,22.0,580.0,333.06,242.93
2016,2,14,14,45,494.5,223.0,4.6,22.0,531.0,287.55,206.43
2016,2,14,15,0,414.0,237.0,4.6,22.0,482.0,254.58,181.41
2016,2,14,15,15,359.5,230.5,4.45,22.0,433.0,213.97,151.51
2016,2,14,15,30,305.0,224.0,4.3,22.0,384.0,179.05,129.05
2016,2,14,15,45,212.5,210.5,4.2,22.0,317.0,152.83,124.58
2016,2,14,16,0,120.0,197.0,4.1,22.0,250.0,141.21,115.2
2016,2,14,16,15,111.0,176.0,3.55,21.0,220.5,128.03,104.76
2016,2,14,16,30,102.0,155.0,3.0,20.0,191.0,114.38,93.73
2016,2,14,16,45,92.0,131.5,2.55,19.5,160.5,98.77,80.6
2016,2,14,17,0,82.0,108.0,2.1,19.0,130.0,82.63,66.73
2016,2,14,17,15,65.5,84.5,2.0,18.0,99.5,67.81,53.81
2016,2,14,17,30,49.0,61.0,1.9,17.0,69.0,49.98,37.9
2016,2,14,17,45,24.5,39.5,1.85,16.0,43.5,33.1,22.38
2016,2,14,18,0,0.0,18.0,1.8,15.0,18.0,15.83,1.21
2016,2,14,18,15,0.0,9.0,1.85,15.0,9.0,8.19,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,49.37,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,131.29,0.0
2016,2,15,7,45,291.0,32.0,4.2,10.5,69.0,260.26,207.21
2016,2,15,8,0,434.0,46.0,4.3,11.0,113.0,379.24,317.22
2016,2,15,8,15,517.0,55.5,4.55,12.0,165.5,460.08,388.36
2016,2,15,8,30,600.0,65.0,4.8,13.0,218.0,543.67,458.23
2016,2,15,8,45,658.5,70.5,5.05,14.0,273.0,605.98,507.36
2016,2,15,9,0,717.0,76.0,5.3,15.0,328.0,668.23,554.48
2016,2,15,9,15,752.0,81.0,5.35,15.5,380.0,706.32,581.69
2016,2,15,9,30,787.0,86.0,5.4,16.0,432.0,747.55,610.67
2016,2,15,9,45,818.0,87.5,5.5,16.5,480.5,779.0,631.87
2016,2,15,10,0,849.0,89.0,5.6,17.0,529.0,807.52,650.64
2016,2,15,10,15,866.0,92.0,5.6,17.5,570.5,823.27,659.29
2016,2,15,10,30,883.0,95.0,5.6,18.0,612.0,835.5,665.42
2016,2,15,10,45,898.0,95.5,5.6,18.5,647.5,833.11,660.9
2016,2,15,11,0,913.0,96.0,5.6,19.0,683.0,833.92,658.99
2016,2,15,11,15,921.0,97.5,5.6,19.5,709.5,826.59,651.29
2016,2,15,11,30,929.0,99.0,5.6,20.0,736.0,815.57,641.12
2016,2,15,11,45,931.5,101.5,5.7,20.5,753.5,797.81,626.68
2016,2,15,12,0,934.0,104.0,5.8,21.0,771.0,776.54,609.83
2016,2,15,12,15,936.0,104.5,5.7,21.0,780.0,749.59,588.27
2016,2,15,12,30,938.0,105.0,5.6,21.0,789.0,719.44,563.72
2016,2,15,12,45,942.0,103.0,5.6,21.0,790.5,685.12,536.13
2016,2,15,13,0,946.0,101.0,5.6,21.0,792.0,647.78,505.72
2016,2,15,13,15,943.5,100.5,5.45,21.0,783.5,605.36,470.39
2016,2,15,13,30,941.0,100.0,5.3,21.0,775.0,560.66,432.61
2016,2,15,13,45,942.0,96.5,5.15,21.5,759.5,512.89,390.88
2016,2,15,14,0,943.0,93.0,5.0,22.0,744.0,462.98,346.65
2016,2,15,14,15,936.0,92.0,4.85,21.5,718.5,410.34,300.79
2016,2,15,14,30,929.0,91.0,4.7,21.0,693.0,356.66,253.19
2016,2,15,14,45,920.5,88.5,4.6,21.0,660.5,300.62,203.08
2016,2,15,15,0,912.0,86.0,4.5,21.0,628.0,244.2,153.72
2016,2,15,15,15,897.5,83.5,4.25,20.5,587.5,186.8,107.53
2016,2,15,15,30,883.0,81.0,4.0,20.0,547.0,130.13,69.8
2016,2,15,15,45,869.0,76.5,3.8,20.0,502.0,65.08,41.25
2016,2,15,16,0,855.0,72.0,3.6,20.0,457.0,53.91,41.29
2016,2,15,16,15,825.5,68.5,3.05,19.0,405.5,52.36,40.26
2016,2,15,16,30,796.0,65.0,2.5,18.0,354.0,50.8,39.18
2016,2,15,16,45,758.5,59.0,2.0,17.5,300.5,47.12,36.1
2016,2,15,17,0,721.0,53.0,1.5,17.0,247.0,43.31,32.81
2016,2,15,17,15,650.5,46.5,1.45,16.0,192.0,38.83,28.82
2016,2,15,17,30,580.0,40.0,1.4,15.0,137.0,34.3,24.58
2016,2,15,17,45,455.0,30.0,1.35,14.0,88.5,26.2,16.82
2016,2,15,18,0,330.0,20.0,1.3,13.0,40.0,17.88,3.62
2016,2,15,18,15,165.0,10.0,1.3,12.5,20.0,9.1,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,105.0,9.5,3.35,9.5,14.5,67.38,0.0
2016,2,16,7,30,210.0,19.0,3.6,10.0,29.0,172.94,9.73
2016,2,16,7,45,345.0,31.5,3.85,11.0,74.5,294.88,236.11
2016,2,16,8,0,480.0,44.0,4.1,12.0,120.0,409.22,340.94
2016,2,16,8,15,558.5,52.5,4.2,13.0,173.0,487.1,408.69
2016,2,16,8,30,637.0,61.0,4.3,14.0,226.0,567.51,474.14
2016,2,16,8,45,686.5,66.5,4.4,15.0,280.0,624.04,517.37
2016,2,16,9,0,736.0,72.0,4.5,16.0,334.0,675.61,554.87
2016,2,16,9,15,769.0,76.5,4.7,17.0,385.0,717.16,583.8
2016,2,16,9,30,802.0,81.0,4.9,18.0,436.0,756.53,610.33
2016,2,16,9,45,825.0,84.0,5.15,19.0,483.0,783.51,627.34
2016,2,16,10,0,848.0,87.0,5.4,20.0,530.0,807.47,641.94
2016,2,16,10,15,864.0,89.5,5.25,20.5,571.0,821.89,648.71
2016,2,16,10,30,880.0,92.0,5.1,21.0,612.0,832.82,652.97
2016,2,16,10,45,890.5,94.5,5.0,21.5,645.5,829.19,647.06
2016,2,16,11,0,901.0,97.0,4.9,22.0,679.0,828.73,643.72
2016,2,16,11,15,908.5,98.5,4.65,22.5,705.5,821.16,634.55
2016,2,16,11,30,916.0,100.0,4.4,23.0,732.0,809.95,623.09
2016,2,16,11,45,911.0,106.0,4.2,23.5,747.5,790.38,606.63
2016,2,16,12,0,906.0,112.0,4.0,24.0,763.0,767.54,588.1
2016,2,16,12,15,908.5,112.5,3.75,24.0,772.5,741.51,567.26
2016,2,16,12,30,911.0,113.0,3.5,24.0,782.0,712.34,543.81
2016,2,16,12,45,909.5,113.5,3.3,24.5,781.5,677.64,515.27
2016,2,16,13,0,908.0,114.0,3.1,25.0,781.0,640.31,484.55
2016,2,16,13,15,905.0,114.0,2.95,25.0,772.5,599.27,451.78
2016,2,16,13,30,902.0,114.0,2.8,25.0,764.0,556.08,416.74
2016,2,16,13,45,896.0,113.0,2.65,25.0,746.5,508.72,377.87
2016,2,16,14,0,890.0,112.0,2.5,25.0,729.0,456.97,334.86
2016,2,16,14,15,881.5,110.5,2.6,25.0,704.0,404.77,290.99
2016,2,16,14,30,873.0,109.0,2.7,25.0,679.0,351.87,245.58
2016,2,16,14,45,862.5,106.5,2.8,25.0,646.0,297.22,198.44
2016,2,16,15,0,852.0,104.0,2.9,25.0,613.0,242.58,152.03
2016,2,16,15,15,772.5,114.0,2.95,24.5,552.5,182.5,107.38
2016,2,16,15,30,693.0,124.0,3.0,24.0,492.0,135.44,79.01
2016,2,16,15,45,714.0,105.5,3.1,24.0,456.5,78.67,51.55
2016,2,16,16,0,735.0,87.0,3.2,24.0,421.0,64.25,49.37
2016,2,16,16,15,721.5,84.0,3.0,23.0,380.5,57.91,44.32
2016,2,16,16,30,708.0,81.0,2.8,22.0,340.0,57.57,44.35
2016,2,16,16,45,664.0,74.0,2.65,21.0,287.5,53.98,41.51
2016,2,16,17,0,620.0,67.0,2.5,20.0,235.0,50.27,38.44
2016,2,16,17,15,545.0,58.5,2.6,19.0,182.5,45.06,33.88
2016,2,16,17,30,470.0,50.0,2.7,18.0,130.0,39.74,28.97
2016,2,16,17,45,349.5,36.5,2.85,17.0,84.0,29.56,19.48
2016,2,16,18,0,229.0,23.0,3.0,16.0,38.0,18.98,5.26
2016,2,16,18,15,114.5,11.5,3.1,15.5,19.0,10.46,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,7,15,124.5,9.5,1.7,7.5,16.5,78.68,0.0
2016,2,17,7,30,249.0,19.0,1.9,8.0,33.0,198.61,45.48
2016,2,17,7,45,379.5,31.0,2.15,9.0,79.0,317.38,256.3
2016,2,17,8,0,510.0,43.0,2.4,10.0,125.0,429.81,358.31
2016,2,17,8,15,586.0,51.0,2.6,11.0,179.0,506.35,424.25
2016,2,17,8,30,662.0,59.0,2.8,12.0,233.0,585.31,487.6
2016,2,17,8,45,707.5,65.0,3.05,13.0,287.0,635.35,525.59
2016,2,17,9,0,753.0,71.0,3.3,14.0,341.0,690.28,565.7
2016,2,17,9,15,785.0,75.0,3.35,14.5,393.0,730.81,593.77
2016,2,17,9,30,817.0,79.0,3.4,15.0,445.0,769.08,619.47
2016,2,17,9,45,838.5,83.0,3.5,16.0,492.0,796.27,635.57
2016,2,17,10,0,860.0,87.0,3.6,17.0,539.0,820.36,649.23
2016,2,17,10,15,876.0,89.5,3.5,17.5,580.0,834.84,656.05
2016,2,17,10,30,892.0,92.0,3.4,18.0,621.0,838.92,655.52
2016,2,17,10,45,902.0,94.5,3.3,18.5,655.0,841.64,654.23
2016,2,17,11,0,912.0,97.0,3.2,19.0,689.0,840.68,650.49
2016,2,17,11,15,920.0,98.0,3.15,19.0,715.5,832.81,643.61
2016,2,17,11,30,928.0,99.0,3.1,19.0,742.0,821.26,634.37
2016,2,17,11,45,931.0,101.0,3.05,19.5,760.0,803.31,619.61
2016,2,17,12,0,934.0,103.0,3.0,20.0,778.0,781.87,602.61
2016,2,17,12,15,936.5,103.5,3.0,20.0,787.5,755.2,582.82
2016,2,17,12,30,939.0,104.0,3.0,20.0,797.0,725.3,559.7
2016,2,17,12,45,938.0,104.5,3.05,20.5,797.0,690.07,531.53
2016,2,17,13,0,937.0,105.0,3.1,21.0,797.0,652.1,500.88
2016,2,17,13,15,934.5,104.5,3.1,21.0,788.5,609.83,467.22
2016,2,17,13,30,932.0,104.0,3.1,21.0,780.0,565.3,431.03
2016,2,17,13,45,925.5,103.5,3.1,21.5,762.5,516.88,390.21
2016,2,17,14,0,919.0,103.0,3.1,22.0,745.0,466.96,347.32
2016,2,17,14,15,911.5,101.5,3.1,22.0,719.0,414.59,302.25
2016,2,17,14,30,904.0,100.0,3.1,22.0,693.0,361.29,255.53
2016,2,17,14,45,891.5,98.5,3.1,22.0,659.5,306.02,207.05
2016,2,17,15,0,879.0,97.0,3.1,22.0,626.0,244.55,154.51
2016,2,17,15,15,863.0,94.5,3.05,21.5,585.5,187.87,109.02
2016,2,17,15,30,847.0,92.0,3.0,21.0,545.0,132.28,71.34
2016,2,17,15,45,824.5,88.5,2.95,21.0,498.5,77.1,48.43
2016,2,17,16,0,802.0,85.0,2.9,21.0,452.0,63.09,48.98
2016,2,17,16,15,770.0,81.0,2.55,20.0,401.0,61.54,48.02
2016,2,17,16,30,738.0,77.0,2.2,19.0,350.0,54.63,42.34
2016,2,17,16,45,691.5,71.0,1.9,18.5,296.5,51.66,39.92
2016,2,17,17,0,645.0,65.0,1.6,18.0,243.0,48.62,37.34
2016,2,17,17,15,572.5,57.0,1.65,17.0,189.0,43.76,33.06
2016,2,17,17,30,500.0,49.0,1.7,16.0,135.0,38.79,28.45
2016,2,17,17,45,377.0,36.5,1.75,15.0,88.0,29.49,19.69
2016,2,17,18,0,254.0,24.0,1.8,14.0,41.0,19.84,6.88
2016,2,17,18,15,127.0,12.0,1.85,14.0,20.5,10.91,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,61.5,12.5,3.9,12.5,16.0,46.15,0.0
2016,2,18,7,30,123.0,25.0,4.1,13.0,32.0,132.95,44.84
2016,2,18,7,45,266.5,40.5,4.35,13.5,78.0,258.02,206.96
2016,2,18,8,0,410.0,56.0,4.6,14.0,124.0,377.93,314.15
2016,2,18,8,15,491.0,66.5,4.8,14.5,177.0,459.94,385.52
2016,2,18,8,30,572.0,77.0,5.0,15.0,230.0,543.99,455.66
2016,2,18,8,45,301.0,108.5,5.25,16.0,190.5,369.48,309.76
2016,2,18,9,0,30.0,140.0,5.5,17.0,151.0,173.72,140.92
2016,2,18,9,15,58.0,167.5,5.5,17.5,192.5,224.97,183.51
2016,2,18,9,30,86.0,195.0,5.5,18.0,234.0,276.08,224.83
2016,2,18,9,45,477.5,141.0,5.55,18.5,390.5,570.7,467.1
2016,2,18,10,0,869.0,87.0,5.6,19.0,547.0,830.88,663.47
2016,2,18,10,15,884.5,89.5,5.6,19.5,588.5,845.0,669.51
2016,2,18,10,30,900.0,92.0,5.6,20.0,630.0,848.65,669.22
2016,2,18,10,45,914.0,92.5,5.7,20.5,665.0,852.34,669.67
2016,2,18,11,0,928.0,93.0,5.8,21.0,700.0,852.34,667.59
2016,2,18,11,15,935.5,94.0,5.85,21.0,726.5,843.93,660.66
2016,2,18,11,30,943.0,95.0,5.9,21.0,753.0,831.81,651.22
2016,2,18,11,45,948.0,95.5,5.95,21.5,771.0,813.57,636.23
2016,2,18,12,0,953.0,96.0,6.0,22.0,789.0,791.74,618.81
2016,2,18,12,15,955.0,96.5,6.05,22.0,798.5,764.3,598.4
2016,2,18,12,30,957.0,97.0,6.1,22.0,808.0,733.59,574.05
2016,2,18,12,45,956.5,97.0,6.15,22.5,808.0,697.68,544.35
2016,2,18,13,0,956.0,97.0,6.2,23.0,808.0,658.95,512.11
2016,2,18,13,15,953.5,96.5,6.2,23.0,799.0,616.0,476.97
2016,2,18,13,30,951.0,96.0,6.2,23.0,790.0,570.74,439.26
2016,2,18,13,45,946.0,95.5,6.2,23.5,772.5,522.21,397.36
2016,2,18,14,0,941.0,95.0,6.2,24.0,755.0,471.99,353.28
2016,2,18,14,15,933.5,93.5,6.15,24.0,729.0,418.58,306.51
2016,2,18,14,30,926.0,92.0,6.1,24.0,703.0,364.21,258.17
2016,2,18,14,45,906.0,93.5,6.05,24.0,667.5,308.23,208.69
2016,2,18,15,0,886.0,95.0,6.0,24.0,632.0,246.62,155.81
2016,2,18,15,15,870.0,92.5,5.85,23.5,591.0,189.47,109.56
2016,2,18,15,30,854.0,90.0,5.7,23.0,550.0,133.39,71.1
2016,2,18,15,45,828.5,87.5,5.55,23.0,503.0,78.38,47.67
2016,2,18,16,0,803.0,85.0,5.4,23.0,456.0,62.94,48.45
2016,2,18,16,15,771.0,81.0,5.0,22.5,404.5,61.4,47.39
2016,2,18,16,30,739.0,77.0,4.6,22.0,353.0,59.87,46.31
2016,2,18,16,45,689.0,71.5,4.2,21.5,298.5,51.9,39.6
2016,2,18,17,0,639.0,66.0,3.8,21.0,244.0,49.27,37.41
2016,2,18,17,15,566.5,58.0,3.65,20.0,190.5,44.44,33.22
2016,2,18,17,30,494.0,50.0,3.5,19.0,137.0,39.52,28.71
2016,2,18,17,45,369.5,37.5,3.4,18.5,89.5,30.26,20.07
2016,2,18,18,0,245.0,25.0,3.3,18.0,42.0,20.66,8.02
2016,2,18,18,15,122.5,12.5,3.5,17.5,21.0,11.37,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,71.0,12.0,4.4,15.0,16.5,51.28,0.0
2016,2,19,7,30,142.0,24.0,4.6,15.0,33.0,144.17,63.18
2016,2,19,7,45,275.5,39.5,4.8,15.5,78.0,262.44,210.32
2016,2,19,8,0,409.0,55.0,5.0,16.0,123.0,378.35,313.07
2016,2,19,8,15,487.0,65.0,5.1,16.5,175.5,457.61,381.57
2016,2,19,8,30,565.0,75.0,5.2,17.0,228.0,538.91,448.83
2016,2,19,8,45,620.5,81.0,5.3,17.5,281.5,600.0,496.6
2016,2,19,9,0,676.0,87.0,5.4,18.0,335.0,660.79,542.38
2016,2,19,9,15,342.0,123.0,5.35,18.5,248.5,440.28,362.85
2016,2,19,9,30,8.0,159.0,5.3,19.0,162.0,157.77,125.08
2016,2,19,9,45,10.0,175.0,5.25,20.0,179.5,173.78,137.52
2016,2,19,10,0,12.0,191.0,5.2,21.0,197.0,189.72,149.42
2016,2,19,10,15,421.0,151.0,5.1,21.0,404.0,533.08,429.49
2016,2,19,10,30,830.0,111.0,5.0,21.0,611.0,822.98,646.34
2016,2,19,10,45,839.5,114.5,4.95,21.5,644.0,826.16,644.09
2016,2,19,11,0,849.0,118.0,4.9,22.0,677.0,825.74,641.03
2016,2,19,11,15,857.5,119.5,4.8,22.5,703.0,818.76,633.2
2016,2,19,11,30,866.0,121.0,4.7,23.0,729.0,808.18,623.04
2016,2,19,11,45,867.0,124.0,4.6,23.5,745.5,789.89,607.61
2016,2,19,12,0,868.0,127.0,4.5,24.0,762.0,768.31,589.9
2016,2,19,12,15,870.5,128.0,4.45,24.0,771.0,742.61,569.83
2016,2,19,12,30,873.0,129.0,4.4,24.0,780.0,713.83,547.36
2016,2,19,12,45,871.0,129.5,4.35,24.5,779.5,678.75,519.04
2016,2,19,13,0,869.0,130.0,4.3,25.0,779.0,641.17,488.56
2016,2,19,13,15,865.5,129.5,4.2,25.0,770.5,599.55,455.45
2016,2,19,13,30,862.0,129.0,4.1,25.0,762.0,555.95,420.19
2016,2,19,13,45,855.5,128.5,4.1,25.0,744.5,509.2,381.93
2016,2,19,14,0,849.0,128.0,4.1,25.0,727.0,461.17,341.73
2016,2,19,14,15,839.5,126.0,4.05,25.0,701.5,409.74,298.0
2016,2,19,14,30,830.0,124.0,4.0,25.0,676.0,357.84,253.12
2016,2,19,14,45,816.5,122.0,4.0,25.0,642.5,304.67,207.07
2016,2,19,15,0,803.0,120.0,4.0,25.0,609.0,251.95,162.03
2016,2,19,15,15,785.0,116.5,3.9,24.5,569.0,198.09,119.1
2016,2,19,15,30,767.0,113.0,3.8,24.0,529.0,138.87,77.8
2016,2,19,15,45,742.5,109.0,3.75,24.0,483.5,86.96,54.33
2016,2,19,16,0,718.0,105.0,3.7,24.0,438.0,70.3,54.47
2016,2,19,16,15,683.5,99.0,3.3,23.0,388.0,68.11,53.01
2016,2,19,16,30,649.0,93.0,2.9,22.0,338.0,65.86,51.46
2016,2,19,16,45,599.0,86.0,2.55,21.5,286.0,62.67,48.92
2016,2,19,17,0,549.0,79.0,2.2,21.0,234.0,59.42,46.23
2016,2,19,17,15,476.0,68.5,2.1,20.0,182.0,52.97,40.65
2016,2,19,17,30,403.0,58.0,2.0,19.0,130.0,46.32,34.63
2016,2,19,17,45,288.0,42.5,1.95,18.5,85.0,32.93,22.41
2016,2,19,18,0,173.0,27.0,1.9,18.0,40.0,21.2,9.09
2016,2,19,18,15,86.5,13.5,1.9,17.5,20.0,12.28,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.5,12.5,2.75,16.5,16.0,40.82,0.0
2016,2,20,7,30,103.0,25.0,3.0,17.0,32.0,112.15,56.28
2016,2,20,7,45,212.5,43.0,3.3,17.5,74.0,227.96,180.97
2016,2,20,8,0,322.0,61.0,3.6,18.0,116.0,328.45,268.82
2016,2,20,8,15,397.0,74.0,3.85,18.5,166.0,403.85,333.13
2016,2,20,8,30,472.0,87.0,4.1,19.0,216.0,482.63,397.64
2016,2,20,8,45,524.0,96.0,4.35,19.5,267.0,545.97,447.53
2016,2,20,9,0,576.0,105.0,4.6,20.0,318.0,606.18,493.59
2016,2,20,9,15,612.5,111.5,4.7,20.5,367.5,650.46,525.27
2016,2,20,9,30,649.0,118.0,4.8,21.0,417.0,692.99,554.98
2016,2,20,9,45,324.5,103.5,4.9,21.5,253.0,403.23,327.33
2016,2,20,10,0,0.0,89.0,5.0,22.0,89.0,78.85,58.87
2016,2,20,10,15,0.0,95.5,5.0,22.0,95.5,84.82,63.72
2016,2,20,10,30,0.0,102.0,5.0,22.0,102.0,90.77,68.36
2016,2,20,10,45,0.0,123.5,5.05,22.5,123.5,110.59,84.0
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,130.35,99.41
2016,2,20,11,15,0.5,153.5,5.05,23.5,154.0,138.31,105.35
2016,2,20,11,30,1.0,162.0,5.0,24.0,163.0,146.18,111.2
2016,2,20,11,45,5.0,190.5,5.0,24.5,194.5,174.93,133.5
2016,2,20,12,0,9.0,219.0,5.0,25.0,226.0,203.17,155.12
2016,2,20,12,15,5.0,187.0,5.0,25.0,191.0,170.41,129.42
2016,2,20,12,30,1.0,155.0,5.0,25.0,156.0,138.51,104.38
2016,2,20,12,45,1.0,155.0,5.0,25.5,156.0,138.21,103.94
2016,2,20,13,0,1.0,155.0,5.0,26.0,156.0,137.9,103.5
2016,2,20,13,15,34.5,249.5,4.95,26.0,275.0,238.61,181.8
2016,2,20,13,30,68.0,344.0,4.9,26.0,394.0,330.14,251.1
2016,2,20,13,45,194.0,336.5,4.9,26.0,475.0,373.53,283.13
2016,2,20,14,0,320.0,329.0,4.9,26.0,556.0,402.29,302.44
2016,2,20,14,15,162.0,257.5,4.8,26.0,372.5,271.6,204.3
2016,2,20,14,30,4.0,186.0,4.7,26.0,189.0,161.99,122.63
2016,2,20,14,45,150.5,231.0,4.6,26.0,323.5,223.37,165.92
2016,2,20,15,0,297.0,276.0,4.5,26.0,458.0,264.41,190.96
2016,2,20,15,15,221.0,264.0,4.25,25.5,394.5,228.65,166.22
2016,2,20,15,30,145.0,252.0,4.0,25.0,331.0,194.97,144.67
2016,2,20,15,45,119.0,228.5,3.8,25.0,289.5,165.0,125.08
2016,2,20,16,0,93.0,205.0,3.6,25.0,248.0,153.3,123.62
2016,2,20,16,15,85.0,183.0,3.2,24.0,219.5,138.5,112.1
2016,2,20,16,30,77.0,161.0,2.8,23.0,191.0,123.3,100.03
2016,2,20,16,45,71.0,138.0,2.45,22.5,162.0,107.11,86.68
2016,2,20,17,0,65.0,115.0,2.1,22.0,133.0,90.51,72.71
2016,2,20,17,15,49.5,91.5,2.15,21.5,103.5,73.16,57.78
2016,2,20,17,30,34.0,68.0,2.2,21.0,74.0,55.42,42.16
2016,2,20,17,45,17.0,45.5,2.3,21.0,48.5,37.94,26.42
2016,2,20,18,0,0.0,23.0,2.4,21.0,23.0,20.09,8.68
2016,2,20,18,15,0.0,11.5,2.6,20.5,11.5,10.46,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.0,2.15,17.0,2.0,1.82,0.0
2016,2,21,7,30,0.0,4.0,2.4,17.0,4.0,3.5,0.0
2016,2,21,7,45,0.0,9.5,2.7,17.5,9.5,8.34,1.16
2016,2,21,8,0,0.0,15.0,3.0,18.0,15.0,13.18,5.38
2016,2,21,8,15,0.0,21.0,3.15,18.0,21.0,18.46,9.98
2016,2,21,8,30,0.0,27.0,3.3,18.0,27.0,23.76,14.52
2016,2,21,8,45,0.0,33.5,3.45,18.5,33.5,29.51,19.34
2016,2,21,9,0,0.0,40.0,3.6,19.0,40.0,35.27,24.08
2016,2,21,9,15,0.0,74.0,3.6,19.0,74.0,65.45,49.21
2016,2,21,9,30,0.0,108.0,3.6,19.0,108.0,97.9,75.86
2016,2,21,9,45,0.0,111.0,3.6,19.0,111.0,100.12,77.4
2016,2,21,10,0,0.0,114.0,3.6,19.0,114.0,102.5,79.11
2016,2,21,10,15,0.0,79.0,3.5,19.0,79.0,69.96,52.24
2016,2,21,10,30,0.0,44.0,3.4,19.0,44.0,38.9,26.58
2016,2,21,10,45,0.0,80.5,3.35,19.5,80.5,71.34,53.05
2016,2,21,11,0,0.0,117.0,3.3,20.0,117.0,104.41,79.6
2016,2,21,11,15,0.0,117.0,3.15,20.0,117.0,104.32,79.35
2016,2,21,11,30,0.0,117.0,3.0,20.0,117.0,104.24,79.16
2016,2,21,11,45,9.0,191.5,2.85,20.5,198.0,178.88,138.51
2016,2,21,12,0,18.0,266.0,2.7,21.0,279.0,252.93,195.74
2016,2,21,12,15,16.0,259.5,2.45,21.0,271.5,243.76,188.11
2016,2,21,12,30,14.0,253.0,2.2,21.0,264.0,234.87,180.97
2016,2,21,12,45,16.0,262.0,1.95,21.0,274.0,242.5,186.64
2016,2,21,13,0,18.0,271.0,1.7,21.0,284.0,249.7,191.9
2016,2,21,13,15,35.0,301.5,1.5,21.0,327.5,283.41,217.45
2016,2,21,13,30,52.0,332.0,1.3,21.0,371.0,312.36,238.76
2016,2,21,13,45,44.5,316.0,1.15,21.5,348.5,289.4,220.54
2016,2,21,14,0,37.0,300.0,1.0,22.0,326.0,267.53,203.48
2016,2,21,14,15,38.5,292.0,0.95,21.5,318.5,256.15,195.24
2016,2,21,14,30,40.0,284.0,0.9,21.0,311.0,244.56,186.71
2016,2,21,14,45,64.0,284.0,0.9,21.0,325.0,244.2,185.73
2016,2,21,15,0,88.0,284.0,0.9,21.0,339.0,240.38,181.8
2016,2,21,15,15,56.5,248.5,0.85,21.0,283.5,202.1,153.65
2016,2,21,15,30,25.0,213.0,0.8,21.0,228.0,176.78,135.88
2016,2,21,15,45,12.5,170.0,0.75,21.0,177.5,141.53,109.21
2016,2,21,16,0,0.0,127.0,0.7,21.0,127.0,108.16,87.01
2016,2,21,16,15,0.0,112.0,0.65,20.5,112.0,95.96,77.2
2016,2,21,16,30,0.0,97.0,0.6,20.0,97.0,83.63,67.06
2016,2,21,16,45,0.0,81.5,0.55,20.0,81.5,70.78,56.17
2016,2,21,17,0,0.0,66.0,0.5,20.0,66.0,57.79,44.99
2016,2,21,17,15,0.0,50.5,0.5,19.5,50.5,44.59,33.5
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,30.85,21.32
2016,2,21,17,45,0.0,22.0,0.55,19.0,22.0,19.36,10.95
2016,2,21,18,0,0.0,9.0,0.6,19.0,9.0,7.9,0.22
2016,2,21,18,15,0.0,4.5,0.65,19.0,4.5,4.09,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
