Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,2.5,3.1,13.0,2.5,2.27,0.0
2016,2,22,7,30,0.0,5.0,3.2,13.0,5.0,4.38,0.0
2016,2,22,7,45,0.0,11.5,3.35,13.5,11.5,10.1,2.74
2016,2,22,8,0,0.0,18.0,3.5,14.0,18.0,15.82,7.81
2016,2,22,8,15,0.0,26.0,3.45,14.5,26.0,22.88,13.96
2016,2,22,8,30,0.0,34.0,3.4,15.0,34.0,29.95,20.04
2016,2,22,8,45,0.0,32.5,3.35,15.5,32.5,28.63,18.86
2016,2,22,9,0,0.0,31.0,3.3,16.0,31.0,27.31,17.65
2016,2,22,9,15,0.0,39.0,3.1,16.5,39.0,34.4,23.54
2016,2,22,9,30,0.0,47.0,2.9,17.0,47.0,41.49,29.36
2016,2,22,9,45,0.0,55.0,2.75,17.5,55.0,48.6,35.13
2016,2,22,10,0,0.0,63.0,2.6,18.0,63.0,55.72,40.84
2016,2,22,10,15,0.0,71.5,2.4,18.0,71.5,63.29,46.97
2016,2,22,10,30,0.0,80.0,2.2,18.0,80.0,70.87,53.07
2016,2,22,10,45,1.5,128.0,2.05,18.5,129.0,115.99,89.58
2016,2,22,11,0,3.0,176.0,1.9,19.0,178.0,161.87,125.89
2016,2,22,11,15,8.0,208.0,1.75,19.0,214.0,195.31,152.1
2016,2,22,11,30,13.0,240.0,1.6,19.0,250.0,228.22,177.54
2016,2,22,11,45,35.0,289.0,1.45,19.5,315.5,298.14,230.97
2016,2,22,12,0,57.0,338.0,1.3,20.0,381.0,357.07,274.34
2016,2,22,12,15,57.0,342.5,1.1,20.0,385.5,355.51,271.96
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,353.63,269.68
2016,2,22,12,45,177.0,356.5,0.75,20.5,490.5,436.6,330.78
2016,2,22,13,0,297.0,366.0,0.6,21.0,591.0,506.8,378.97
2016,2,22,13,15,304.0,360.0,0.55,21.0,588.5,485.93,362.24
2016,2,22,13,30,311.0,354.0,0.5,21.0,586.0,463.87,345.33
2016,2,22,13,45,566.5,247.5,0.45,21.5,658.5,476.46,351.97
2016,2,22,14,0,822.0,141.0,0.4,22.0,731.0,467.69,339.75
2016,2,22,14,15,812.5,139.0,0.45,22.0,705.5,417.19,299.01
2016,2,22,14,30,803.0,137.0,0.5,22.0,680.0,366.29,257.17
2016,2,22,14,45,785.0,136.5,0.6,22.0,646.0,308.76,209.99
2016,2,22,15,0,767.0,136.0,0.7,22.0,612.0,256.81,166.96
2016,2,22,15,15,748.5,132.5,0.8,21.5,572.0,203.78,125.1
2016,2,22,15,30,730.0,129.0,0.9,21.0,532.0,152.32,89.25
2016,2,22,15,45,704.5,124.0,1.05,21.0,486.5,101.36,64.21
2016,2,22,16,0,679.0,119.0,1.2,21.0,441.0,79.48,62.87
2016,2,22,16,15,644.5,112.5,1.2,20.5,391.5,77.36,61.43
2016,2,22,16,30,610.0,106.0,1.2,20.0,342.0,75.2,59.89
2016,2,22,16,45,564.0,97.0,1.3,20.0,290.5,70.85,56.29
2016,2,22,17,0,518.0,88.0,1.4,20.0,239.0,66.36,52.44
2016,2,22,17,15,447.5,76.5,1.45,19.0,187.5,57.12,44.49
2016,2,22,17,30,377.0,65.0,1.5,18.0,136.0,49.39,37.56
2016,2,22,17,45,273.5,48.0,1.6,17.5,90.5,37.04,26.21
2016,2,22,18,0,170.0,31.0,1.7,17.0,45.0,24.28,12.92
2016,2,22,18,15,85.0,15.5,2.0,16.5,22.5,14.1,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,114.5,13.5,5.45,12.0,22.0,78.9,0.0
2016,2,23,7,30,229.0,27.0,5.6,12.0,44.0,210.39,143.82
2016,2,23,7,45,372.0,37.5,5.75,12.5,93.0,328.34,271.28
2016,2,23,8,0,515.0,48.0,5.9,13.0,142.0,450.75,379.87
2016,2,23,8,15,257.5,64.0,6.2,13.0,111.0,292.77,248.97
2016,2,23,8,30,0.0,80.0,6.5,13.0,80.0,74.99,58.77
2016,2,23,8,45,0.0,85.5,6.8,13.5,85.5,78.53,61.72
2016,2,23,9,0,0.0,91.0,7.1,14.0,91.0,82.68,64.98
2016,2,23,9,15,0.0,81.5,7.3,14.0,81.5,72.36,56.03
2016,2,23,9,30,0.0,72.0,7.5,14.0,72.0,63.68,48.5
2016,2,23,9,45,0.0,79.5,7.7,14.5,79.5,70.37,53.88
2016,2,23,10,0,0.0,87.0,7.9,15.0,87.0,77.06,59.2
2016,2,23,10,15,0.0,111.0,8.1,15.0,111.0,99.28,77.55
2016,2,23,10,30,0.0,135.0,8.3,15.0,135.0,121.62,95.86
2016,2,23,10,45,0.0,137.5,8.55,15.0,137.5,123.62,97.29
2016,2,23,11,0,0.0,140.0,8.8,15.0,140.0,125.65,98.79
2016,2,23,11,15,38.0,239.0,8.9,15.0,266.5,258.32,208.2
2016,2,23,11,30,76.0,338.0,9.0,15.0,393.0,383.59,309.13
2016,2,23,11,45,166.0,352.5,9.15,15.0,476.0,469.83,379.35
2016,2,23,12,0,256.0,367.0,9.3,15.0,559.0,540.09,435.96
2016,2,23,12,15,146.5,345.5,9.3,14.5,456.0,428.86,345.93
2016,2,23,12,30,37.0,324.0,9.3,14.0,353.0,319.24,256.32
2016,2,23,12,45,183.5,342.0,9.35,14.0,482.5,428.55,346.32
2016,2,23,13,0,330.0,360.0,9.4,14.0,612.0,522.49,421.56
2016,2,23,13,15,169.0,283.5,9.4,14.0,412.5,345.47,278.59
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,185.78,147.89
2016,2,23,13,45,8.0,208.0,9.4,14.0,214.0,185.49,147.81
2016,2,23,14,0,8.0,209.0,9.4,14.0,215.0,185.09,147.57
2016,2,23,14,15,12.0,225.0,9.35,13.5,233.5,198.33,158.76
2016,2,23,14,30,16.0,241.0,9.3,13.0,252.0,210.37,168.96
2016,2,23,14,45,8.5,203.5,9.3,13.0,209.5,176.18,141.23
2016,2,23,15,0,1.0,166.0,9.3,13.0,167.0,143.07,114.34
2016,2,23,15,15,0.5,134.5,9.2,12.5,135.0,116.8,92.91
2016,2,23,15,30,0.0,103.0,9.1,12.0,103.0,90.54,71.25
2016,2,23,15,45,19.5,148.0,9.05,11.5,157.5,125.95,101.16
2016,2,23,16,0,39.0,193.0,9.0,11.0,212.0,146.47,124.94
2016,2,23,16,15,34.0,173.5,8.8,10.5,188.5,133.06,113.65
2016,2,23,16,30,29.0,154.0,8.6,10.0,165.0,119.29,101.92
2016,2,23,16,45,24.5,132.5,8.45,10.0,140.5,108.36,92.36
2016,2,23,17,0,20.0,111.0,8.3,10.0,116.0,91.42,77.21
2016,2,23,17,15,11.5,89.0,8.05,9.5,91.5,73.92,61.41
2016,2,23,17,30,3.0,67.0,7.8,9.0,67.0,56.25,45.14
2016,2,23,17,45,1.5,45.5,7.6,8.5,45.5,38.78,28.8
2016,2,23,18,0,0.0,24.0,7.4,8.0,24.0,21.04,11.27
2016,2,23,18,15,0.0,12.0,7.4,7.5,12.0,10.91,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,207.5,12.5,5.1,4.5,28.5,132.83,0.0
2016,2,24,7,30,415.0,25.0,5.3,5.0,57.0,317.85,234.65
2016,2,24,7,45,530.5,34.0,5.5,6.0,110.5,422.34,357.91
2016,2,24,8,0,646.0,43.0,5.7,7.0,164.0,530.62,455.22
2016,2,24,8,15,710.5,49.0,5.9,7.5,222.0,603.51,518.73
2016,2,24,8,30,775.0,55.0,6.1,8.0,280.0,677.32,579.72
2016,2,24,8,45,821.0,57.5,6.35,8.5,338.0,732.59,623.39
2016,2,24,9,0,867.0,60.0,6.6,9.0,396.0,779.29,658.78
2016,2,24,9,15,894.0,63.0,6.55,9.5,450.0,816.95,685.01
2016,2,24,9,30,921.0,66.0,6.5,10.0,504.0,852.11,708.68
2016,2,24,9,45,945.0,65.5,6.5,10.5,553.5,877.44,724.59
2016,2,24,10,0,969.0,65.0,6.5,11.0,603.0,899.63,738.01
2016,2,24,10,15,982.5,66.5,6.4,11.5,646.0,911.94,743.44
2016,2,24,10,30,996.0,68.0,6.3,12.0,689.0,920.42,746.11
2016,2,24,10,45,1008.5,67.0,6.25,12.5,724.5,921.16,743.41
2016,2,24,11,0,1021.0,66.0,6.2,13.0,760.0,917.9,737.98
2016,2,24,11,15,1027.5,67.0,6.15,13.5,787.5,907.94,727.81
2016,2,24,11,30,1034.0,68.0,6.1,14.0,815.0,893.92,714.89
2016,2,24,11,45,1031.0,73.5,6.05,14.5,834.0,873.32,697.34
2016,2,24,12,0,1028.0,79.0,6.0,15.0,853.0,848.9,677.21
2016,2,24,12,15,1030.0,79.5,5.9,15.0,862.5,819.4,654.53
2016,2,24,12,30,1032.0,80.0,5.8,15.0,872.0,786.35,629.12
2016,2,24,12,45,1034.0,79.0,5.75,15.5,872.5,748.44,597.12
2016,2,24,13,0,1036.0,78.0,5.7,16.0,873.0,707.32,562.27
2016,2,24,13,15,1034.0,77.5,5.6,16.0,864.0,661.32,523.97
2016,2,24,13,30,1032.0,77.0,5.5,16.0,855.0,612.74,482.85
2016,2,24,13,45,1029.0,76.0,5.4,16.0,837.0,560.87,438.2
2016,2,24,14,0,1026.0,75.0,5.3,16.0,819.0,506.95,390.79
2016,2,24,14,15,1020.0,74.0,5.2,16.0,792.5,450.07,339.9
2016,2,24,14,30,1014.0,73.0,5.1,16.0,766.0,391.91,286.9
2016,2,24,14,45,1006.5,71.0,5.05,16.0,731.0,331.49,231.57
2016,2,24,15,0,999.0,69.0,5.0,16.0,696.0,270.46,176.18
2016,2,24,15,15,986.5,67.5,4.85,16.0,654.0,208.68,123.04
2016,2,24,15,30,974.0,66.0,4.7,16.0,612.0,147.34,77.17
2016,2,24,15,45,957.5,63.5,4.6,16.0,563.5,85.8,45.69
2016,2,24,16,0,941.0,61.0,4.5,16.0,515.0,54.08,42.02
2016,2,24,16,15,916.5,58.5,3.95,15.0,461.0,52.19,40.69
2016,2,24,16,30,892.0,56.0,3.4,14.0,407.0,50.21,39.23
2016,2,24,16,45,856.0,52.5,2.85,13.5,350.0,47.3,36.83
2016,2,24,17,0,820.0,49.0,2.3,13.0,293.0,44.28,34.25
2016,2,24,17,15,761.5,44.5,2.05,12.0,234.5,36.78,27.58
2016,2,24,17,30,703.0,40.0,1.8,11.0,176.0,33.86,24.84
2016,2,24,17,45,596.5,32.0,1.6,10.0,121.5,27.6,18.87
2016,2,24,18,0,490.0,24.0,1.4,9.0,67.0,21.25,11.7
2016,2,24,18,15,245.0,12.0,1.4,8.5,33.5,10.91,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,132.24,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,318.31,239.19
2016,2,25,7,45,522.0,35.0,3.3,8.0,113.0,419.86,351.08
2016,2,25,8,0,635.0,44.0,3.6,9.0,166.0,526.61,444.27
2016,2,25,8,15,699.0,50.0,3.6,10.0,223.5,599.08,503.77
2016,2,25,8,30,763.0,56.0,3.6,11.0,281.0,672.44,560.34
2016,2,25,8,45,802.0,61.0,3.6,12.0,337.5,725.41,598.2
2016,2,25,9,0,841.0,66.0,3.6,13.0,394.0,777.01,633.33
2016,2,25,9,15,867.5,69.0,3.6,13.5,447.5,814.0,657.51
2016,2,25,9,30,894.0,72.0,3.6,14.0,501.0,840.74,673.66
2016,2,25,9,45,912.0,75.0,3.6,15.0,549.5,865.1,686.62
2016,2,25,10,0,930.0,78.0,3.6,16.0,598.0,886.16,697.05
2016,2,25,10,15,943.0,80.0,3.55,16.0,640.0,898.27,703.4
2016,2,25,10,30,956.0,82.0,3.5,16.0,682.0,906.67,707.3
2016,2,25,10,45,964.5,84.0,3.45,16.5,716.5,907.44,704.67
2016,2,25,11,0,973.0,86.0,3.4,17.0,751.0,904.3,699.56
2016,2,25,11,15,979.5,87.0,3.35,17.0,777.5,894.49,691.31
2016,2,25,11,30,986.0,88.0,3.3,17.0,804.0,880.79,680.57
2016,2,25,11,45,988.5,89.5,3.25,17.5,822.0,860.63,664.24
2016,2,25,12,0,991.0,91.0,3.2,18.0,840.0,836.8,645.55
2016,2,25,12,15,992.5,91.0,3.2,18.0,849.0,807.17,624.4
2016,2,25,12,30,994.0,91.0,3.2,18.0,858.0,774.17,600.44
2016,2,25,12,45,992.0,92.0,3.25,18.5,857.0,736.6,570.64
2016,2,25,13,0,990.0,93.0,3.3,19.0,856.0,696.15,538.25
2016,2,25,13,15,987.0,92.5,3.3,19.0,846.5,651.1,502.64
2016,2,25,13,30,984.0,92.0,3.3,19.0,837.0,603.68,464.38
2016,2,25,13,45,977.5,92.0,3.35,19.0,818.5,552.86,422.63
2016,2,25,14,0,971.0,92.0,3.4,19.0,800.0,500.4,378.39
2016,2,25,14,15,963.0,91.0,3.45,18.5,773.0,445.16,331.39
2016,2,25,14,30,955.0,90.0,3.5,18.0,746.0,388.94,282.27
2016,2,25,14,45,937.5,91.0,3.55,18.0,709.5,330.95,230.65
2016,2,25,15,0,920.0,92.0,3.6,18.0,673.0,273.43,179.77
2016,2,25,15,15,904.5,89.5,3.65,17.5,631.0,214.38,130.18
2016,2,25,15,30,889.0,87.0,3.7,17.0,589.0,156.21,87.1
2016,2,25,15,45,867.5,84.5,3.8,17.0,540.5,90.81,50.53
2016,2,25,16,0,846.0,82.0,3.9,17.0,492.0,60.04,47.03
2016,2,25,16,15,817.0,78.0,3.75,16.5,439.5,58.44,45.9
2016,2,25,16,30,788.0,74.0,3.6,16.0,387.0,56.8,44.71
2016,2,25,16,45,745.0,69.0,3.45,15.5,331.0,54.23,42.65
2016,2,25,17,0,702.0,64.0,3.3,15.0,275.0,51.64,40.49
2016,2,25,17,15,636.5,57.0,3.15,14.0,219.0,43.07,32.95
2016,2,25,17,30,571.0,50.0,3.0,13.0,163.0,38.9,29.11
2016,2,25,17,45,460.5,39.5,2.9,12.0,111.5,31.44,22.08
2016,2,25,18,0,350.0,29.0,2.8,11.0,60.0,23.76,13.83
2016,2,25,18,15,175.0,14.5,2.9,10.5,30.0,13.19,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,170.5,14.0,1.45,3.5,29.0,113.73,0.0
2016,2,26,7,30,341.0,28.0,1.5,4.0,58.0,290.17,224.32
2016,2,26,7,45,455.5,39.0,1.55,5.0,109.5,390.08,327.55
2016,2,26,8,0,570.0,50.0,1.6,6.0,161.0,497.65,420.34
2016,2,26,8,15,636.5,57.0,1.85,7.0,217.5,570.5,480.32
2016,2,26,8,30,703.0,64.0,2.1,8.0,274.0,639.48,534.25
2016,2,26,8,45,746.0,69.0,2.35,9.0,330.0,694.54,575.02
2016,2,26,9,0,789.0,74.0,2.6,10.0,386.0,748.4,613.42
2016,2,26,9,15,818.0,78.0,2.5,10.5,439.0,787.95,638.86
2016,2,26,9,30,847.0,82.0,2.4,11.0,492.0,825.03,661.8
2016,2,26,9,45,867.0,85.5,2.35,11.5,540.0,851.12,676.66
2016,2,26,10,0,887.0,89.0,2.3,12.0,588.0,873.94,689.09
2016,2,26,10,15,901.5,91.0,2.15,12.5,630.0,879.29,688.17
2016,2,26,10,30,916.0,93.0,2.0,13.0,672.0,888.8,690.38
2016,2,26,10,45,926.0,95.5,1.85,13.5,707.0,891.35,687.72
2016,2,26,11,0,936.0,98.0,1.7,14.0,742.0,890.08,682.58
2016,2,26,11,15,943.0,99.0,1.6,14.0,768.5,880.89,674.04
2016,2,26,11,30,950.0,100.0,1.5,14.0,795.0,867.93,663.17
2016,2,26,11,45,955.0,101.0,1.4,14.5,813.5,849.64,647.67
2016,2,26,12,0,960.0,102.0,1.3,15.0,832.0,827.69,629.91
2016,2,26,12,15,962.0,102.0,1.25,15.0,841.0,799.01,609.53
2016,2,26,12,30,964.0,102.0,1.2,15.0,850.0,767.03,586.28
2016,2,26,12,45,965.0,101.5,1.15,15.5,850.0,730.77,557.77
2016,2,26,13,0,966.0,101.0,1.1,16.0,850.0,691.55,526.8
2016,2,26,13,15,963.5,100.5,1.1,16.0,841.0,647.54,493.27
2016,2,26,13,30,961.0,100.0,1.1,16.0,832.0,601.19,457.12
2016,2,26,13,45,957.0,99.0,1.15,16.5,814.0,551.55,417.04
2016,2,26,14,0,953.0,98.0,1.2,17.0,796.0,500.13,374.37
2016,2,26,14,15,945.5,96.5,1.2,17.0,769.5,445.39,328.37
2016,2,26,14,30,938.0,95.0,1.2,17.0,743.0,389.68,280.33
2016,2,26,14,45,927.5,93.5,1.3,17.0,708.5,332.41,230.46
2016,2,26,15,0,917.0,92.0,1.4,17.0,674.0,274.94,180.31
2016,2,26,15,15,902.5,89.5,1.4,17.0,632.5,216.15,131.02
2016,2,26,15,30,888.0,87.0,1.4,17.0,591.0,158.11,87.94
2016,2,26,15,45,867.0,84.0,1.45,17.0,543.0,92.29,50.7
2016,2,26,16,0,846.0,81.0,1.5,17.0,495.0,59.18,46.25
2016,2,26,16,15,817.5,77.5,1.35,16.5,442.5,57.93,45.46
2016,2,26,16,30,789.0,74.0,1.2,16.0,390.0,56.69,44.61
2016,2,26,16,45,746.5,69.0,1.1,15.5,334.0,54.12,42.57
2016,2,26,17,0,704.0,64.0,1.0,15.0,278.0,51.53,40.42
2016,2,26,17,15,639.5,57.0,1.05,14.0,222.0,42.98,32.91
2016,2,26,17,30,575.0,50.0,1.1,13.0,166.0,38.8,29.08
2016,2,26,17,45,464.5,39.5,1.15,12.0,114.0,31.34,22.07
2016,2,26,18,0,354.0,29.0,1.2,11.0,62.0,23.65,13.98
2016,2,26,18,15,177.0,14.5,1.25,10.5,31.0,13.19,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,149.5,15.5,2.5,7.5,29.0,103.18,0.0
2016,2,27,7,30,299.0,31.0,2.7,8.0,58.0,267.63,208.59
2016,2,27,7,45,406.0,43.5,2.9,9.0,108.0,363.79,304.42
2016,2,27,8,0,513.0,56.0,3.1,10.0,158.0,466.9,394.15
2016,2,27,8,15,580.5,64.0,3.3,11.0,213.0,540.71,455.33
2016,2,27,8,30,648.0,72.0,3.5,12.0,268.0,616.06,514.26
2016,2,27,8,45,689.5,79.0,3.75,13.0,323.0,670.58,554.55
2016,2,27,9,0,731.0,86.0,4.0,14.0,378.0,724.2,592.73
2016,2,27,9,15,761.5,90.5,4.05,14.5,430.0,764.17,619.88
2016,2,27,9,30,792.0,95.0,4.1,15.0,482.0,797.62,641.67
2016,2,27,9,45,811.5,99.5,4.2,16.0,529.0,823.93,656.9
2016,2,27,10,0,831.0,104.0,4.3,17.0,576.0,847.09,669.7
2016,2,27,10,15,847.0,106.5,4.35,17.5,617.0,861.62,677.36
2016,2,27,10,30,863.0,109.0,4.4,18.0,658.0,872.61,682.62
2016,2,27,10,45,872.5,112.0,4.45,18.5,692.0,874.99,681.87
2016,2,27,11,0,882.0,115.0,4.5,19.0,726.0,873.63,678.71
2016,2,27,11,15,890.0,116.5,4.5,19.0,752.5,865.65,672.01
2016,2,27,11,30,898.0,118.0,4.5,19.0,779.0,847.82,658.49
2016,2,27,11,45,901.5,120.0,4.55,19.5,796.5,830.02,644.26
2016,2,27,12,0,905.0,122.0,4.6,20.0,814.0,808.78,627.7
2016,2,27,12,15,907.5,122.5,4.6,20.0,823.0,782.03,608.22
2016,2,27,12,30,910.0,123.0,4.6,20.0,832.0,752.12,585.15
2016,2,27,12,45,908.5,123.5,4.65,20.5,831.5,716.54,556.55
2016,2,27,13,0,907.0,124.0,4.7,21.0,831.0,678.32,525.6
2016,2,27,13,15,904.0,123.5,4.65,21.0,822.0,635.93,491.63
2016,2,27,13,30,901.0,123.0,4.6,21.0,813.0,591.42,455.33
2016,2,27,13,45,894.5,123.0,4.6,21.0,795.0,543.67,415.86
2016,2,27,14,0,888.0,123.0,4.6,21.0,777.0,491.93,372.38
2016,2,27,14,15,879.5,121.0,4.55,21.0,750.5,438.29,326.26
2016,2,27,14,30,871.0,119.0,4.5,21.0,724.0,384.0,278.67
2016,2,27,14,45,858.5,117.0,4.5,21.0,690.0,328.19,229.43
2016,2,27,15,0,846.0,115.0,4.5,21.0,656.0,272.66,180.66
2016,2,27,15,15,829.5,112.0,4.45,20.5,615.0,216.23,133.57
2016,2,27,15,30,813.0,109.0,4.4,20.0,574.0,161.05,92.53
2016,2,27,15,45,789.0,106.0,4.35,20.0,526.5,107.04,63.27
2016,2,27,16,0,765.0,103.0,4.3,20.0,479.0,67.74,53.04
2016,2,27,16,15,734.0,98.0,3.95,19.5,427.5,66.28,52.1
2016,2,27,16,30,703.0,93.0,3.6,19.0,376.0,64.79,51.09
2016,2,27,16,45,657.5,86.0,3.3,18.5,321.5,61.62,48.57
2016,2,27,17,0,612.0,79.0,3.0,18.0,267.0,58.35,45.88
2016,2,27,17,15,544.5,70.0,2.75,17.0,212.5,53.2,41.47
2016,2,27,17,30,477.0,61.0,2.5,16.0,158.0,47.9,36.7
2016,2,27,17,45,370.0,47.5,2.3,15.0,109.0,38.19,27.74
2016,2,27,18,0,263.0,34.0,2.1,14.0,60.0,26.63,16.38
2016,2,27,18,15,131.5,17.0,2.2,14.0,30.0,13.45,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,107.56,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,222.11,172.76
2016,2,28,7,45,325.5,51.5,4.5,13.0,106.0,319.51,265.35
2016,2,28,8,0,439.0,66.0,4.8,14.0,155.0,426.9,358.5
2016,2,28,8,15,219.5,68.0,5.2,14.5,112.5,273.93,231.26
2016,2,28,8,30,0.0,70.0,5.6,15.0,70.0,63.06,48.17
2016,2,28,8,45,0.0,93.5,6.05,16.0,93.5,86.31,67.62
2016,2,28,9,0,0.0,117.0,6.5,17.0,117.0,109.37,86.45
2016,2,28,9,15,0.0,133.0,6.55,17.5,133.0,124.19,98.28
2016,2,28,9,30,0.0,149.0,6.6,18.0,149.0,138.94,109.88
2016,2,28,9,45,1.5,162.5,6.7,18.5,163.5,152.31,120.3
2016,2,28,10,0,3.0,176.0,6.8,19.0,178.0,165.66,130.61
2016,2,28,10,15,21.0,223.0,6.7,19.5,236.5,226.94,179.92
2016,2,28,10,30,39.0,270.0,6.6,20.0,295.0,302.59,239.53
2016,2,28,10,45,40.5,283.5,6.5,20.5,311.0,313.84,247.22
2016,2,28,11,0,42.0,297.0,6.4,21.0,327.0,324.75,254.69
2016,2,28,11,15,26.0,262.0,6.2,21.5,281.0,271.71,211.94
2016,2,28,11,30,10.0,227.0,6.0,22.0,235.0,213.6,165.31
2016,2,28,11,45,17.0,261.5,5.85,22.5,274.5,249.92,193.35
2016,2,28,12,0,24.0,296.0,5.7,23.0,314.0,285.28,220.16
2016,2,28,12,15,156.5,338.5,5.5,23.0,461.0,431.68,334.46
2016,2,28,12,30,289.0,381.0,5.3,23.0,608.0,556.9,428.62
2016,2,28,12,45,579.5,260.0,5.1,23.5,714.5,627.29,482.83
2016,2,28,13,0,870.0,139.0,4.9,24.0,821.0,672.88,516.27
2016,2,28,13,15,867.0,138.5,4.7,24.0,812.0,630.66,481.99
2016,2,28,13,30,864.0,138.0,4.5,24.0,803.0,586.43,446.02
2016,2,28,13,45,859.5,136.0,4.35,24.0,785.0,538.39,406.66
2016,2,28,14,0,855.0,134.0,4.2,24.0,767.0,488.93,365.47
2016,2,28,14,15,846.0,132.5,4.1,24.0,741.0,436.94,321.48
2016,2,28,14,30,837.0,131.0,4.0,24.0,715.0,384.43,276.18
2016,2,28,14,45,597.0,204.5,3.9,24.0,611.5,320.21,227.97
2016,2,28,15,0,357.0,278.0,3.8,24.0,508.0,285.51,206.16
2016,2,28,15,15,560.5,201.0,3.7,24.0,535.5,233.39,156.18
2016,2,28,15,30,764.0,124.0,3.6,24.0,563.0,161.93,93.35
2016,2,28,15,45,741.5,119.0,3.5,24.0,516.5,108.56,63.81
2016,2,28,16,0,719.0,114.0,3.4,24.0,470.0,74.83,58.14
2016,2,28,16,15,686.5,108.5,3.05,23.0,419.5,73.36,57.36
2016,2,28,16,30,654.0,103.0,2.7,22.0,369.0,71.86,56.5
2016,2,28,16,45,609.5,95.0,2.35,21.5,315.5,68.26,53.68
2016,2,28,17,0,565.0,87.0,2.0,21.0,262.0,64.53,50.65
2016,2,28,17,15,497.0,76.5,1.95,20.0,208.5,58.41,45.49
2016,2,28,17,30,429.0,66.0,1.9,19.0,155.0,49.96,38.05
2016,2,28,17,45,327.0,51.5,1.85,18.5,107.0,39.59,28.56
2016,2,28,18,0,225.0,37.0,1.8,18.0,59.0,28.9,18.08
2016,2,28,18,15,112.5,18.5,1.85,17.5,29.5,14.62,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.5,21.0,1.7,14.5,27.5,81.34,0.0
2016,2,29,7,30,133.0,42.0,1.9,15.0,55.0,166.66,129.41
2016,2,29,7,45,236.0,60.5,2.1,16.0,102.5,273.27,223.18
2016,2,29,8,0,339.0,79.0,2.3,17.0,150.0,374.66,308.53
2016,2,29,8,15,408.5,92.5,2.35,17.5,202.5,450.08,370.14
2016,2,29,8,30,478.0,106.0,2.4,18.0,255.0,528.25,431.28
2016,2,29,8,45,239.0,95.5,2.45,18.5,170.0,312.98,257.68
2016,2,29,9,0,0.0,85.0,2.5,19.0,85.0,76.02,57.75
2016,2,29,9,15,0.0,97.0,2.6,19.5,97.0,87.19,66.88
2016,2,29,9,30,0.0,109.0,2.7,20.0,109.0,98.32,75.61
2016,2,29,9,45,5.0,153.0,2.8,20.5,156.5,145.4,113.49
2016,2,29,10,0,10.0,197.0,2.9,21.0,204.0,192.82,150.8
2016,2,29,10,15,8.5,199.5,2.95,21.5,205.5,192.22,149.48
2016,2,29,10,30,7.0,202.0,3.0,22.0,207.0,191.92,148.54
2016,2,29,10,45,10.0,220.0,3.15,22.5,227.5,210.7,162.75
2016,2,29,11,0,13.0,238.0,3.3,23.0,248.0,229.2,176.57
2016,2,29,11,15,18.0,261.0,3.3,23.0,275.0,253.79,195.33
2016,2,29,11,30,23.0,284.0,3.3,23.0,302.0,277.8,213.5
2016,2,29,11,45,16.5,254.5,3.35,23.0,267.5,243.05,186.44
2016,2,29,12,0,10.0,225.0,3.4,23.0,233.0,209.54,160.37
2016,2,29,12,15,415.5,194.5,3.45,23.0,522.5,501.04,390.28
2016,2,29,12,30,821.0,164.0,3.5,23.0,812.0,739.44,565.14
2016,2,29,12,45,530.0,278.5,3.55,23.5,696.5,614.06,467.12
2016,2,29,13,0,239.0,393.0,3.6,24.0,581.0,497.92,377.18
2016,2,29,13,15,230.5,389.5,3.65,24.0,569.5,473.35,358.98
2016,2,29,13,30,222.0,386.0,3.7,24.0,558.0,448.95,340.34
2016,2,29,13,45,518.0,270.0,3.75,24.0,659.0,482.54,365.03
2016,2,29,14,0,814.0,154.0,3.8,24.0,760.0,491.62,367.58
2016,2,29,14,15,804.5,152.0,3.8,24.0,734.0,440.71,324.78
2016,2,29,14,30,795.0,150.0,3.8,24.0,708.0,389.47,281.01
2016,2,29,14,45,747.5,163.0,3.85,24.0,668.0,333.17,233.85
2016,2,29,15,0,700.0,176.0,3.9,24.0,628.0,285.85,194.18
2016,2,29,15,15,680.5,171.0,3.9,23.5,588.0,234.26,152.25
2016,2,29,15,30,661.0,166.0,3.9,23.0,548.0,184.62,115.56
2016,2,29,15,45,633.5,160.0,3.9,23.0,502.0,136.01,87.63
2016,2,29,16,0,606.0,154.0,3.9,23.0,456.0,102.18,81.48
2016,2,29,16,15,570.0,145.5,3.65,22.5,406.0,98.54,78.86
2016,2,29,16,30,534.0,137.0,3.4,22.0,356.0,94.73,76.03
2016,2,29,16,45,489.0,125.0,3.15,22.0,304.0,88.23,70.69
2016,2,29,17,0,444.0,113.0,2.9,22.0,252.0,81.44,64.98
2016,2,29,17,15,377.0,98.0,2.65,21.0,200.0,72.02,57.08
2016,2,29,17,30,310.0,83.0,2.4,20.0,148.0,62.23,48.53
2016,2,29,17,45,228.0,62.5,2.2,19.0,102.0,48.76,36.45
2016,2,29,18,0,146.0,42.0,2.0,18.0,56.0,33.28,21.99
2016,2,29,18,15,73.0,21.0,2.0,17.5,28.0,17.05,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,34.0,19.5,3.5,16.5,23.0,50.26,4.73
2016,3,1,7,30,68.0,39.0,3.7,17.0,46.0,104.66,79.59
2016,3,1,7,45,117.0,61.5,3.95,17.5,83.0,167.18,135.37
2016,3,1,8,0,166.0,84.0,4.2,18.0,120.0,244.29,201.35
2016,3,1,8,15,207.5,102.5,4.4,18.5,160.0,298.98,247.59
2016,3,1,8,30,249.0,121.0,4.6,19.0,200.0,355.39,293.83
2016,3,1,8,45,456.0,105.5,4.8,20.0,282.0,518.88,426.27
2016,3,1,9,0,663.0,90.0,5.0,21.0,364.0,684.17,551.37
2016,3,1,9,15,716.5,96.5,5.1,21.5,427.0,745.16,593.89
2016,3,1,9,30,770.0,103.0,5.2,22.0,490.0,804.72,634.9
2016,3,1,9,45,806.5,101.5,5.3,22.5,540.0,833.74,653.01
2016,3,1,10,0,843.0,100.0,5.4,23.0,590.0,864.73,672.59
2016,3,1,10,15,859.0,102.5,5.5,23.0,632.0,879.33,681.71
2016,3,1,10,30,875.0,105.0,5.6,23.0,674.0,890.36,688.5
2016,3,1,10,45,894.5,103.5,5.75,23.0,710.5,888.75,686.71
2016,3,1,11,0,914.0,102.0,5.9,23.0,747.0,891.27,688.1
2016,3,1,11,15,922.0,103.0,6.0,23.0,773.5,882.97,681.64
2016,3,1,11,30,930.0,104.0,6.1,23.0,800.0,870.92,672.69
2016,3,1,11,45,940.5,102.0,6.25,23.5,820.0,854.06,659.34
2016,3,1,12,0,951.0,100.0,6.4,24.0,840.0,833.45,643.42
2016,3,1,12,15,953.5,100.5,6.45,24.0,849.0,805.62,623.23
2016,3,1,12,30,956.0,101.0,6.5,24.0,858.0,774.47,600.67
2016,3,1,12,45,960.0,99.0,6.55,24.0,859.0,738.8,572.98
2016,3,1,13,0,964.0,97.0,6.6,24.0,860.0,700.04,542.42
2016,3,1,13,15,962.0,96.5,6.55,24.0,851.0,656.11,507.07
2016,3,1,13,30,960.0,96.0,6.5,24.0,842.0,609.82,469.18
2016,3,1,13,45,958.5,93.5,6.5,24.0,824.5,559.89,427.76
2016,3,1,14,0,957.0,91.0,6.5,24.0,807.0,508.01,383.74
2016,3,1,14,15,950.0,90.5,6.45,23.5,781.0,453.82,337.42
2016,3,1,14,30,943.0,90.0,6.4,23.0,755.0,398.58,289.07
2016,3,1,14,45,923.0,93.0,6.35,23.0,718.5,341.49,238.3
2016,3,1,15,0,903.0,96.0,6.3,23.0,682.0,285.11,188.41
2016,3,1,15,15,889.0,93.5,6.2,22.5,640.5,226.74,138.96
2016,3,1,15,30,875.0,91.0,6.1,22.0,599.0,161.29,88.68
2016,3,1,15,45,858.5,87.0,6.05,22.0,552.0,103.03,54.7
2016,3,1,16,0,842.0,83.0,6.0,22.0,505.0,59.97,45.93
2016,3,1,16,15,814.5,79.0,5.7,21.5,452.5,58.44,44.89
2016,3,1,16,30,787.0,75.0,5.4,21.0,400.0,56.87,43.79
2016,3,1,16,45,752.5,69.0,5.1,20.5,345.0,53.59,41.17
2016,3,1,17,0,718.0,63.0,4.8,20.0,290.0,50.18,38.37
2016,3,1,17,15,657.5,57.0,4.35,19.0,233.5,46.54,35.32
2016,3,1,17,30,597.0,51.0,3.9,18.0,177.0,39.2,28.85
2016,3,1,17,45,499.0,41.0,3.45,17.0,125.0,32.25,22.47
2016,3,1,18,0,401.0,31.0,3.0,16.0,73.0,25.06,15.44
2016,3,1,18,15,200.5,15.5,2.9,15.5,36.5,12.4,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.0,16.5,2.15,8.5,37.5,169.54,59.35
2016,3,2,7,30,394.0,33.0,2.3,9.0,75.0,337.9,275.34
2016,3,2,7,45,490.0,43.5,2.5,10.0,127.5,429.69,359.67
2016,3,2,8,0,586.0,54.0,2.7,11.0,180.0,527.17,441.68
2016,3,2,8,15,646.5,60.5,3.1,12.0,237.0,596.8,497.72
2016,3,2,8,30,707.0,67.0,3.5,13.0,294.0,662.45,548.03
2016,3,2,8,45,740.5,73.5,3.9,14.0,348.5,712.51,584.36
2016,3,2,9,0,774.0,80.0,4.3,15.0,403.0,761.01,618.56
2016,3,2,9,15,801.0,84.0,4.3,15.5,455.0,799.08,643.54
2016,3,2,9,30,828.0,88.0,4.3,16.0,507.0,834.62,666.2
2016,3,2,9,45,839.5,94.0,4.3,16.5,552.5,856.33,678.46
2016,3,2,10,0,851.0,100.0,4.3,17.0,598.0,874.63,688.3
2016,3,2,10,15,865.0,102.5,4.3,17.5,639.0,887.51,694.37
2016,3,2,10,30,879.0,105.0,4.3,18.0,680.0,896.79,697.99
2016,3,2,10,45,882.0,110.5,4.35,18.5,712.0,896.22,695.06
2016,3,2,11,0,885.0,116.0,4.4,19.0,744.0,891.88,689.82
2016,3,2,11,15,891.5,117.5,4.45,19.5,769.5,875.47,676.27
2016,3,2,11,30,898.0,119.0,4.5,20.0,795.0,862.9,665.68
2016,3,2,11,45,893.5,124.5,4.55,20.5,810.0,841.89,649.26
2016,3,2,12,0,889.0,130.0,4.6,21.0,825.0,817.64,630.71
2016,3,2,12,15,890.5,131.0,4.6,21.5,833.5,790.63,610.01
2016,3,2,12,30,892.0,132.0,4.6,22.0,842.0,760.54,586.25
2016,3,2,12,45,879.0,138.5,4.7,22.5,838.5,725.66,558.53
2016,3,2,13,0,866.0,145.0,4.8,23.0,835.0,685.14,526.41
2016,3,2,13,15,862.0,144.5,4.8,23.0,825.0,642.09,492.71
2016,3,2,13,30,858.0,144.0,4.8,23.0,815.0,597.14,456.86
2016,3,2,13,45,841.5,148.5,4.85,23.5,794.0,548.53,416.67
2016,3,2,14,0,825.0,153.0,4.9,24.0,773.0,499.53,375.41
2016,3,2,14,15,815.5,151.0,4.95,24.0,746.5,447.91,332.02
2016,3,2,14,30,806.0,149.0,5.0,24.0,720.0,395.94,287.39
2016,3,2,14,45,798.5,143.0,5.05,24.0,686.5,341.23,239.92
2016,3,2,15,0,791.0,137.0,5.1,24.0,653.0,280.4,187.67
2016,3,2,15,15,773.5,133.5,5.05,23.5,612.5,225.27,141.82
2016,3,2,15,30,756.0,130.0,5.0,23.0,572.0,171.62,101.16
2016,3,2,15,45,473.0,178.0,5.0,23.0,447.0,141.61,95.7
2016,3,2,16,0,190.0,226.0,5.0,23.0,322.0,159.34,129.49
2016,3,2,16,15,96.5,183.5,4.8,22.5,232.0,140.77,114.53
2016,3,2,16,30,3.0,141.0,4.6,22.0,142.0,117.09,95.06
2016,3,2,16,45,267.0,119.5,4.4,22.0,204.5,88.19,70.65
2016,3,2,17,0,531.0,98.0,4.2,22.0,267.0,72.83,57.59
2016,3,2,17,15,464.5,86.5,4.0,21.0,214.0,63.8,50.0
2016,3,2,17,30,398.0,75.0,3.8,20.0,161.0,56.36,43.5
2016,3,2,17,45,299.0,58.5,3.65,19.5,112.5,44.69,32.95
2016,3,2,18,0,200.0,42.0,3.5,19.0,64.0,32.63,21.59
2016,3,2,18,15,100.0,21.0,3.65,18.5,32.0,16.52,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
