Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.45,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.87,0.0
2016,4,13,6,45,0.0,2.5,2.9,14.5,2.5,2.19,0.0
2016,4,13,7,0,0.0,4.0,3.0,15.0,4.0,3.51,0.0
2016,4,13,7,15,0.0,6.0,3.0,15.5,6.0,5.26,0.0
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,7.03,0.36
2016,4,13,7,45,0.0,30.0,3.0,16.5,30.0,26.42,16.89
2016,4,13,8,0,0.0,52.0,3.0,17.0,52.0,45.9,33.25
2016,4,13,8,15,0.0,53.0,2.95,17.0,53.0,46.8,33.86
2016,4,13,8,30,0.0,54.0,2.9,17.0,54.0,47.71,34.47
2016,4,13,8,45,0.0,65.0,2.85,17.5,65.0,57.5,42.39
2016,4,13,9,0,0.0,76.0,2.8,18.0,76.0,67.3,50.22
2016,4,13,9,15,0.0,70.5,2.75,18.0,70.5,62.44,46.05
2016,4,13,9,30,0.0,65.0,2.7,18.0,65.0,57.59,41.92
2016,4,13,9,45,0.0,101.0,2.65,18.5,101.0,89.88,68.01
2016,4,13,10,0,0.0,137.0,2.6,19.0,137.0,123.21,94.46
2016,4,13,10,15,5.0,179.0,2.6,19.5,183.5,167.27,129.22
2016,4,13,10,30,10.0,221.0,2.6,20.0,230.0,211.33,163.3
2016,4,13,10,45,9.5,215.0,2.6,20.5,223.5,204.39,157.21
2016,4,13,11,0,9.0,209.0,2.6,21.0,217.0,197.61,151.44
2016,4,13,11,15,12.0,243.5,2.6,21.0,254.5,231.65,177.63
2016,4,13,11,30,15.0,278.0,2.6,21.0,292.0,265.19,203.08
2016,4,13,11,45,15.5,286.5,2.6,21.5,301.0,272.01,207.59
2016,4,13,12,0,16.0,295.0,2.6,22.0,310.0,278.6,212.02
2016,4,13,12,15,17.0,306.5,2.65,22.0,322.5,288.06,219.08
2016,4,13,12,30,18.0,318.0,2.7,22.0,335.0,297.15,225.88
2016,4,13,12,45,13.0,252.5,2.75,22.5,265.0,233.67,177.37
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,171.37,129.39
2016,4,13,13,15,10.5,221.5,2.8,23.0,232.0,202.27,153.36
2016,4,13,13,30,13.0,256.0,2.8,23.0,269.0,232.26,176.28
2016,4,13,13,45,11.5,239.5,2.8,23.5,251.0,215.79,163.37
2016,4,13,14,0,10.0,223.0,2.8,24.0,233.0,199.64,150.84
2016,4,13,14,15,71.5,317.0,2.75,24.0,377.0,297.0,224.71
2016,4,13,14,30,133.0,411.0,2.7,24.0,521.0,375.28,281.65
2016,4,13,14,45,180.0,391.0,2.65,24.0,533.0,364.01,271.57
2016,4,13,15,0,227.0,371.0,2.6,24.0,545.0,347.72,257.25
2016,4,13,15,15,237.5,347.0,2.5,23.5,520.0,314.77,231.34
2016,4,13,15,30,248.0,323.0,2.4,23.0,495.0,280.96,204.86
2016,4,13,15,45,284.5,291.5,2.35,23.0,475.5,234.52,168.08
2016,4,13,16,0,321.0,260.0,2.3,23.0,456.0,194.82,139.56
2016,4,13,16,15,542.0,177.5,2.2,22.5,473.5,112.53,89.69
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,67.36,52.12
2016,4,13,16,45,731.5,90.0,2.05,22.0,435.0,65.7,50.96
2016,4,13,17,0,700.0,85.0,2.0,22.0,379.0,58.04,44.59
2016,4,13,17,15,655.0,79.0,1.8,21.5,322.0,55.61,42.74
2016,4,13,17,30,610.0,73.0,1.6,21.0,265.0,53.06,40.72
2016,4,13,17,45,542.0,64.5,1.4,20.5,209.0,48.27,36.61
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,43.29,32.13
2016,4,13,18,15,366.0,43.5,1.15,19.0,104.0,34.44,24.08
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,25.2,14.96
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,12.24,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,12.5,2.3,12.5,21.0,77.89,0.0
2016,4,14,6,30,227.0,25.0,2.5,13.0,42.0,212.56,149.03
2016,4,14,6,45,350.0,37.5,2.75,13.5,90.0,322.66,264.47
2016,4,14,7,0,473.0,50.0,3.0,14.0,138.0,440.58,366.85
2016,4,14,7,15,236.5,64.0,3.0,14.5,108.0,288.97,242.6
2016,4,14,7,30,0.0,78.0,3.0,15.0,78.0,72.29,55.9
2016,4,14,7,45,0.0,97.0,3.0,16.0,97.0,90.7,71.27
2016,4,14,8,0,0.0,116.0,3.0,17.0,116.0,108.89,85.89
2016,4,14,8,15,0.0,132.5,3.0,17.5,132.5,124.24,98.04
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,139.53,109.93
2016,4,14,8,45,0.5,157.0,3.05,19.0,157.5,146.42,114.67
2016,4,14,9,0,1.0,165.0,3.1,20.0,166.0,153.55,119.55
2016,4,14,9,15,8.5,200.5,3.05,20.5,206.0,195.31,152.4
2016,4,14,9,30,16.0,236.0,3.0,21.0,246.0,237.04,184.51
2016,4,14,9,45,19.5,259.0,2.95,21.5,272.5,261.86,202.85
2016,4,14,10,0,23.0,282.0,2.9,22.0,299.0,286.42,220.79
2016,4,14,10,15,28.0,308.5,2.85,22.5,330.5,331.98,254.37
2016,4,14,10,30,33.0,335.0,2.8,23.0,362.0,360.77,274.82
2016,4,14,10,45,77.0,385.0,2.8,23.5,451.5,450.6,341.27
2016,4,14,11,0,121.0,435.0,2.8,24.0,541.0,551.39,413.17
2016,4,14,11,15,197.0,443.0,2.8,24.0,619.5,621.22,463.64
2016,4,14,11,30,273.0,451.0,2.8,24.0,698.0,697.36,517.39
2016,4,14,11,45,602.0,287.5,2.8,24.5,842.5,827.96,613.82
2016,4,14,12,0,931.0,124.0,2.8,25.0,987.0,922.5,677.47
2016,4,14,12,15,931.5,124.0,2.75,25.0,992.0,890.49,654.86
2016,4,14,12,30,932.0,124.0,2.7,25.0,997.0,855.59,631.4
2016,4,14,12,45,931.5,123.5,2.7,25.5,993.5,816.78,604.41
2016,4,14,13,0,931.0,123.0,2.7,26.0,990.0,775.52,575.45
2016,4,14,13,15,928.0,122.5,2.65,26.0,977.0,730.27,542.6
2016,4,14,13,30,925.0,122.0,2.6,26.0,964.0,683.11,507.71
2016,4,14,13,45,920.5,121.0,2.6,26.0,943.0,632.94,470.06
2016,4,14,14,0,916.0,120.0,2.6,26.0,922.0,581.36,430.31
2016,4,14,14,15,909.0,118.5,2.55,26.0,893.0,527.02,387.23
2016,4,14,14,30,902.0,117.0,2.5,26.0,864.0,471.94,342.36
2016,4,14,14,45,892.5,114.5,2.5,26.0,827.0,414.7,294.81
2016,4,14,15,0,883.0,112.0,2.5,26.0,790.0,357.47,246.24
2016,4,14,15,15,870.5,110.0,2.5,25.5,747.0,300.06,197.66
2016,4,14,15,30,858.0,108.0,2.5,25.0,704.0,235.19,144.21
2016,4,14,15,45,841.0,104.5,2.5,25.0,655.0,177.41,99.59
2016,4,14,16,0,824.0,101.0,2.5,25.0,606.0,121.54,64.7
2016,4,14,16,15,801.5,97.5,2.45,24.5,552.5,67.73,51.68
2016,4,14,16,30,779.0,94.0,2.4,24.0,499.0,66.68,51.15
2016,4,14,16,45,747.5,89.0,2.4,24.0,442.5,64.98,49.92
2016,4,14,17,0,716.0,84.0,2.4,24.0,386.0,57.36,43.63
2016,4,14,17,15,671.5,78.0,2.2,23.0,328.5,54.89,41.85
2016,4,14,17,30,627.0,72.0,2.0,22.0,271.0,52.29,39.87
2016,4,14,17,45,559.5,64.0,1.8,21.5,214.5,47.85,36.09
2016,4,14,18,0,492.0,56.0,1.6,21.0,158.0,43.26,31.97
2016,4,14,18,15,383.5,44.0,1.6,20.0,108.0,34.84,24.33
2016,4,14,18,30,275.0,32.0,1.6,19.0,58.0,26.08,15.7
2016,4,14,18,45,137.5,16.0,1.6,18.0,29.0,13.02,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,73.0,15.0,1.25,12.5,20.5,56.61,0.0
2016,4,15,6,30,146.0,30.0,1.5,13.0,41.0,169.31,121.49
2016,4,15,6,45,251.0,47.5,1.75,14.0,86.5,267.14,217.91
2016,4,15,7,0,356.0,65.0,2.0,15.0,132.0,373.1,308.77
2016,4,15,7,15,178.0,66.5,2.05,15.5,100.0,230.32,192.07
2016,4,15,7,30,0.0,68.0,2.1,16.0,68.0,61.15,46.29
2016,4,15,7,45,13.0,109.5,2.2,17.0,115.0,115.45,92.14
2016,4,15,8,0,26.0,151.0,2.3,18.0,162.0,184.67,148.62
2016,4,15,8,15,42.5,180.0,2.25,18.5,200.5,230.8,185.32
2016,4,15,8,30,59.0,209.0,2.2,19.0,239.0,276.98,221.19
2016,4,15,8,45,46.0,223.0,2.2,19.5,248.0,277.08,219.32
2016,4,15,9,0,33.0,237.0,2.2,20.0,257.0,276.82,217.37
2016,4,15,9,15,150.0,275.0,2.2,20.5,376.0,447.83,350.42
2016,4,15,9,30,267.0,313.0,2.2,21.0,495.0,620.33,476.47
2016,4,15,9,45,553.5,220.5,2.25,21.5,629.5,812.33,616.15
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,990.06,732.58
2016,4,15,10,15,850.5,130.0,2.35,22.5,801.5,997.26,733.09
2016,4,15,10,30,861.0,132.0,2.4,23.0,839.0,990.22,726.28
2016,4,15,10,45,873.0,131.5,2.45,23.5,870.0,989.36,723.8
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,984.88,719.07
2016,4,15,11,15,890.0,132.0,2.55,24.5,923.0,971.63,708.83
2016,4,15,11,30,895.0,133.0,2.6,25.0,945.0,954.88,696.51
2016,4,15,11,45,893.0,136.5,2.7,25.5,957.5,930.77,679.93
2016,4,15,12,0,891.0,140.0,2.8,26.0,970.0,903.55,661.35
2016,4,15,12,15,892.0,140.5,2.85,26.0,975.0,873.28,641.67
2016,4,15,12,30,893.0,141.0,2.9,26.0,980.0,840.22,620.03
2016,4,15,12,45,892.5,140.5,3.0,26.5,976.0,802.57,594.28
2016,4,15,13,0,892.0,140.0,3.1,27.0,972.0,762.59,566.02
2016,4,15,13,15,888.5,139.5,3.2,27.0,959.5,718.44,534.5
2016,4,15,13,30,885.0,139.0,3.3,27.0,947.0,672.53,500.92
2016,4,15,13,45,880.0,137.5,3.4,27.0,926.0,623.4,464.12
2016,4,15,14,0,875.0,136.0,3.5,27.0,905.0,573.04,425.31
2016,4,15,14,15,867.5,134.5,3.55,27.0,876.0,520.43,383.57
2016,4,15,14,30,860.0,133.0,3.6,27.0,847.0,467.21,340.15
2016,4,15,14,45,851.0,130.0,3.7,27.0,811.0,406.52,290.16
2016,4,15,15,0,842.0,127.0,3.8,27.0,775.0,350.41,242.49
2016,4,15,15,15,828.5,124.0,3.8,27.0,732.0,293.54,193.96
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,237.76,147.31
2016,4,15,15,45,794.5,118.5,3.85,27.0,640.0,182.75,105.03
2016,4,15,16,0,774.0,116.0,3.9,27.0,591.0,130.1,72.22
2016,4,15,16,15,750.0,111.5,3.9,26.5,538.5,70.79,53.81
2016,4,15,16,30,726.0,107.0,3.9,26.0,486.0,68.29,52.08
2016,4,15,16,45,691.0,102.0,3.9,25.5,430.0,67.31,51.57
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,66.24,50.98
2016,4,15,17,15,610.0,89.5,3.65,24.0,317.5,63.11,48.69
2016,4,15,17,30,564.0,82.0,3.4,23.0,261.0,59.79,46.16
2016,4,15,17,45,494.5,72.0,3.15,22.5,206.5,54.1,41.32
2016,4,15,18,0,425.0,62.0,2.9,22.0,152.0,48.15,36.04
2016,4,15,18,15,324.0,48.0,2.85,21.5,104.0,36.83,25.87
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,26.49,15.98
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.5,18.0,34.03,0.0
2016,4,16,6,30,69.0,30.0,3.7,17.0,36.0,105.25,74.51
2016,4,16,6,45,152.5,53.5,3.85,17.5,79.5,195.46,157.64
2016,4,16,7,0,236.0,77.0,4.0,18.0,123.0,289.99,239.23
2016,4,16,7,15,118.0,54.5,4.2,18.0,77.5,166.87,137.87
2016,4,16,7,30,0.0,32.0,4.4,18.0,32.0,28.18,18.23
2016,4,16,7,45,0.0,39.5,4.6,18.5,39.5,34.82,23.78
2016,4,16,8,0,0.0,47.0,4.8,19.0,47.0,41.47,29.21
2016,4,16,8,15,0.0,64.0,5.05,19.5,64.0,56.57,41.57
2016,4,16,8,30,0.0,81.0,5.3,20.0,81.0,71.7,53.79
2016,4,16,8,45,0.0,119.0,5.55,21.0,119.0,107.61,82.63
2016,4,16,9,0,0.0,157.0,5.8,22.0,157.0,144.39,111.57
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,119.69,91.22
2016,4,16,9,30,0.0,108.0,5.9,23.0,108.0,96.36,72.15
2016,4,16,9,45,5.0,165.0,6.0,23.5,169.0,154.86,118.47
2016,4,16,10,0,10.0,222.0,6.1,24.0,230.0,214.1,164.45
2016,4,16,10,15,5.0,171.0,6.1,24.0,175.0,159.71,121.42
2016,4,16,10,30,0.0,120.0,6.1,24.0,120.0,107.35,79.87
2016,4,16,10,45,6.0,179.5,6.15,24.5,185.0,167.86,127.26
2016,4,16,11,0,12.0,239.0,6.2,25.0,250.0,228.42,173.79
2016,4,16,11,15,6.5,188.0,6.2,25.5,194.0,175.33,132.13
2016,4,16,11,30,1.0,137.0,6.2,26.0,138.0,123.52,91.46
2016,4,16,11,45,0.5,132.0,6.25,26.5,132.5,118.43,87.27
2016,4,16,12,0,0.0,127.0,6.3,27.0,127.0,113.39,83.13
2016,4,16,12,15,2.0,141.5,6.25,27.0,144.0,127.88,94.4
2016,4,16,12,30,4.0,156.0,6.2,27.0,161.0,142.12,105.42
2016,4,16,12,45,6.5,173.0,6.2,27.0,179.5,158.64,118.2
2016,4,16,13,0,9.0,190.0,6.2,27.0,198.0,174.75,130.63
2016,4,16,13,15,9.5,203.0,6.2,26.5,212.0,185.57,139.21
2016,4,16,13,30,10.0,216.0,6.2,26.0,226.0,196.12,147.63
2016,4,16,13,45,9.0,205.0,6.25,26.0,214.0,185.0,139.14
2016,4,16,14,0,8.0,194.0,6.3,26.0,202.0,174.08,130.82
2016,4,16,14,15,8.0,196.0,6.3,26.0,203.5,174.8,131.49
2016,4,16,14,30,8.0,198.0,6.3,26.0,205.0,175.43,132.1
2016,4,16,14,45,9.5,213.5,6.3,26.0,221.5,187.53,141.6
2016,4,16,15,0,11.0,229.0,6.3,26.0,238.0,198.82,150.48
2016,4,16,15,15,9.5,218.5,6.2,25.5,226.0,188.15,142.75
2016,4,16,15,30,8.0,208.0,6.1,25.0,214.0,177.66,135.18
2016,4,16,15,45,9.5,207.0,6.1,25.0,213.5,174.9,133.32
2016,4,16,16,0,11.0,206.0,6.1,25.0,213.0,171.5,131.09
2016,4,16,16,15,97.5,218.5,5.9,24.5,270.5,155.84,125.27
2016,4,16,16,30,184.0,231.0,5.7,24.0,328.0,162.37,131.41
2016,4,16,16,45,122.0,201.5,5.55,23.5,263.0,144.5,117.18
2016,4,16,17,0,60.0,172.0,5.4,23.0,198.0,131.98,107.28
2016,4,16,17,15,51.0,148.0,5.2,22.5,168.0,115.1,93.49
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,97.81,79.07
2016,4,16,17,45,28.5,99.5,4.85,22.0,108.5,79.77,63.55
2016,4,16,18,0,15.0,75.0,4.7,22.0,79.0,62.84,48.67
2016,4,16,18,15,7.5,51.5,4.65,21.5,53.5,43.85,31.86
2016,4,16,18,30,0.0,28.0,4.6,21.0,28.0,24.54,14.47
2016,4,16,18,45,0.0,14.0,4.6,21.0,14.0,12.33,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.05,19.0,2.0,1.82,0.0
2016,4,17,6,30,0.0,4.0,3.2,19.0,4.0,3.5,0.0
2016,4,17,6,45,0.0,9.5,3.35,19.5,9.5,8.34,1.21
2016,4,17,7,0,0.0,15.0,3.5,20.0,15.0,13.18,5.37
2016,4,17,7,15,0.0,22.5,3.65,20.0,22.5,19.79,11.01
2016,4,17,7,30,0.0,30.0,3.8,20.0,30.0,26.42,16.61
2016,4,17,7,45,0.0,37.5,4.0,20.5,37.5,33.05,22.08
2016,4,17,8,0,0.0,45.0,4.2,21.0,45.0,39.7,27.48
2016,4,17,8,15,0.0,27.0,4.35,21.5,27.0,23.8,14.12
2016,4,17,8,30,0.0,9.0,4.5,22.0,9.0,7.93,0.9
2016,4,17,8,45,0.0,10.0,4.7,22.5,10.0,8.82,1.6
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,9.71,2.29
2016,4,17,9,15,0.0,12.5,4.95,23.0,12.5,11.04,3.35
2016,4,17,9,30,0.0,14.0,5.0,23.0,14.0,12.37,4.41
2016,4,17,9,45,0.0,14.5,5.05,23.5,14.5,12.83,4.73
2016,4,17,10,0,0.0,15.0,5.1,24.0,15.0,13.28,5.05
2016,4,17,10,15,9.0,153.0,5.05,24.0,160.5,146.79,111.55
2016,4,17,10,30,18.0,291.0,5.0,24.0,306.0,286.34,219.26
2016,4,17,10,45,19.0,302.0,5.0,24.5,318.5,296.18,225.7
2016,4,17,11,0,20.0,313.0,5.0,25.0,331.0,305.84,232.24
2016,4,17,11,15,15.5,267.5,4.95,25.0,281.5,257.23,195.05
2016,4,17,11,30,11.0,222.0,4.9,25.0,232.0,210.03,158.81
2016,4,17,11,45,5.5,131.0,4.85,25.0,136.0,121.99,90.62
2016,4,17,12,0,0.0,40.0,4.8,25.0,40.0,35.61,22.62
2016,4,17,12,15,137.5,257.0,4.7,24.5,387.0,357.48,275.06
2016,4,17,12,30,275.0,474.0,4.6,24.0,734.0,649.92,489.03
2016,4,17,12,45,236.0,479.0,4.55,24.0,701.5,603.51,453.13
2016,4,17,13,0,197.0,484.0,4.5,24.0,669.0,561.89,422.11
2016,4,17,13,15,105.5,378.0,4.5,24.0,477.5,397.39,300.96
2016,4,17,13,30,14.0,272.0,4.5,24.0,286.0,246.63,186.72
2016,4,17,13,45,7.0,203.5,4.5,24.0,210.5,182.57,137.92
2016,4,17,14,0,0.0,135.0,4.5,24.0,135.0,119.21,88.78
2016,4,17,14,15,18.5,243.0,4.5,23.5,259.0,214.05,162.91
2016,4,17,14,30,37.0,351.0,4.5,23.0,383.0,300.83,229.41
2016,4,17,14,45,50.5,351.0,4.55,23.0,392.0,299.11,227.8
2016,4,17,15,0,64.0,351.0,4.6,23.0,401.0,295.29,224.56
2016,4,17,15,15,41.5,302.0,4.7,23.0,334.0,247.72,188.81
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,213.91,163.82
2016,4,17,15,45,9.5,135.0,4.95,23.0,142.0,118.68,89.6
2016,4,17,16,0,0.0,17.0,5.1,23.0,17.0,15.01,6.6
2016,4,17,16,15,0.0,16.5,5.05,22.5,16.5,14.56,6.83
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,14.11,6.51
2016,4,17,16,45,0.0,12.5,5.0,22.0,12.5,11.01,3.87
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.92,1.22
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.59,0.1
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.27,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.95,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.63,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.75,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.0,2.8,16.0,4.0,3.64,0.0
2016,4,18,6,30,0.0,8.0,2.9,16.0,8.0,7.02,0.0
2016,4,18,6,45,0.0,16.5,3.05,16.5,16.5,14.5,6.44
2016,4,18,7,0,0.0,25.0,3.2,17.0,25.0,22.0,12.96
2016,4,18,7,15,0.0,35.0,3.3,17.0,35.0,30.83,20.58
2016,4,18,7,30,0.0,45.0,3.4,17.0,45.0,39.69,28.12
2016,4,18,7,45,0.0,33.5,3.5,17.5,33.5,29.52,19.4
2016,4,18,8,0,0.0,22.0,3.6,18.0,22.0,19.37,10.72
2016,4,18,8,15,10.5,106.0,3.6,18.5,111.5,105.64,82.9
2016,4,18,8,30,21.0,190.0,3.6,19.0,201.0,202.57,161.36
2016,4,18,8,45,10.5,117.0,3.6,19.5,122.5,115.49,89.77
2016,4,18,9,0,0.0,44.0,3.6,20.0,44.0,38.9,26.44
2016,4,18,9,15,53.0,183.5,3.7,20.5,220.0,232.98,184.5
2016,4,18,9,30,106.0,323.0,3.8,21.0,396.0,437.77,341.87
2016,4,18,9,45,165.5,346.0,3.9,21.5,469.0,535.3,413.98
2016,4,18,10,0,225.0,369.0,4.0,22.0,542.0,613.85,470.91
2016,4,18,10,15,120.0,318.0,3.75,22.0,411.0,448.77,345.46
2016,4,18,10,30,15.0,267.0,3.5,22.0,280.0,260.13,199.29
2016,4,18,10,45,32.5,330.5,3.3,22.5,359.0,351.28,268.46
2016,4,18,11,0,50.0,394.0,3.1,23.0,438.0,428.02,324.21
2016,4,18,11,15,30.0,302.5,3.05,23.0,329.5,313.98,238.6
2016,4,18,11,30,10.0,211.0,3.0,23.0,221.0,199.06,150.89
2016,4,18,11,45,30.0,319.0,2.95,23.0,348.0,322.73,245.31
2016,4,18,12,0,50.0,427.0,2.9,23.0,475.0,436.51,328.86
2016,4,18,12,15,34.0,374.5,2.9,23.0,407.5,368.76,278.26
2016,4,18,12,30,18.0,322.0,2.9,23.0,340.0,300.77,227.5
2016,4,18,12,45,126.5,400.5,2.95,23.0,520.5,453.37,343.07
2016,4,18,13,0,235.0,479.0,3.0,23.0,701.0,585.19,438.44
2016,4,18,13,15,140.5,444.5,2.95,23.0,576.5,475.32,357.11
2016,4,18,13,30,46.0,410.0,2.9,23.0,452.0,377.96,284.79
2016,4,18,13,45,55.0,412.0,2.85,23.0,461.5,377.6,284.95
2016,4,18,14,0,64.0,414.0,2.8,23.0,471.0,375.98,283.72
2016,4,18,14,15,46.0,371.5,2.65,23.0,411.5,326.94,247.16
2016,4,18,14,30,28.0,329.0,2.5,23.0,352.0,280.82,212.79
2016,4,18,14,45,14.0,233.5,2.35,23.0,245.0,205.49,155.9
2016,4,18,15,0,0.0,138.0,2.2,23.0,138.0,120.98,90.86
2016,4,18,15,15,0.0,98.5,2.05,22.5,98.5,87.31,64.66
2016,4,18,15,30,0.0,59.0,1.9,22.0,59.0,52.28,36.84
2016,4,18,15,45,0.0,70.5,1.8,22.0,70.5,62.46,45.22
2016,4,18,16,0,0.0,82.0,1.7,22.0,82.0,72.66,53.61
2016,4,18,16,15,0.0,59.5,1.6,21.5,59.5,52.63,39.5
2016,4,18,16,30,0.0,37.0,1.5,21.0,37.0,32.66,22.61
2016,4,18,16,45,129.5,104.0,1.45,21.0,160.0,75.07,59.2
2016,4,18,17,0,259.0,171.0,1.4,21.0,283.0,120.33,97.91
2016,4,18,17,15,234.5,150.0,1.25,20.5,240.5,107.66,87.52
2016,4,18,17,30,210.0,129.0,1.1,20.0,198.0,94.37,76.52
2016,4,18,17,45,178.5,106.0,1.0,20.0,156.5,79.12,63.4
2016,4,18,18,0,147.0,83.0,0.9,20.0,115.0,65.37,51.26
2016,4,18,18,15,103.5,60.0,0.85,19.5,79.5,48.16,35.93
2016,4,18,18,30,60.0,37.0,0.8,19.0,44.0,30.51,19.78
2016,4,18,18,45,30.0,18.5,0.75,19.0,22.0,15.7,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,17.5,1.4,17.0,23.0,66.46,0.0
2016,4,19,6,30,111.0,35.0,1.6,17.0,46.0,139.69,105.46
2016,4,19,6,45,196.5,56.0,1.85,17.5,90.5,228.38,185.22
2016,4,19,7,0,282.0,77.0,2.1,18.0,135.0,337.57,277.05
2016,4,19,7,15,141.0,73.0,2.05,18.0,102.0,211.34,174.11
2016,4,19,7,30,0.0,69.0,2.0,18.0,69.0,61.78,46.45
2016,4,19,7,45,0.0,87.0,2.0,18.5,87.0,79.16,60.89
2016,4,19,8,0,0.0,105.0,2.0,19.0,105.0,96.42,74.8
2016,4,19,8,15,7.5,144.0,1.95,19.5,148.0,142.57,112.28
2016,4,19,8,30,15.0,183.0,1.9,20.0,191.0,189.12,149.11
2016,4,19,8,45,12.5,191.5,1.85,20.5,199.0,193.23,151.26
2016,4,19,9,0,10.0,200.0,1.8,21.0,207.0,197.57,153.7
2016,4,19,9,15,29.0,247.5,1.75,21.0,268.0,280.17,217.93
2016,4,19,9,30,48.0,295.0,1.7,21.0,329.0,348.5,269.3
2016,4,19,9,45,29.5,262.5,1.7,21.5,284.0,290.53,223.51
2016,4,19,10,0,11.0,230.0,1.7,22.0,239.0,222.77,170.51
2016,4,19,10,15,13.5,254.5,1.7,22.5,265.5,247.87,189.27
2016,4,19,10,30,16.0,279.0,1.7,23.0,292.0,272.66,207.25
2016,4,19,10,45,16.5,288.5,1.7,23.5,303.0,280.75,212.48
2016,4,19,11,0,17.0,298.0,1.7,24.0,314.0,288.69,217.66
2016,4,19,11,15,116.5,383.0,1.7,24.0,490.0,486.56,364.45
2016,4,19,11,30,216.0,468.0,1.7,24.0,666.0,652.13,479.93
2016,4,19,11,45,131.0,444.5,1.75,24.5,565.0,541.02,398.87
2016,4,19,12,0,46.0,421.0,1.8,25.0,464.0,427.44,316.26
2016,4,19,12,15,34.0,383.5,1.8,25.0,415.5,376.95,280.24
2016,4,19,12,30,22.0,346.0,1.8,25.0,367.0,325.26,242.55
2016,4,19,12,45,18.5,317.0,1.8,25.0,335.0,294.62,220.18
2016,4,19,13,0,15.0,288.0,1.8,25.0,303.0,264.71,198.1
2016,4,19,13,15,15.5,291.5,1.8,25.0,306.5,266.2,199.35
2016,4,19,13,30,16.0,295.0,1.8,25.0,310.0,267.49,200.37
2016,4,19,13,45,175.0,357.0,1.8,25.0,512.5,400.08,299.46
2016,4,19,14,0,334.0,419.0,1.8,25.0,715.0,510.29,377.08
2016,4,19,14,15,538.5,305.5,1.85,24.5,765.0,493.47,364.1
2016,4,19,14,30,743.0,192.0,1.9,24.0,815.0,457.94,335.24
2016,4,19,14,45,372.5,175.0,1.95,24.0,487.5,266.97,195.67
2016,4,19,15,0,2.0,158.0,2.0,24.0,160.0,138.35,103.83
2016,4,19,15,15,4.5,178.0,2.05,24.0,181.5,154.72,116.98
2016,4,19,15,30,7.0,198.0,2.1,24.0,203.0,169.86,128.9
2016,4,19,15,45,17.0,217.5,2.15,24.0,228.5,184.01,139.79
2016,4,19,16,0,27.0,237.0,2.2,24.0,254.0,195.07,148.58
2016,4,19,16,15,25.5,217.5,2.2,23.5,232.5,176.45,135.53
2016,4,19,16,30,24.0,198.0,2.2,23.0,211.0,160.88,129.98
2016,4,19,16,45,38.5,185.0,2.2,23.0,203.5,141.88,114.71
2016,4,19,17,0,53.0,172.0,2.2,23.0,196.0,132.17,107.05
2016,4,19,17,15,44.5,148.5,1.95,22.5,166.5,115.62,93.63
2016,4,19,17,30,36.0,125.0,1.7,22.0,137.0,98.66,79.61
2016,4,19,17,45,172.0,102.5,1.5,21.5,142.0,76.75,61.0
2016,4,19,18,0,308.0,80.0,1.3,21.0,147.0,59.72,46.21
2016,4,19,18,15,224.5,60.5,1.25,20.5,101.5,46.0,33.96
2016,4,19,18,30,141.0,41.0,1.2,20.0,56.0,32.62,21.51
2016,4,19,18,45,70.5,20.5,1.15,20.0,28.0,16.73,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,15.0,0.55,18.0,15.0,13.22,0.0
2016,4,20,6,30,0.0,30.0,0.6,18.0,30.0,29.05,17.39
2016,4,20,6,45,21.5,55.0,0.7,18.5,59.5,80.47,61.42
2016,4,20,7,0,43.0,80.0,0.8,19.0,89.0,125.92,100.21
2016,4,20,7,15,71.0,102.5,0.75,19.0,123.0,172.53,139.54
2016,4,20,7,30,99.0,125.0,0.7,19.0,157.0,235.05,190.37
2016,4,20,7,45,307.0,123.5,0.65,19.5,248.0,421.03,339.03
2016,4,20,8,0,515.0,122.0,0.6,20.0,339.0,625.64,488.25
2016,4,20,8,15,531.5,143.5,0.6,20.0,395.0,678.39,521.12
2016,4,20,8,30,548.0,165.0,0.6,20.0,451.0,729.35,553.74
2016,4,20,8,45,587.0,168.5,0.65,20.5,504.0,785.36,588.72
2016,4,20,9,0,626.0,172.0,0.7,21.0,557.0,834.46,618.29
2016,4,20,9,15,648.0,178.0,0.75,21.5,604.5,867.87,637.25
2016,4,20,9,30,670.0,184.0,0.8,22.0,652.0,898.78,654.64
2016,4,20,9,45,696.5,183.5,0.9,22.5,696.5,924.26,669.42
2016,4,20,10,0,723.0,183.0,1.0,23.0,741.0,946.82,682.4
2016,4,20,10,15,735.5,187.0,1.05,23.0,777.5,957.28,688.27
2016,4,20,10,30,748.0,191.0,1.1,23.0,814.0,964.4,692.33
2016,4,20,10,45,758.0,193.0,1.15,23.5,843.5,963.51,690.2
2016,4,20,11,0,768.0,195.0,1.2,24.0,873.0,951.96,681.6
2016,4,20,11,15,774.5,196.5,1.2,24.0,894.0,940.86,674.05
2016,4,20,11,30,781.0,198.0,1.2,24.0,915.0,926.41,664.5
2016,4,20,11,45,821.0,173.5,1.2,24.0,937.5,914.4,656.64
2016,4,20,12,0,861.0,149.0,1.2,24.0,960.0,889.72,640.76
2016,4,20,12,15,862.0,149.5,1.2,24.0,964.5,860.16,621.89
2016,4,20,12,30,863.0,150.0,1.2,24.0,969.0,827.95,601.3
2016,4,20,12,45,861.5,150.0,1.2,24.0,965.0,790.95,577.48
2016,4,20,13,0,860.0,150.0,1.2,24.0,961.0,751.84,551.22
2016,4,20,13,15,857.0,149.5,1.15,24.0,948.5,709.36,521.0
2016,4,20,13,30,854.0,149.0,1.1,24.0,936.0,665.22,489.01
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,617.92,454.52
2016,4,20,14,0,845.0,146.0,1.1,24.0,895.0,567.67,416.99
2016,4,20,14,15,837.0,144.0,1.1,24.0,866.0,514.91,376.51
2016,4,20,14,30,829.0,142.0,1.1,24.0,837.0,461.79,334.47
2016,4,20,14,45,830.0,133.0,1.1,24.0,803.5,406.54,289.5
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,350.47,242.64
2016,4,20,15,15,494.0,230.5,1.15,24.0,609.0,286.56,199.98
2016,4,20,15,30,157.0,337.0,1.2,24.0,448.0,275.09,201.99
2016,4,20,15,45,277.0,292.0,1.3,24.0,471.0,237.77,169.15
2016,4,20,16,0,397.0,247.0,1.4,24.0,494.0,197.78,137.02
2016,4,20,16,15,304.5,239.5,1.45,23.5,419.5,162.17,121.4
2016,4,20,16,30,212.0,232.0,1.5,23.0,345.0,163.32,131.76
2016,4,20,16,45,432.0,163.5,1.55,23.0,361.0,107.84,86.12
2016,4,20,17,0,652.0,95.0,1.6,23.0,377.0,64.24,49.6
2016,4,20,17,15,608.0,88.0,1.45,22.5,321.5,61.44,47.53
2016,4,20,17,30,564.0,81.0,1.3,22.0,266.0,58.47,45.2
2016,4,20,17,45,497.0,72.0,1.2,22.0,212.0,53.58,40.98
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,48.49,36.41
2016,4,20,18,15,334.0,50.0,1.1,21.5,110.5,38.23,27.21
2016,4,20,18,30,238.0,37.0,1.1,21.0,63.0,28.74,18.28
2016,4,20,18,45,119.0,18.5,1.1,20.5,31.5,14.52,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.75,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.63,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.51,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,33.5,0.75,20.5,33.5,29.52,19.18
2016,4,21,8,0,0.0,62.0,0.8,21.0,62.0,54.78,39.99
2016,4,21,8,15,0.0,53.0,0.8,21.0,53.0,46.81,33.23
2016,4,21,8,30,0.0,44.0,0.8,21.0,44.0,38.86,26.55
2016,4,21,8,45,0.0,44.5,0.85,21.5,44.5,39.32,26.77
2016,4,21,9,0,0.0,45.0,0.9,22.0,45.0,39.79,26.98
2016,4,21,9,15,0.0,68.5,0.9,22.0,68.5,60.68,43.81
2016,4,21,9,30,0.0,92.0,0.9,22.0,92.0,81.64,60.46
2016,4,21,9,45,27.0,217.0,0.95,22.5,238.0,239.48,184.17
2016,4,21,10,0,54.0,342.0,1.0,23.0,384.0,397.08,300.04
2016,4,21,10,15,221.0,354.0,1.0,23.0,537.0,587.33,438.32
2016,4,21,10,30,388.0,366.0,1.0,23.0,690.0,773.3,564.65
2016,4,21,10,45,603.5,264.0,1.05,23.5,788.5,885.9,640.1
2016,4,21,11,0,819.0,162.0,1.1,24.0,887.0,968.94,691.54
2016,4,21,11,15,825.0,163.0,1.15,24.0,908.0,956.48,682.78
2016,4,21,11,30,831.0,164.0,1.2,24.0,929.0,940.6,673.21
2016,4,21,11,45,851.0,153.5,1.3,24.5,947.0,913.64,656.12
2016,4,21,12,0,871.0,143.0,1.4,25.0,965.0,893.82,643.6
2016,4,21,12,15,872.0,143.5,1.5,25.0,969.5,864.07,625.72
2016,4,21,12,30,873.0,144.0,1.6,25.0,974.0,831.65,605.94
2016,4,21,12,45,871.5,144.5,1.7,25.0,970.0,794.81,582.97
2016,4,21,13,0,870.0,145.0,1.8,25.0,966.0,755.82,557.52
2016,4,21,13,15,867.0,144.0,1.85,25.0,953.5,712.63,527.27
2016,4,21,13,30,864.0,143.0,1.9,25.0,941.0,667.76,495.06
2016,4,21,13,45,855.5,144.0,2.0,25.0,919.5,619.66,459.86
2016,4,21,14,0,847.0,145.0,2.1,25.0,898.0,570.67,422.88
2016,4,21,14,15,839.0,143.5,2.15,25.0,869.0,516.45,380.81
2016,4,21,14,30,831.0,142.0,2.2,25.0,840.0,463.65,338.43
2016,4,21,14,45,821.5,138.5,2.25,25.0,804.5,408.62,293.17
2016,4,21,15,0,812.0,135.0,2.3,25.0,769.0,353.85,247.03
2016,4,21,15,15,798.0,132.0,2.3,24.5,726.5,298.76,200.62
2016,4,21,15,30,784.0,129.0,2.3,24.0,684.0,244.86,155.66
2016,4,21,15,45,767.5,124.5,2.3,24.0,636.5,190.93,113.17
2016,4,21,16,0,751.0,120.0,2.3,24.0,589.0,138.92,78.66
2016,4,21,16,15,726.5,115.0,2.2,23.5,537.0,80.6,52.18
2016,4,21,16,30,702.0,110.0,2.1,23.0,485.0,69.45,53.65
2016,4,21,16,45,391.5,145.0,2.05,23.0,350.0,95.25,75.72
2016,4,21,17,0,81.0,180.0,2.0,23.0,215.0,137.28,111.36
2016,4,21,17,15,73.0,155.0,1.9,22.5,183.5,119.92,97.24
2016,4,21,17,30,65.0,130.0,1.8,22.0,152.0,102.12,82.55
2016,4,21,17,45,52.0,105.5,1.7,22.0,121.0,84.17,67.26
2016,4,21,18,0,39.0,81.0,1.6,22.0,90.0,65.83,51.29
2016,4,21,18,15,19.5,58.5,1.55,21.5,63.0,48.41,35.91
2016,4,21,18,30,0.0,36.0,1.5,21.0,36.0,30.96,20.17
2016,4,21,18,45,0.0,18.0,1.5,20.5,18.0,15.84,1.4
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,15.5,1.8,13.5,33.5,147.51,30.06
2016,4,22,6,30,338.0,31.0,2.1,14.0,67.0,298.2,237.31
2016,4,22,6,45,441.5,41.5,2.4,15.0,118.0,396.71,326.43
2016,4,22,7,0,545.0,52.0,2.7,16.0,169.0,503.72,415.27
2016,4,22,7,15,609.0,59.0,2.6,16.5,226.5,582.29,476.73
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,663.91,537.04
2016,4,22,7,45,713.5,71.5,2.45,18.0,342.0,721.27,575.51
2016,4,22,8,0,754.0,77.0,2.4,19.0,400.0,783.87,616.05
2016,4,22,8,15,783.5,81.5,2.35,19.5,457.5,834.8,647.84
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,884.28,677.75
2016,4,22,8,45,834.0,89.5,2.25,21.0,569.0,922.61,697.97
2016,4,22,9,0,855.0,93.0,2.2,22.0,623.0,948.51,709.48
2016,4,22,9,15,871.0,96.0,2.25,22.5,672.5,976.03,724.46
2016,4,22,9,30,887.0,99.0,2.3,23.0,722.0,1000.5,737.39
2016,4,22,9,45,897.5,101.5,2.4,23.5,765.5,1015.66,744.85
2016,4,22,10,0,908.0,104.0,2.5,24.0,809.0,1027.33,750.25
2016,4,22,10,15,917.0,106.0,2.55,24.0,846.5,1033.33,753.1
2016,4,22,10,30,926.0,108.0,2.6,24.0,884.0,1035.63,753.79
2016,4,22,10,45,931.5,110.0,2.65,24.0,913.5,1030.72,750.04
2016,4,22,11,0,937.0,112.0,2.7,24.0,943.0,1022.06,744.08
2016,4,22,11,15,941.0,113.0,2.7,24.0,964.5,1007.24,733.83
2016,4,22,11,30,945.0,114.0,2.7,24.0,986.0,988.8,721.41
2016,4,22,11,45,948.0,114.0,2.75,24.5,999.5,964.97,704.64
2016,4,22,12,0,951.0,114.0,2.8,25.0,1013.0,937.79,685.79
2016,4,22,12,15,951.5,114.5,2.8,25.0,1017.0,905.76,664.71
2016,4,22,12,30,952.0,115.0,2.8,25.0,1021.0,870.8,641.67
2016,4,22,12,45,950.0,115.0,2.8,25.5,1016.5,830.78,613.92
2016,4,22,13,0,948.0,115.0,2.8,26.0,1012.0,788.39,584.53
2016,4,22,13,15,945.0,114.5,2.75,26.0,998.5,742.74,551.92
2016,4,22,13,30,942.0,114.0,2.7,26.0,985.0,695.16,516.86
2016,4,22,13,45,936.5,113.5,2.7,26.0,963.0,644.37,478.88
2016,4,22,14,0,931.0,113.0,2.7,26.0,941.0,592.26,438.89
2016,4,22,14,15,924.0,111.5,2.65,25.5,911.5,537.55,396.47
2016,4,22,14,30,917.0,110.0,2.6,25.0,882.0,482.1,352.08
2016,4,22,14,45,906.5,108.5,2.6,25.0,844.5,424.84,304.45
2016,4,22,15,0,896.0,107.0,2.6,25.0,807.0,367.68,255.81
2016,4,22,15,15,883.5,105.0,2.5,25.0,763.5,309.96,206.23
2016,4,22,15,30,871.0,103.0,2.4,25.0,720.0,253.03,158.02
2016,4,22,15,45,854.5,100.0,2.35,25.0,671.0,195.83,112.85
2016,4,22,16,0,838.0,97.0,2.3,25.0,622.0,131.0,68.64
2016,4,22,16,15,816.0,93.5,2.15,24.5,568.5,76.64,46.9
2016,4,22,16,30,794.0,90.0,2.0,24.0,515.0,63.25,48.19
2016,4,22,16,45,765.0,85.5,1.85,24.0,458.5,61.83,47.19
2016,4,22,17,0,736.0,81.0,1.7,24.0,402.0,60.3,46.07
2016,4,22,17,15,694.5,75.5,1.5,23.0,344.5,52.6,39.84
2016,4,22,17,30,653.0,70.0,1.3,22.0,287.0,50.27,38.12
2016,4,22,17,45,592.0,62.5,1.15,21.5,230.5,46.16,34.65
2016,4,22,18,0,531.0,55.0,1.0,21.0,174.0,41.88,30.87
2016,4,22,18,15,430.5,44.5,1.0,20.0,123.0,34.72,24.43
2016,4,22,18,30,330.0,34.0,1.0,19.0,72.0,27.3,17.38
2016,4,22,18,45,165.0,17.0,1.05,18.5,36.0,13.48,1.18
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
