Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.5,17.0,1.0,14.5,34.0,143.77,47.98
2016,4,23,6,30,313.0,34.0,1.1,15.0,68.0,285.92,226.6
2016,4,23,6,45,418.5,44.5,1.2,16.0,119.0,385.3,313.65
2016,4,23,7,0,524.0,55.0,1.3,17.0,170.0,493.09,400.85
2016,4,23,7,15,588.5,62.5,1.2,17.5,226.5,572.1,460.36
2016,4,23,7,30,653.0,70.0,1.1,18.0,283.0,654.16,518.45
2016,4,23,7,45,695.0,76.0,1.0,19.0,341.5,717.46,558.65
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,776.28,593.57
2016,4,23,8,15,767.0,86.5,1.0,20.5,456.5,827.23,625.62
2016,4,23,8,30,797.0,91.0,1.1,21.0,513.0,876.77,656.1
2016,4,23,8,45,817.0,95.0,1.25,22.0,566.5,914.4,677.71
2016,4,23,9,0,837.0,99.0,1.4,23.0,620.0,949.55,697.51
2016,4,23,9,15,853.0,102.0,1.45,23.0,669.0,976.81,713.3
2016,4,23,9,30,869.0,105.0,1.5,23.0,718.0,990.65,720.66
2016,4,23,9,45,879.0,108.5,1.55,23.5,761.0,1006.18,727.98
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,1018.23,733.18
2016,4,23,10,15,897.5,114.0,1.6,24.0,840.5,1023.58,735.01
2016,4,23,10,30,906.0,116.0,1.6,24.0,877.0,1025.29,734.81
2016,4,23,10,45,910.0,118.5,1.65,24.5,905.5,1019.42,729.38
2016,4,23,11,0,914.0,121.0,1.7,25.0,934.0,1009.88,721.89
2016,4,23,11,15,918.5,122.5,1.7,25.0,955.5,996.19,712.68
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,978.92,701.37
2016,4,23,11,45,925.5,124.5,1.7,25.5,990.0,955.42,684.89
2016,4,23,12,0,928.0,125.0,1.7,26.0,1003.0,928.65,666.49
2016,4,23,12,15,928.5,125.0,1.7,26.0,1007.0,896.64,646.1
2016,4,23,12,30,929.0,125.0,1.7,26.0,1011.0,861.84,623.87
2016,4,23,12,45,926.0,126.0,1.75,26.0,1006.5,822.58,599.11
2016,4,23,13,0,923.0,127.0,1.8,26.0,1002.0,781.09,572.61
2016,4,23,13,15,920.0,126.5,1.85,26.0,989.0,736.36,541.64
2016,4,23,13,30,917.0,126.0,1.9,26.0,976.0,689.79,508.51
2016,4,23,13,45,911.5,125.5,1.95,26.0,954.0,640.08,472.21
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,589.1,433.86
2016,4,23,14,15,899.0,123.5,2.1,26.0,903.0,535.59,392.64
2016,4,23,14,30,892.0,122.0,2.2,26.0,874.0,481.4,349.45
2016,4,23,14,45,882.0,120.0,2.3,26.0,837.5,425.24,303.46
2016,4,23,15,0,872.0,118.0,2.4,26.0,801.0,369.17,256.32
2016,4,23,15,15,859.5,115.5,2.45,25.5,758.0,312.39,208.48
2016,4,23,15,30,847.0,113.0,2.5,25.0,715.0,248.32,155.5
2016,4,23,15,45,830.0,109.5,2.6,25.0,666.0,191.52,110.57
2016,4,23,16,0,813.0,106.0,2.7,25.0,617.0,136.65,73.74
2016,4,23,16,15,790.0,102.5,2.65,24.5,564.0,83.74,51.92
2016,4,23,16,30,767.0,99.0,2.6,24.0,511.0,69.44,53.4
2016,4,23,16,45,735.0,94.5,2.55,24.0,454.5,61.78,47.14
2016,4,23,17,0,703.0,90.0,2.5,24.0,398.0,60.78,46.49
2016,4,23,17,15,660.0,83.5,2.3,23.0,341.0,58.15,44.6
2016,4,23,17,30,617.0,77.0,2.1,22.0,284.0,55.36,42.51
2016,4,23,17,45,550.5,69.5,1.9,21.5,227.5,51.5,39.28
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,47.53,35.76
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,39.34,28.41
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,30.81,20.37
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.9,2.62
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,19.5,1.9,15.5,21.5,31.86,9.35
2016,4,24,6,30,35.0,39.0,2.1,16.0,43.0,70.13,52.21
2016,4,24,6,45,70.5,64.0,2.35,16.5,77.5,138.97,111.85
2016,4,24,7,0,106.0,89.0,2.6,17.0,112.0,197.16,161.99
2016,4,24,7,15,148.0,108.5,2.8,17.5,151.5,253.31,209.53
2016,4,24,7,30,190.0,128.0,3.0,18.0,191.0,328.06,270.45
2016,4,24,7,45,95.0,131.5,3.2,18.5,163.0,235.64,192.37
2016,4,24,8,0,0.0,135.0,3.4,19.0,135.0,127.97,100.52
2016,4,24,8,15,8.0,162.0,3.5,19.0,166.5,161.82,128.19
2016,4,24,8,30,16.0,189.0,3.6,19.0,198.0,195.75,155.34
2016,4,24,8,45,65.0,237.0,3.75,19.5,277.5,309.77,246.57
2016,4,24,9,0,114.0,285.0,3.9,20.0,357.0,409.91,323.96
2016,4,24,9,15,58.0,223.5,3.95,20.5,260.0,281.12,221.25
2016,4,24,9,30,2.0,162.0,4.0,21.0,163.0,149.35,114.77
2016,4,24,9,45,6.0,193.0,4.1,21.5,197.5,182.61,140.86
2016,4,24,10,0,10.0,224.0,4.2,22.0,232.0,215.76,166.26
2016,4,24,10,15,12.0,233.0,4.2,22.0,243.0,225.46,173.48
2016,4,24,10,30,14.0,242.0,4.2,22.0,254.0,235.06,180.65
2016,4,24,10,45,12.0,228.5,4.25,22.5,239.0,219.42,167.91
2016,4,24,11,0,10.0,215.0,4.3,23.0,224.0,204.15,155.56
2016,4,24,11,15,11.0,229.0,4.3,23.0,239.5,217.32,165.59
2016,4,24,11,30,12.0,243.0,4.3,23.0,255.0,230.24,175.36
2016,4,24,11,45,13.0,258.0,4.3,23.5,271.0,243.81,185.23
2016,4,24,12,0,14.0,273.0,4.3,24.0,287.0,257.05,194.8
2016,4,24,12,15,11.0,228.0,4.2,24.0,239.0,212.84,160.94
2016,4,24,12,30,8.0,183.0,4.1,24.0,191.0,169.41,127.54
2016,4,24,12,45,4.0,158.0,4.1,24.0,162.0,143.54,107.46
2016,4,24,13,0,0.0,133.0,4.1,24.0,133.0,118.16,87.65
2016,4,24,13,15,4.5,166.0,4.05,24.0,170.5,149.98,112.57
2016,4,24,13,30,9.0,199.0,4.0,24.0,208.0,180.93,136.58
2016,4,24,13,45,16.0,266.5,3.95,24.0,281.5,241.53,183.06
2016,4,24,14,0,23.0,334.0,3.9,24.0,355.0,299.09,226.55
2016,4,24,14,15,408.0,247.0,3.85,24.0,592.5,389.63,294.72
2016,4,24,14,30,793.0,160.0,3.8,24.0,830.0,464.14,344.21
2016,4,24,14,45,534.0,265.5,3.75,24.0,709.0,395.34,290.96
2016,4,24,15,0,275.0,371.0,3.7,24.0,588.0,357.71,264.8
2016,4,24,15,15,502.5,263.0,3.7,24.0,631.5,314.06,223.23
2016,4,24,15,30,730.0,155.0,3.7,24.0,675.0,249.2,161.95
2016,4,24,15,45,406.5,218.5,3.7,24.0,504.5,202.02,137.36
2016,4,24,16,0,83.0,282.0,3.7,24.0,334.0,216.47,163.4
2016,4,24,16,15,365.0,207.5,3.65,24.0,407.5,147.86,108.03
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,84.33,65.91
2016,4,24,16,45,617.0,125.0,3.55,24.0,428.0,82.14,64.36
2016,4,24,17,0,587.0,117.0,3.5,24.0,375.0,79.69,62.55
2016,4,24,17,15,542.5,108.0,3.3,23.5,320.5,76.12,59.86
2016,4,24,17,30,498.0,99.0,3.1,23.0,266.0,71.01,55.76
2016,4,24,17,45,441.0,86.5,2.9,22.5,214.0,63.31,49.28
2016,4,24,18,0,384.0,74.0,2.7,22.0,162.0,55.25,42.26
2016,4,24,18,15,295.0,58.5,2.6,21.5,114.5,44.45,32.6
2016,4,24,18,30,206.0,43.0,2.5,21.0,67.0,33.24,22.25
2016,4,24,18,45,103.0,21.5,2.45,20.5,33.5,16.81,4.28
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,20.5,2.55,19.5,33.0,118.44,58.09
2016,4,25,6,30,216.0,41.0,2.7,20.0,66.0,230.67,181.5
2016,4,25,6,45,310.0,56.0,2.85,20.5,114.0,321.89,261.11
2016,4,25,7,0,404.0,71.0,3.0,21.0,162.0,421.17,343.7
2016,4,25,7,15,270.5,101.5,3.2,21.5,170.0,353.5,288.71
2016,4,25,7,30,137.0,132.0,3.4,22.0,178.0,274.4,222.34
2016,4,25,7,45,240.0,147.0,3.6,22.5,245.0,396.44,320.58
2016,4,25,8,0,343.0,162.0,3.8,23.0,312.0,508.77,407.52
2016,4,25,8,15,206.5,195.0,3.9,23.5,288.5,412.83,328.2
2016,4,25,8,30,70.0,228.0,4.0,24.0,265.0,308.02,241.52
2016,4,25,8,45,55.0,242.0,4.15,24.5,273.0,306.03,238.41
2016,4,25,9,0,40.0,256.0,4.3,25.0,281.0,303.6,234.72
2016,4,25,9,15,195.0,281.5,4.35,25.5,418.5,499.13,385.82
2016,4,25,9,30,350.0,307.0,4.4,26.0,556.0,697.0,530.07
2016,4,25,9,45,273.0,345.0,4.45,26.5,546.0,659.03,497.24
2016,4,25,10,0,196.0,383.0,4.5,27.0,536.0,600.66,451.48
2016,4,25,10,15,294.0,375.0,4.5,27.0,617.5,699.53,523.49
2016,4,25,10,30,392.0,367.0,4.5,27.0,699.0,779.3,580.09
2016,4,25,10,45,603.5,266.0,4.5,27.5,796.0,889.92,659.32
2016,4,25,11,0,815.0,165.0,4.5,28.0,893.0,970.94,712.53
2016,4,25,11,15,820.5,166.0,4.5,28.0,913.0,957.97,702.64
2016,4,25,11,30,826.0,167.0,4.5,28.0,933.0,941.64,691.28
2016,4,25,11,45,851.0,152.5,4.55,28.5,951.5,915.41,672.3
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,896.5,658.35
2016,4,25,12,15,876.5,138.0,4.55,29.0,974.0,865.86,637.46
2016,4,25,12,30,877.0,138.0,4.5,29.0,978.0,832.62,614.85
2016,4,25,12,45,872.0,140.5,4.5,29.0,972.5,794.79,589.23
2016,4,25,13,0,867.0,143.0,4.5,29.0,967.0,755.04,561.67
2016,4,25,13,15,627.5,280.0,4.45,29.0,872.5,666.81,494.24
2016,4,25,13,30,388.0,417.0,4.4,29.0,778.0,593.71,437.69
2016,4,25,13,45,616.0,280.0,4.35,29.0,838.0,587.74,435.56
2016,4,25,14,0,844.0,143.0,4.3,29.0,898.0,571.22,423.11
2016,4,25,14,15,451.0,264.5,4.25,29.0,666.5,424.12,313.43
2016,4,25,14,30,58.0,386.0,4.2,29.0,435.0,336.29,249.19
2016,4,25,14,45,131.5,385.0,4.2,29.0,490.5,345.51,255.12
2016,4,25,15,0,205.0,384.0,4.2,29.0,546.0,354.17,259.15
2016,4,25,15,15,488.0,259.0,4.1,29.0,615.0,308.28,215.33
2016,4,25,15,30,771.0,134.0,4.0,29.0,684.0,250.68,158.54
2016,4,25,15,45,747.5,132.0,3.95,29.0,636.0,198.48,117.79
2016,4,25,16,0,724.0,130.0,3.9,29.0,588.0,141.04,78.68
2016,4,25,16,15,699.5,125.0,3.75,28.5,536.5,91.66,56.84
2016,4,25,16,30,675.0,120.0,3.6,28.0,485.0,75.49,57.52
2016,4,25,16,45,641.5,114.0,3.5,28.0,431.0,74.28,56.76
2016,4,25,17,0,608.0,108.0,3.4,28.0,377.0,72.93,55.85
2016,4,25,17,15,563.5,100.0,3.2,27.5,322.5,69.83,53.57
2016,4,25,17,30,519.0,92.0,3.0,27.0,268.0,66.52,51.03
2016,4,25,17,45,454.0,82.0,2.8,26.5,215.0,60.06,45.7
2016,4,25,18,0,389.0,72.0,2.6,26.0,162.0,53.74,40.26
2016,4,25,18,15,300.0,57.0,2.65,25.5,115.0,43.28,31.06
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,32.43,21.22
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.4,4.44
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,22.0,4.05,20.0,32.5,98.22,52.91
2016,4,26,6,30,180.0,44.0,4.1,20.0,65.0,211.63,166.97
2016,4,26,6,45,256.5,63.0,4.15,20.5,111.5,294.78,239.71
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,383.99,314.59
2016,4,26,7,15,192.5,105.5,4.3,21.0,152.5,298.11,244.22
2016,4,26,7,30,52.0,129.0,4.4,21.0,147.0,185.32,149.14
2016,4,26,7,45,101.5,157.5,4.55,21.5,199.5,275.68,223.04
2016,4,26,8,0,151.0,186.0,4.7,22.0,252.0,353.23,284.58
2016,4,26,8,15,380.5,168.0,4.8,22.5,365.5,574.57,459.66
2016,4,26,8,30,610.0,150.0,4.9,23.0,479.0,781.28,613.11
2016,4,26,8,45,639.0,155.5,5.05,23.5,530.5,825.33,641.24
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,867.57,668.63
2016,4,26,9,15,688.0,166.5,5.25,24.5,629.0,898.83,687.44
2016,4,26,9,30,708.0,172.0,5.3,25.0,676.0,927.49,704.38
2016,4,26,9,45,723.5,175.5,5.4,25.5,718.0,946.58,714.98
2016,4,26,10,0,739.0,179.0,5.5,26.0,760.0,962.61,723.6
2016,4,26,10,15,750.0,182.5,5.55,26.0,795.0,970.94,728.19
2016,4,26,10,30,761.0,186.0,5.6,26.0,830.0,975.93,730.7
2016,4,26,10,45,764.5,191.5,5.7,26.5,857.0,964.71,721.15
2016,4,26,11,0,768.0,197.0,5.8,27.0,884.0,957.81,714.78
2016,4,26,11,15,773.0,198.5,5.85,27.0,904.0,945.16,705.74
2016,4,26,11,30,778.0,200.0,5.9,27.0,924.0,929.26,694.6
2016,4,26,11,45,781.5,200.5,5.95,27.0,936.0,907.91,679.8
2016,4,26,12,0,785.0,201.0,6.0,27.0,948.0,883.59,663.0
2016,4,26,12,15,431.0,335.5,5.95,27.0,746.0,682.23,513.67
2016,4,26,12,30,77.0,470.0,5.9,27.0,544.0,483.05,360.69
2016,4,26,12,45,129.0,482.0,5.9,27.5,605.5,525.44,392.28
2016,4,26,13,0,181.0,494.0,5.9,28.0,667.0,559.73,416.81
2016,4,26,13,15,96.0,357.5,5.85,28.0,449.5,374.6,280.85
2016,4,26,13,30,11.0,221.0,5.8,28.0,232.0,201.21,149.94
2016,4,26,13,45,31.5,314.0,5.8,28.0,343.5,285.93,214.34
2016,4,26,14,0,52.0,407.0,5.8,28.0,455.0,365.0,273.08
2016,4,26,14,15,85.0,414.0,5.7,28.0,488.0,378.45,282.8
2016,4,26,14,30,118.0,421.0,5.6,28.0,521.0,378.68,282.42
2016,4,26,14,45,92.0,390.5,5.6,28.0,467.0,343.89,256.55
2016,4,26,15,0,66.0,360.0,5.6,28.0,413.0,303.8,226.95
2016,4,26,15,15,135.5,350.0,5.5,27.5,450.0,295.77,219.12
2016,4,26,15,30,205.0,340.0,5.4,27.0,487.0,289.24,211.46
2016,4,26,15,45,121.5,298.0,5.3,27.0,383.5,232.82,171.73
2016,4,26,16,0,38.0,256.0,5.2,27.0,280.0,197.57,148.84
2016,4,26,16,15,252.0,228.5,4.95,26.5,367.0,158.28,116.31
2016,4,26,16,30,466.0,201.0,4.7,26.0,454.0,128.42,102.03
2016,4,26,16,45,233.0,170.0,4.5,26.0,296.5,118.19,93.93
2016,4,26,17,0,0.0,139.0,4.3,26.0,139.0,116.42,92.8
2016,4,26,17,15,140.5,143.5,4.1,25.5,191.5,108.57,86.72
2016,4,26,17,30,281.0,148.0,3.9,25.0,244.0,106.9,85.72
2016,4,26,17,45,227.0,125.5,3.7,25.0,193.5,92.19,73.31
2016,4,26,18,0,173.0,103.0,3.5,25.0,143.0,78.68,61.64
2016,4,26,18,15,119.0,74.5,3.5,24.5,98.5,58.33,43.95
2016,4,26,18,30,65.0,46.0,3.5,24.0,54.0,37.31,25.4
2016,4,26,18,45,32.5,23.0,3.55,23.5,27.0,19.42,6.91
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.0,22.5,3.35,16.0,37.0,131.07,79.36
2016,4,27,6,30,238.0,45.0,3.4,16.0,74.0,251.33,202.46
2016,4,27,6,45,362.0,56.5,3.45,16.0,127.0,359.61,297.75
2016,4,27,7,0,486.0,68.0,3.5,16.0,180.0,483.81,402.19
2016,4,27,7,15,553.0,77.0,3.4,16.5,238.0,566.2,466.98
2016,4,27,7,30,620.0,86.0,3.3,17.0,296.0,651.51,530.82
2016,4,27,7,45,680.5,89.0,3.25,17.5,357.5,726.1,583.83
2016,4,27,8,0,741.0,92.0,3.2,18.0,419.0,801.83,635.61
2016,4,27,8,15,772.5,96.5,3.15,19.0,477.5,848.41,663.44
2016,4,27,8,30,804.0,101.0,3.1,20.0,536.0,899.46,693.71
2016,4,27,8,45,833.5,102.5,3.05,21.0,592.5,943.18,718.02
2016,4,27,9,0,863.0,104.0,3.0,22.0,649.0,984.65,740.24
2016,4,27,9,15,879.5,107.0,2.95,22.5,699.5,1012.56,754.45
2016,4,27,9,30,896.0,110.0,2.9,23.0,750.0,1026.68,759.6
2016,4,27,9,45,910.0,111.5,2.9,24.0,795.0,1043.87,765.93
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,1057.58,770.02
2016,4,27,10,15,932.0,114.5,2.8,25.5,877.0,1061.67,768.61
2016,4,27,10,30,940.0,116.0,2.7,26.0,914.0,1062.04,765.05
2016,4,27,10,45,946.5,117.0,2.65,26.5,943.5,1056.64,758.54
2016,4,27,11,0,953.0,118.0,2.6,27.0,973.0,1047.47,749.89
2016,4,27,11,15,956.5,119.0,2.6,27.0,994.0,1031.68,739.25
2016,4,27,11,30,960.0,120.0,2.6,27.0,1015.0,1012.24,726.47
2016,4,27,11,45,964.5,118.5,2.6,27.5,1028.5,987.83,709.22
2016,4,27,12,0,969.0,117.0,2.6,28.0,1042.0,960.03,689.94
2016,4,27,12,15,969.0,117.5,2.6,28.0,1045.5,926.96,668.68
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,891.0,645.52
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,850.34,617.93
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,807.31,588.7
2016,4,27,13,15,962.5,116.0,2.55,29.0,1024.0,760.29,556.09
2016,4,27,13,30,959.0,115.0,2.5,29.0,1010.0,711.4,520.85
2016,4,27,13,45,953.5,114.5,2.5,29.0,987.5,660.01,483.24
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,607.29,443.62
2016,4,27,14,15,941.0,112.5,2.4,28.5,935.0,551.94,401.41
2016,4,27,14,30,934.0,111.0,2.3,28.0,905.0,495.85,357.29
2016,4,27,14,45,923.5,110.0,2.25,28.0,867.0,438.28,310.22
2016,4,27,15,0,913.0,109.0,2.2,28.0,829.0,380.78,262.11
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.5,321.99,212.35
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,263.98,163.8
2016,4,27,15,45,869.5,102.0,1.65,28.0,690.0,206.42,118.54
2016,4,27,16,0,851.0,100.0,1.5,28.0,640.0,141.52,73.82
2016,4,27,16,15,829.5,96.5,1.35,28.0,586.0,86.6,49.24
2016,4,27,16,30,808.0,93.0,1.2,28.0,532.0,65.16,48.88
2016,4,27,16,45,776.0,89.5,1.1,28.0,474.5,64.54,48.58
2016,4,27,17,0,744.0,86.0,1.0,28.0,417.0,63.89,48.24
2016,4,27,17,15,702.5,80.0,0.85,27.5,358.5,55.56,41.52
2016,4,27,17,30,661.0,74.0,0.7,27.0,300.0,52.99,39.57
2016,4,27,17,45,595.5,67.0,0.55,26.5,242.0,49.37,36.63
2016,4,27,18,0,530.0,60.0,0.4,26.0,184.0,45.64,33.43
2016,4,27,18,15,432.5,49.5,0.45,25.5,132.0,38.66,27.24
2016,4,27,18,30,335.0,39.0,0.5,25.0,80.0,31.43,20.52
2016,4,27,18,45,167.5,19.5,0.6,24.5,40.0,15.42,4.7
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,128.5,22.0,1.45,15.5,38.0,136.76,87.92
2016,4,28,6,30,257.0,44.0,1.7,16.0,76.0,262.14,210.88
2016,4,28,6,45,353.5,57.5,2.0,17.0,126.0,355.33,291.53
2016,4,28,7,0,450.0,71.0,2.3,18.0,176.0,460.9,378.36
2016,4,28,7,15,512.5,80.5,2.45,18.5,231.5,539.18,439.98
2016,4,28,7,30,575.0,90.0,2.6,19.0,287.0,620.09,500.55
2016,4,28,7,45,622.5,96.0,2.8,20.0,344.0,686.02,546.81
2016,4,28,8,0,670.0,102.0,3.0,21.0,401.0,752.5,591.91
2016,4,28,8,15,701.0,107.5,3.25,21.5,456.0,803.4,625.97
2016,4,28,8,30,732.0,113.0,3.5,22.0,511.0,853.14,658.7
2016,4,28,8,45,757.0,116.5,3.8,23.0,563.5,887.3,679.02
2016,4,28,9,0,782.0,120.0,4.1,24.0,616.0,925.56,702.02
2016,4,28,9,15,799.0,123.5,4.1,24.0,664.0,953.43,718.79
2016,4,28,9,30,816.0,127.0,4.1,24.0,712.0,978.36,733.63
2016,4,28,9,45,828.5,130.0,4.2,24.5,754.5,995.08,742.14
2016,4,28,10,0,841.0,133.0,4.3,25.0,797.0,1008.45,748.55
2016,4,28,10,15,850.5,135.0,4.3,25.0,832.5,1014.24,750.94
2016,4,28,10,30,860.0,137.0,4.3,25.0,868.0,1005.29,743.73
2016,4,28,10,45,864.0,140.0,4.35,25.5,896.0,999.79,737.93
2016,4,28,11,0,868.0,143.0,4.4,26.0,924.0,990.77,729.93
2016,4,28,11,15,872.0,144.5,4.4,26.0,944.0,976.83,720.0
2016,4,28,11,30,876.0,146.0,4.4,26.0,964.0,959.51,707.96
2016,4,28,11,45,872.5,150.5,4.45,26.5,974.5,934.81,689.97
2016,4,28,12,0,869.0,155.0,4.5,27.0,985.0,907.17,670.12
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.0,875.56,648.51
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,841.48,625.23
2016,4,28,12,45,855.0,162.0,4.4,27.5,982.0,806.87,600.54
2016,4,28,13,0,842.0,169.0,4.4,28.0,973.0,764.3,569.06
2016,4,28,13,15,837.0,168.5,4.35,28.0,959.0,719.86,536.64
2016,4,28,13,30,832.0,168.0,4.3,28.0,945.0,674.06,502.64
2016,4,28,13,45,805.0,179.0,4.25,28.0,917.5,623.23,464.1
2016,4,28,14,0,778.0,190.0,4.2,28.0,890.0,573.3,425.49
2016,4,28,14,15,532.0,300.0,4.15,28.0,771.5,491.77,363.17
2016,4,28,14,30,286.0,410.0,4.1,28.0,653.0,435.83,321.12
2016,4,28,14,45,147.5,310.5,4.05,28.0,436.0,300.48,222.39
2016,4,28,15,0,9.0,211.0,4.0,28.0,219.0,184.26,137.39
2016,4,28,15,15,37.0,265.5,3.95,27.5,293.0,222.75,166.52
2016,4,28,15,30,65.0,320.0,3.9,27.0,367.0,259.0,193.34
2016,4,28,15,45,55.5,292.0,3.85,27.0,330.0,230.51,172.25
2016,4,28,16,0,46.0,264.0,3.8,27.0,293.0,203.64,152.79
2016,4,28,16,15,59.0,248.5,3.65,26.5,282.5,186.44,140.98
2016,4,28,16,30,72.0,233.0,3.5,26.0,272.0,172.56,138.1
2016,4,28,16,45,53.5,202.5,3.35,26.0,230.0,152.97,122.52
2016,4,28,17,0,35.0,172.0,3.2,26.0,188.0,132.69,106.19
2016,4,28,17,15,24.5,149.5,3.0,25.5,160.0,122.34,98.15
2016,4,28,17,30,14.0,127.0,2.8,25.0,132.0,104.59,83.68
2016,4,28,17,45,74.5,116.5,2.65,25.0,135.0,91.84,72.99
2016,4,28,18,0,135.0,106.0,2.5,25.0,138.0,80.51,63.2
2016,4,28,18,15,93.0,75.0,2.55,24.5,94.5,58.74,44.34
2016,4,28,18,30,51.0,44.0,2.6,24.0,51.0,36.01,24.43
2016,4,28,18,45,26.0,23.0,2.7,23.5,26.5,19.49,7.87
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.82,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,6.5,0.0
2016,4,29,6,15,56.5,26.0,2.8,21.5,33.0,75.73,47.16
2016,4,29,6,30,108.0,48.0,2.9,22.0,62.0,155.16,120.96
2016,4,29,6,45,159.0,73.0,3.05,22.5,105.0,226.87,182.25
2016,4,29,7,0,210.0,98.0,3.2,23.0,148.0,300.77,243.67
2016,4,29,7,15,123.0,116.5,3.55,23.0,148.0,243.85,196.98
2016,4,29,7,30,36.0,135.0,3.9,23.0,148.0,179.27,142.41
2016,4,29,7,45,47.5,158.0,4.25,23.5,178.0,213.41,169.66
2016,4,29,8,0,59.0,181.0,4.6,24.0,208.0,247.82,196.47
2016,4,29,8,15,100.0,212.0,4.75,24.5,264.0,319.57,252.89
2016,4,29,8,30,141.0,243.0,4.9,25.0,320.0,410.08,322.02
2016,4,29,8,45,81.5,239.0,5.1,25.5,284.5,327.0,254.99
2016,4,29,9,0,22.0,235.0,5.3,26.0,249.0,244.73,188.35
2016,4,29,9,15,19.5,242.5,5.35,26.0,256.0,247.8,190.18
2016,4,29,9,30,17.0,250.0,5.4,26.0,263.0,251.01,192.02
2016,4,29,9,45,13.5,235.0,5.45,26.5,245.5,230.97,175.71
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,211.76,160.18
2016,4,29,10,15,30.0,299.5,5.45,27.0,325.0,323.15,245.07
2016,4,29,10,30,50.0,379.0,5.4,27.0,422.0,422.01,318.34
2016,4,29,10,45,105.0,419.0,5.4,27.5,512.5,512.21,384.56
2016,4,29,11,0,160.0,459.0,5.4,28.0,603.0,612.97,456.46
2016,4,29,11,15,83.5,317.0,5.35,28.0,392.5,390.35,293.47
2016,4,29,11,30,7.0,175.0,5.3,28.0,182.0,163.59,121.27
2016,4,29,11,45,11.0,228.0,5.25,28.0,238.5,214.76,160.43
2016,4,29,12,0,15.0,281.0,5.2,28.0,295.0,265.2,198.28
2016,4,29,12,15,35.5,366.0,5.15,28.0,400.0,362.23,270.57
2016,4,29,12,30,56.0,451.0,5.1,28.0,505.0,449.32,333.99
2016,4,29,12,45,64.0,457.5,5.05,28.5,519.0,453.52,336.11
2016,4,29,13,0,72.0,464.0,5.0,29.0,533.0,456.61,337.65
2016,4,29,13,15,332.0,392.5,4.9,29.0,704.5,562.45,418.26
2016,4,29,13,30,592.0,321.0,4.8,29.0,876.0,646.69,479.68
2016,4,29,13,45,457.5,379.0,4.75,29.0,802.0,575.86,425.88
2016,4,29,14,0,323.0,437.0,4.7,29.0,728.0,521.27,384.46
2016,4,29,14,15,437.5,373.5,4.6,28.5,754.0,499.98,368.92
2016,4,29,14,30,552.0,310.0,4.5,28.0,780.0,473.84,347.78
2016,4,29,14,45,491.0,332.5,4.4,28.0,737.5,430.04,313.07
2016,4,29,15,0,430.0,355.0,4.3,28.0,695.0,399.89,288.83
2016,4,29,15,15,239.0,331.0,4.1,28.0,518.5,301.74,218.98
2016,4,29,15,30,48.0,307.0,3.9,28.0,342.0,247.27,184.19
2016,4,29,15,45,39.5,288.5,3.75,28.0,316.5,226.11,168.86
2016,4,29,16,0,31.0,270.0,3.6,28.0,291.0,206.07,154.53
2016,4,29,16,15,206.0,240.0,3.35,27.5,354.5,176.62,129.92
2016,4,29,16,30,381.0,210.0,3.1,27.0,418.0,142.22,112.72
2016,4,29,16,45,288.0,199.0,2.9,27.0,347.0,136.18,108.2
2016,4,29,17,0,195.0,188.0,2.7,27.0,276.0,136.81,109.12
2016,4,29,17,15,139.0,174.5,2.55,26.5,233.0,127.19,101.72
2016,4,29,17,30,83.0,161.0,2.4,26.0,190.0,121.24,97.24
2016,4,29,17,45,67.0,130.0,2.25,26.0,150.5,100.0,79.51
2016,4,29,18,0,51.0,99.0,2.1,26.0,111.0,78.14,60.92
2016,4,29,18,15,25.5,69.0,2.05,25.5,75.0,56.18,42.02
2016,4,29,18,30,0.0,39.0,2.0,25.0,39.0,33.68,22.43
2016,4,29,18,45,0.0,20.5,2.0,24.5,20.5,18.07,7.18
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,16.46,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,131.76,91.83
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,247.19,201.84
2016,4,30,6,45,321.5,63.5,3.65,14.5,128.5,341.89,285.25
2016,4,30,7,0,420.0,78.0,3.8,15.0,179.0,444.9,372.45
2016,4,30,7,15,320.0,106.0,3.9,16.0,195.0,415.63,346.32
2016,4,30,7,30,220.0,134.0,4.0,17.0,211.0,360.55,298.57
2016,4,30,7,45,435.5,123.0,4.15,18.0,308.0,552.29,453.37
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,749.36,600.12
2016,4,30,8,15,683.0,118.0,4.25,19.5,460.5,801.37,633.66
2016,4,30,8,30,715.0,124.0,4.2,20.0,516.0,852.24,666.37
2016,4,30,8,45,745.5,126.0,4.2,21.0,570.0,895.28,691.73
2016,4,30,9,0,776.0,128.0,4.2,22.0,624.0,930.26,711.0
2016,4,30,9,15,479.5,236.0,4.0,22.5,550.5,765.72,588.05
2016,4,30,9,30,183.0,344.0,3.8,23.0,477.0,555.11,425.24
2016,4,30,9,45,516.0,239.0,3.6,23.5,642.0,803.52,611.03
2016,4,30,10,0,849.0,134.0,3.4,24.0,807.0,1018.87,753.89
2016,4,30,10,15,858.5,136.5,3.2,24.0,843.5,1025.14,753.18
2016,4,30,10,30,868.0,139.0,3.0,24.0,880.0,1016.48,744.58
2016,4,30,10,45,879.0,138.0,2.8,24.5,910.0,1013.71,738.61
2016,4,30,11,0,890.0,137.0,2.6,25.0,940.0,1007.38,730.37
2016,4,30,11,15,894.5,138.0,2.35,25.0,961.0,993.19,718.1
2016,4,30,11,30,899.0,139.0,2.1,25.0,982.0,975.55,703.7
2016,4,30,11,45,906.0,137.0,1.9,25.5,995.5,954.07,686.11
2016,4,30,12,0,913.0,135.0,1.7,26.0,1009.0,929.3,666.57
2016,4,30,12,15,913.5,135.0,1.6,26.0,1013.0,897.61,645.21
2016,4,30,12,30,914.0,135.0,1.5,26.0,1017.0,863.25,622.22
2016,4,30,12,45,914.5,133.5,1.4,26.5,1013.0,825.16,595.64
2016,4,30,13,0,915.0,132.0,1.3,27.0,1009.0,784.78,567.64
2016,4,30,13,15,912.5,131.5,1.3,27.0,996.0,740.96,537.73
2016,4,30,13,30,910.0,131.0,1.3,27.0,983.0,695.32,505.71
2016,4,30,13,45,906.0,129.0,1.35,27.5,962.0,645.97,469.76
2016,4,30,14,0,902.0,127.0,1.4,28.0,941.0,595.28,431.87
2016,4,30,14,15,895.5,125.5,1.35,27.5,912.0,542.59,392.43
2016,4,30,14,30,889.0,124.0,1.3,27.0,883.0,489.18,351.13
2016,4,30,14,45,881.5,121.0,1.3,27.0,847.5,433.8,306.61
2016,4,30,15,0,874.0,118.0,1.3,27.0,812.0,378.25,260.76
2016,4,30,15,15,862.0,115.5,1.25,27.0,769.0,321.89,213.59
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,258.19,161.27
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,201.74,116.51
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,146.81,78.39
2016,4,30,16,15,802.0,101.5,1.05,26.5,578.5,93.64,53.2
2016,4,30,16,30,781.0,98.0,1.0,26.0,526.0,68.25,51.85
2016,4,30,16,45,754.5,92.5,0.95,26.0,470.5,66.36,50.51
2016,4,30,17,0,728.0,87.0,0.9,26.0,415.0,58.32,43.95
2016,4,30,17,15,687.5,81.5,0.85,25.5,358.0,56.32,42.53
2016,4,30,17,30,647.0,76.0,0.8,25.0,301.0,54.19,40.94
2016,4,30,17,45,590.0,68.5,0.8,24.5,245.0,50.3,37.75
2016,4,30,18,0,533.0,61.0,0.8,24.0,189.0,46.23,34.26
2016,4,30,18,15,440.0,50.5,0.85,23.0,137.5,39.29,28.13
2016,4,30,18,30,347.0,40.0,0.9,22.0,86.0,32.08,21.48
2016,4,30,18,45,202.0,25.0,0.95,21.5,48.5,20.25,9.24
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,9.1,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,28.08,0.0
2016,5,1,6,15,150.0,28.0,3.25,15.5,46.5,165.17,118.08
2016,5,1,6,30,267.0,46.0,3.5,16.0,82.0,271.7,221.08
2016,5,1,6,45,353.0,59.5,3.75,16.5,131.0,358.53,297.37
2016,5,1,7,0,439.0,73.0,4.0,17.0,180.0,452.48,376.5
2016,5,1,7,15,222.0,96.0,4.1,17.5,150.5,307.28,255.73
2016,5,1,7,30,5.0,119.0,4.2,18.0,121.0,120.08,95.14
2016,5,1,7,45,10.0,139.5,4.35,19.0,144.0,143.96,114.55
2016,5,1,8,0,15.0,160.0,4.5,20.0,167.0,167.96,133.41
2016,5,1,8,15,13.5,174.0,4.5,20.0,181.0,178.92,141.66
2016,5,1,8,30,12.0,188.0,4.5,20.0,195.0,189.95,149.89
2016,5,1,8,45,6.0,114.0,4.55,20.5,117.5,108.14,83.11
2016,5,1,9,0,0.0,40.0,4.6,21.0,40.0,35.37,23.37
2016,5,1,9,15,7.5,141.0,4.55,21.5,146.5,134.95,103.92
2016,5,1,9,30,15.0,242.0,4.5,22.0,253.0,240.8,186.82
2016,5,1,9,45,99.0,315.5,4.5,22.5,394.5,434.2,336.38
2016,5,1,10,0,183.0,389.0,4.5,23.0,536.0,594.09,454.17
2016,5,1,10,15,103.0,353.5,4.5,23.0,437.0,469.46,359.16
2016,5,1,10,30,23.0,318.0,4.5,23.0,338.0,316.98,242.16
2016,5,1,10,45,22.0,323.5,4.5,23.5,343.0,319.36,243.44
2016,5,1,11,0,21.0,329.0,4.5,24.0,348.0,321.71,244.36
2016,5,1,11,15,117.5,404.0,4.5,24.0,514.5,508.38,385.25
2016,5,1,11,30,214.0,479.0,4.5,24.0,681.0,661.9,496.29
2016,5,1,11,45,201.5,487.5,4.5,24.0,679.5,645.6,483.1
2016,5,1,12,0,189.0,496.0,4.5,24.0,678.0,628.75,470.41
2016,5,1,12,15,104.0,414.5,4.5,24.0,515.0,469.57,354.07
2016,5,1,12,30,19.0,333.0,4.5,24.0,352.0,311.53,235.32
2016,5,1,12,45,115.5,413.5,4.5,24.0,525.0,456.9,345.82
2016,5,1,13,0,212.0,494.0,4.5,24.0,698.0,583.04,437.85
2016,5,1,13,15,230.0,483.5,4.55,24.0,702.0,569.62,427.82
2016,5,1,13,30,248.0,473.0,4.6,24.0,706.0,549.66,413.48
2016,5,1,13,45,517.0,329.5,4.65,24.0,800.5,574.32,434.48
2016,5,1,14,0,786.0,186.0,4.7,24.0,895.0,577.0,436.62
2016,5,1,14,15,450.5,304.0,4.7,23.5,708.0,456.44,344.88
2016,5,1,14,30,115.0,422.0,4.7,23.0,521.0,379.2,287.31
2016,5,1,14,45,407.0,312.0,4.75,23.0,639.0,384.61,287.58
2016,5,1,15,0,699.0,202.0,4.8,23.0,757.0,371.32,268.48
2016,5,1,15,15,536.5,254.0,4.75,23.0,667.0,322.69,230.93
2016,5,1,15,30,374.0,306.0,4.7,23.0,577.0,295.72,212.98
2016,5,1,15,45,479.0,247.0,4.7,23.0,569.5,237.36,162.51
2016,5,1,16,0,584.0,188.0,4.7,23.0,562.0,175.47,112.08
2016,5,1,16,15,596.5,165.0,4.55,22.5,519.5,122.9,81.36
2016,5,1,16,30,609.0,142.0,4.4,22.0,477.0,89.35,70.68
2016,5,1,16,45,552.0,145.5,4.3,22.0,424.5,96.13,76.73
2016,5,1,17,0,495.0,149.0,4.2,22.0,372.0,100.52,80.76
2016,5,1,17,15,452.5,136.0,3.95,21.5,319.0,93.94,75.58
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,86.95,69.94
2016,5,1,17,45,351.5,107.5,3.5,21.0,214.5,77.66,62.01
2016,5,1,18,0,293.0,92.0,3.3,21.0,163.0,70.14,55.37
2016,5,1,18,15,220.0,72.0,3.3,20.5,117.5,55.7,42.58
2016,5,1,18,30,147.0,52.0,3.3,20.0,72.0,40.84,29.11
2016,5,1,18,45,73.5,29.5,3.3,19.5,39.5,23.75,12.24
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,33.9,0.0
2016,5,2,6,15,153.5,27.5,4.95,13.0,46.0,166.79,123.04
2016,5,2,6,30,264.0,45.0,5.1,13.0,81.0,267.97,221.74
2016,5,2,6,45,347.0,58.5,5.3,13.0,129.0,352.9,298.4
2016,5,2,7,0,430.0,72.0,5.5,13.0,177.0,444.59,378.29
2016,5,2,7,15,215.0,38.5,5.55,13.0,91.0,245.22,210.19
2016,5,2,7,30,0.0,5.0,5.6,13.0,5.0,4.39,0.0
2016,5,2,7,45,0.0,6.5,5.65,13.5,6.5,5.72,0.0
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,7.04,0.36
2016,5,2,8,15,0.0,61.5,5.7,14.0,61.5,54.37,40.52
2016,5,2,8,30,0.0,115.0,5.7,14.0,115.0,103.77,81.76
2016,5,2,8,45,0.0,115.5,5.7,14.0,115.5,103.8,81.46
2016,5,2,9,0,0.0,116.0,5.7,14.0,116.0,104.01,81.36
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,97.31,75.56
2016,5,2,9,30,0.0,102.0,5.5,14.0,102.0,90.82,69.99
2016,5,2,9,45,3.0,146.0,5.45,14.5,148.5,134.7,105.81
2016,5,2,10,0,6.0,190.0,5.4,15.0,195.0,178.96,141.31
2016,5,2,10,15,3.0,138.0,5.25,15.0,140.5,126.97,98.81
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,76.54,57.44
2016,5,2,10,45,4.0,138.0,5.0,15.0,141.5,127.76,99.26
2016,5,2,11,0,8.0,190.0,4.9,15.0,197.0,179.13,140.59
2016,5,2,11,15,9.5,193.0,4.85,15.0,202.0,182.85,143.4
2016,5,2,11,30,11.0,196.0,4.8,15.0,207.0,186.43,146.18
2016,5,2,11,45,46.0,334.0,4.75,15.5,379.0,351.19,276.14
2016,5,2,12,0,81.0,472.0,4.7,16.0,551.0,505.32,392.54
2016,5,2,12,15,89.0,467.0,4.75,16.0,553.5,499.16,387.53
2016,5,2,12,30,97.0,462.0,4.8,16.0,556.0,492.35,382.62
2016,5,2,12,45,56.5,364.0,4.85,16.5,419.0,366.52,285.8
2016,5,2,13,0,16.0,266.0,4.9,17.0,282.0,246.54,191.83
2016,5,2,13,15,14.5,264.0,4.9,17.0,278.5,242.11,188.56
2016,5,2,13,30,13.0,262.0,4.9,17.0,275.0,237.78,185.2
2016,5,2,13,45,13.0,257.5,4.9,17.5,270.0,232.36,180.69
2016,5,2,14,0,13.0,253.0,4.9,18.0,265.0,226.94,176.21
2016,5,2,14,15,17.5,283.5,4.8,18.0,299.0,252.6,196.37
2016,5,2,14,30,22.0,314.0,4.7,18.0,333.0,276.6,215.08
2016,5,2,14,45,23.5,307.5,4.6,18.0,327.0,268.76,209.01
2016,5,2,15,0,25.0,301.0,4.5,18.0,321.0,260.62,202.77
2016,5,2,15,15,36.5,304.5,4.35,18.0,332.0,250.43,194.54
2016,5,2,15,30,48.0,308.0,4.2,18.0,343.0,248.55,192.72
2016,5,2,15,45,58.0,294.0,4.1,18.0,333.5,233.14,180.4
2016,5,2,16,0,68.0,280.0,4.0,18.0,324.0,216.45,167.49
2016,5,2,16,15,47.5,244.5,3.8,18.0,274.0,184.81,144.42
2016,5,2,16,30,27.0,209.0,3.6,18.0,224.0,169.18,139.6
2016,5,2,16,45,121.0,198.5,3.45,18.0,254.5,143.24,118.12
2016,5,2,17,0,215.0,188.0,3.3,18.0,285.0,137.09,113.35
2016,5,2,17,15,199.5,165.0,3.0,17.5,245.5,122.28,101.21
2016,5,2,17,30,184.0,142.0,2.7,17.0,206.0,106.93,88.4
2016,5,2,17,45,314.5,107.0,2.4,16.5,193.5,80.51,65.6
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,55.05,43.23
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,44.71,33.87
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,35.45,25.17
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,22.62,12.02
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.91,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
