Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,81.0,13.0,1.7,10.0,16.0,58.66,0.0
2016,5,3,6,15,222.0,28.0,1.85,10.5,55.0,213.28,161.86
2016,5,3,6,30,363.0,43.0,2.0,11.0,94.0,334.52,276.86
2016,5,3,6,45,459.5,52.5,2.15,12.0,147.0,430.67,360.11
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,533.64,443.71
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,607.97,501.44
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,684.57,558.46
2016,5,3,7,45,712.0,80.5,2.8,15.0,372.0,746.55,601.58
2016,5,3,8,0,754.0,85.0,3.0,16.0,430.0,804.12,640.11
2016,5,3,8,15,782.0,89.0,3.05,16.5,486.5,852.9,671.6
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,900.12,701.36
2016,5,3,8,45,830.0,96.5,3.15,17.5,596.0,937.13,723.49
2016,5,3,9,0,850.0,100.0,3.2,18.0,649.0,971.64,743.73
2016,5,3,9,15,865.5,103.0,3.2,18.5,697.5,987.88,750.99
2016,5,3,9,30,881.0,106.0,3.2,19.0,746.0,1011.41,763.41
2016,5,3,9,45,891.5,108.5,3.2,19.5,788.5,1026.13,769.84
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,1037.4,774.17
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.5,1042.01,775.73
2016,5,3,10,30,919.0,114.0,3.2,20.0,904.0,1043.01,775.13
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,1037.88,769.2
2016,5,3,11,0,930.0,118.0,3.2,21.0,961.0,1029.05,761.08
2016,5,3,11,15,934.0,119.0,3.2,21.0,982.0,1014.14,750.59
2016,5,3,11,30,938.0,120.0,3.2,21.0,1003.0,995.67,737.93
2016,5,3,11,45,941.0,119.5,3.2,21.5,1015.5,971.43,720.15
2016,5,3,12,0,944.0,119.0,3.2,22.0,1028.0,943.95,700.35
2016,5,3,12,15,944.5,119.5,3.2,22.0,1032.0,912.15,679.07
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,877.56,655.87
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.5,838.37,628.23
2016,5,3,13,0,943.0,119.0,3.2,23.0,1027.0,796.89,598.97
2016,5,3,13,15,940.0,118.5,3.2,23.0,1013.5,751.89,566.99
2016,5,3,13,30,937.0,118.0,3.2,23.0,1000.0,705.04,532.23
2016,5,3,13,45,932.5,117.0,3.2,23.5,978.0,655.21,493.53
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,604.03,452.96
2016,5,3,14,15,921.0,114.5,3.15,24.0,926.5,550.05,410.07
2016,5,3,14,30,914.0,113.0,3.1,24.0,897.0,495.39,365.44
2016,5,3,14,45,905.0,111.5,3.1,24.0,860.5,439.46,318.76
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,383.49,270.92
2016,5,3,15,15,884.0,107.5,3.1,23.5,781.0,326.15,221.91
2016,5,3,15,30,872.0,105.0,3.1,23.0,738.0,269.56,173.61
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.5,213.18,127.33
2016,5,3,16,0,843.0,99.0,3.1,23.0,641.0,149.0,80.33
2016,5,3,16,15,822.5,95.5,3.0,22.5,588.5,94.85,52.54
2016,5,3,16,30,802.0,92.0,2.9,22.0,536.0,63.95,49.11
2016,5,3,16,45,774.0,88.0,2.8,22.0,480.0,62.96,48.48
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,61.88,47.76
2016,5,3,17,15,707.5,78.5,2.4,21.0,366.5,54.09,41.41
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,51.84,39.78
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.5,48.59,37.08
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,45.23,34.15
2016,5,3,18,15,462.5,50.0,1.45,18.0,144.0,38.67,28.27
2016,5,3,18,30,374.0,40.0,1.4,17.0,92.0,31.86,21.9
2016,5,3,18,45,230.0,26.0,1.35,16.5,53.0,20.97,10.83
2016,5,3,19,0,86.0,12.0,1.3,16.0,14.0,10.91,0.0
2016,5,3,19,15,43.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,13.0,2.1,13.0,16.0,55.3,0.0
2016,5,4,6,15,209.5,29.0,2.4,13.5,55.0,203.7,154.87
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,324.32,266.65
2016,5,4,6,45,436.0,55.5,3.05,15.0,146.5,417.96,347.65
2016,5,4,7,0,528.0,66.0,3.4,16.0,199.0,518.04,429.66
2016,5,4,7,15,586.5,74.0,3.4,16.5,255.5,593.99,488.47
2016,5,4,7,30,645.0,82.0,3.4,17.0,312.0,672.3,546.42
2016,5,4,7,45,687.0,87.5,3.45,18.0,370.0,734.89,589.35
2016,5,4,8,0,729.0,93.0,3.5,19.0,428.0,797.68,630.88
2016,5,4,8,15,758.0,97.5,3.55,19.5,484.0,841.8,658.95
2016,5,4,8,30,787.0,102.0,3.6,20.0,540.0,890.03,689.48
2016,5,4,8,45,809.0,105.5,3.7,21.0,593.5,928.48,711.55
2016,5,4,9,0,831.0,109.0,3.8,22.0,647.0,964.53,731.7
2016,5,4,9,15,847.0,112.0,3.8,22.5,695.5,991.36,746.16
2016,5,4,9,30,863.0,115.0,3.8,23.0,744.0,1004.22,751.25
2016,5,4,9,45,875.0,118.0,3.85,23.5,787.0,1020.69,759.31
2016,5,4,10,0,887.0,121.0,3.9,24.0,830.0,1033.76,765.17
2016,5,4,10,15,896.0,123.0,3.9,24.5,866.5,1039.23,765.81
2016,5,4,10,30,905.0,125.0,3.9,25.0,903.0,1041.09,764.3
2016,5,4,10,45,911.5,126.5,3.9,25.5,932.5,1036.32,758.62
2016,5,4,11,0,918.0,128.0,3.9,26.0,962.0,1027.89,750.79
2016,5,4,11,15,922.5,129.0,3.85,26.0,983.0,1013.43,740.34
2016,5,4,11,30,927.0,130.0,3.8,26.0,1004.0,995.44,727.75
2016,5,4,11,45,933.5,128.0,3.8,26.5,1018.0,973.05,711.32
2016,5,4,12,0,940.0,126.0,3.8,27.0,1032.0,947.34,692.82
2016,5,4,12,15,940.5,126.0,3.8,27.0,1036.0,915.09,671.43
2016,5,4,12,30,941.0,126.0,3.8,27.0,1040.0,880.1,648.19
2016,5,4,12,45,941.0,125.5,3.8,27.0,1036.0,841.76,622.61
2016,5,4,13,0,941.0,125.0,3.8,27.0,1032.0,801.09,595.3
2016,5,4,13,15,938.5,124.5,3.8,27.0,1018.5,756.48,563.72
2016,5,4,13,30,936.0,124.0,3.8,27.0,1005.0,709.99,529.52
2016,5,4,13,45,932.0,122.5,3.8,27.0,984.0,660.11,492.09
2016,5,4,14,0,928.0,121.0,3.8,27.0,963.0,608.85,452.68
2016,5,4,14,15,921.5,119.5,3.75,27.0,933.5,555.13,410.27
2016,5,4,14,30,915.0,118.0,3.7,27.0,904.0,500.67,366.13
2016,5,4,14,45,906.0,116.5,3.7,27.0,867.5,444.69,319.77
2016,5,4,15,0,897.0,115.0,3.7,27.0,831.0,388.67,272.29
2016,5,4,15,15,885.0,112.5,3.6,27.0,788.0,331.28,223.17
2016,5,4,15,30,873.0,110.0,3.5,27.0,745.0,274.63,174.98
2016,5,4,15,45,858.5,106.5,3.45,27.0,696.5,209.14,122.25
2016,5,4,16,0,844.0,103.0,3.4,27.0,648.0,153.42,82.25
2016,5,4,16,15,823.5,99.5,3.15,26.5,595.0,99.23,54.41
2016,5,4,16,30,803.0,96.0,2.9,26.0,542.0,66.72,50.59
2016,5,4,16,45,777.5,91.0,2.65,25.5,486.0,65.14,49.59
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,63.41,48.44
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,55.85,42.38
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,54.06,41.17
2016,5,4,17,45,619.5,68.5,1.55,22.5,258.0,50.14,37.94
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,46.04,34.41
2016,5,4,18,15,473.5,51.5,1.25,21.0,148.5,39.92,28.99
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,33.6,23.11
2016,5,4,18,45,235.0,28.0,1.2,19.5,56.0,22.75,12.23
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,12.73,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,119.08,0.0
2016,5,5,6,15,283.5,28.0,1.3,16.0,61.5,252.24,191.64
2016,5,5,6,30,430.0,41.0,1.5,17.0,103.0,378.33,305.38
2016,5,5,6,45,514.0,50.0,1.7,18.0,156.5,467.59,380.13
2016,5,5,7,0,598.0,59.0,1.9,19.0,210.0,562.7,454.41
2016,5,5,7,15,651.5,65.0,1.85,19.5,267.5,634.42,506.9
2016,5,5,7,30,705.0,71.0,1.8,20.0,325.0,703.17,554.52
2016,5,5,7,45,739.0,76.5,1.8,20.5,382.0,761.21,592.71
2016,5,5,8,0,773.0,82.0,1.8,21.0,439.0,818.75,629.2
2016,5,5,8,15,798.5,86.0,1.8,22.0,495.0,865.66,656.03
2016,5,5,8,30,824.0,90.0,1.8,23.0,551.0,910.87,681.02
2016,5,5,8,45,839.0,94.5,1.8,24.0,602.5,944.55,697.8
2016,5,5,9,0,854.0,99.0,1.8,25.0,654.0,975.52,712.63
2016,5,5,9,15,868.0,102.0,1.75,25.0,701.5,990.34,719.12
2016,5,5,9,30,882.0,105.0,1.7,25.0,749.0,1012.4,730.45
2016,5,5,9,45,888.5,108.5,1.7,25.5,789.5,1024.21,734.54
2016,5,5,10,0,895.0,112.0,1.7,26.0,830.0,1032.54,736.68
2016,5,5,10,15,902.5,114.0,1.7,26.0,865.5,1036.68,737.84
2016,5,5,10,30,910.0,116.0,1.7,26.0,901.0,1037.22,736.98
2016,5,5,10,45,913.0,119.0,1.7,26.5,928.0,1030.69,730.49
2016,5,5,11,0,916.0,122.0,1.7,27.0,955.0,1020.53,722.0
2016,5,5,11,15,919.0,123.0,1.7,27.0,974.5,1004.83,711.68
2016,5,5,11,30,922.0,124.0,1.7,27.0,994.0,985.67,699.37
2016,5,5,11,45,704.0,272.0,1.75,27.5,942.0,915.5,653.14
2016,5,5,12,0,486.0,420.0,1.8,28.0,890.0,830.67,591.75
2016,5,5,12,15,708.0,271.0,1.85,28.0,957.5,860.16,617.83
2016,5,5,12,30,930.0,122.0,1.9,28.0,1025.0,868.39,625.1
2016,5,5,12,45,927.5,122.0,2.0,28.5,1019.5,829.07,599.19
2016,5,5,13,0,925.0,122.0,2.1,29.0,1014.0,787.63,572.07
2016,5,5,13,15,921.5,121.5,2.15,29.0,1000.0,743.12,542.1
2016,5,5,13,30,918.0,121.0,2.2,29.0,986.0,696.86,509.51
2016,5,5,13,45,700.0,248.5,2.25,29.0,900.0,619.34,451.9
2016,5,5,14,0,482.0,376.0,2.3,29.0,814.0,559.33,406.72
2016,5,5,14,15,688.0,246.0,2.3,29.0,849.0,529.92,385.35
2016,5,5,14,30,894.0,116.0,2.3,29.0,884.0,490.98,353.8
2016,5,5,14,45,588.5,246.0,2.35,29.0,743.0,407.66,292.37
2016,5,5,15,0,283.0,376.0,2.4,29.0,602.0,368.94,266.54
2016,5,5,15,15,558.5,245.5,2.4,28.5,662.5,326.42,226.66
2016,5,5,15,30,834.0,115.0,2.4,28.0,723.0,262.86,166.4
2016,5,5,15,45,766.5,132.0,2.4,28.0,662.0,214.04,129.03
2016,5,5,16,0,699.0,149.0,2.4,28.0,601.0,164.27,95.65
2016,5,5,16,15,541.0,180.5,2.3,27.5,513.5,136.96,89.77
2016,5,5,16,30,383.0,212.0,2.2,27.0,426.0,143.12,113.28
2016,5,5,16,45,252.0,203.0,2.15,27.0,338.0,137.98,109.47
2016,5,5,17,0,121.0,194.0,2.1,27.0,250.0,139.86,111.44
2016,5,5,17,15,114.0,169.5,1.85,26.5,216.5,124.43,99.25
2016,5,5,17,30,107.0,145.0,1.6,26.0,183.0,108.41,86.36
2016,5,5,17,45,97.5,120.0,1.35,25.5,150.0,91.48,72.44
2016,5,5,18,0,88.0,95.0,1.1,25.0,117.0,73.98,57.68
2016,5,5,18,15,69.0,72.0,1.1,24.0,86.5,57.19,43.28
2016,5,5,18,30,50.0,49.0,1.1,23.0,56.0,39.91,28.11
2016,5,5,18,45,25.0,29.5,1.1,22.5,33.0,25.23,14.15
2016,5,5,19,0,0.0,10.0,1.1,22.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.1,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,7.5,1.05,14.5,10.0,6.82,0.0
2016,5,6,6,0,117.0,15.0,1.1,15.0,20.0,105.13,0.0
2016,5,6,6,15,254.0,29.5,1.3,15.5,61.0,235.62,180.77
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,355.96,289.07
2016,5,6,6,45,472.0,54.5,1.7,17.0,154.0,443.63,362.96
2016,5,6,7,0,553.0,65.0,1.9,18.0,206.0,536.88,436.64
2016,5,6,7,15,608.5,72.0,1.95,18.5,262.5,610.07,491.36
2016,5,6,7,30,664.0,79.0,2.0,19.0,319.0,685.36,545.14
2016,5,6,7,45,701.5,84.5,2.05,20.0,376.5,744.62,584.03
2016,5,6,8,0,739.0,90.0,2.1,21.0,434.0,798.7,617.89
2016,5,6,8,15,766.5,94.5,2.3,21.5,489.5,847.23,649.37
2016,5,6,8,30,794.0,99.0,2.5,22.0,545.0,894.2,679.29
2016,5,6,8,45,817.0,101.5,2.7,23.0,598.0,932.5,701.58
2016,5,6,9,0,840.0,104.0,2.9,24.0,651.0,968.44,722.04
2016,5,6,9,15,855.0,107.0,2.85,24.0,699.0,994.4,736.47
2016,5,6,9,30,870.0,110.0,2.8,24.0,747.0,1006.6,741.93
2016,5,6,9,45,883.5,111.5,2.75,24.5,790.0,1023.04,748.93
2016,5,6,10,0,897.0,113.0,2.7,25.0,833.0,1036.14,753.77
2016,5,6,10,15,905.5,114.5,2.65,25.0,869.0,1040.71,754.74
2016,5,6,10,30,914.0,116.0,2.6,25.0,905.0,1041.69,753.64
2016,5,6,10,45,921.0,117.0,2.55,25.5,934.0,1037.02,747.65
2016,5,6,11,0,928.0,118.0,2.5,26.0,963.0,1028.7,739.57
2016,5,6,11,15,932.0,119.0,2.45,26.0,983.5,1013.85,728.99
2016,5,6,11,30,936.0,120.0,2.4,26.0,1004.0,995.46,716.35
2016,5,6,11,45,945.0,116.0,2.35,26.5,1018.5,973.52,700.19
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,948.17,682.02
2016,5,6,12,15,954.0,112.0,2.25,27.0,1037.0,915.43,660.54
2016,5,6,12,30,954.0,112.0,2.2,27.0,1041.0,879.94,637.3
2016,5,6,12,45,954.0,111.0,2.15,27.5,1036.0,841.05,610.58
2016,5,6,13,0,954.0,110.0,2.1,28.0,1031.0,799.8,582.29
2016,5,6,13,15,951.0,109.5,2.1,28.0,1017.5,754.63,551.95
2016,5,6,13,30,948.0,109.0,2.1,28.0,1004.0,707.59,518.48
2016,5,6,13,45,942.5,109.0,2.1,28.0,982.5,657.74,482.18
2016,5,6,14,0,937.0,109.0,2.1,28.0,961.0,606.57,443.93
2016,5,6,14,15,930.5,108.0,2.15,28.0,931.5,553.04,403.05
2016,5,6,14,30,924.0,107.0,2.2,28.0,902.0,498.74,360.24
2016,5,6,14,45,912.5,106.5,2.25,28.0,865.0,442.29,314.57
2016,5,6,15,0,901.0,106.0,2.3,28.0,828.0,386.05,267.84
2016,5,6,15,15,889.5,104.0,2.4,28.0,785.0,329.16,219.91
2016,5,6,15,30,878.0,102.0,2.5,28.0,742.0,272.94,172.57
2016,5,6,15,45,860.0,100.5,2.65,28.0,693.0,216.89,127.48
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,153.4,81.49
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,99.46,53.02
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,63.74,47.87
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.5,63.1,47.67
2016,5,6,17,0,744.0,85.0,2.6,26.0,428.0,62.42,47.39
2016,5,6,17,15,706.0,80.0,2.35,25.0,371.0,54.94,41.42
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,53.12,40.18
2016,5,6,17,45,615.5,67.5,1.9,23.5,258.0,49.18,36.95
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,45.04,33.41
2016,5,6,18,15,479.0,51.0,1.65,22.0,150.5,39.34,28.38
2016,5,6,18,30,395.0,42.0,1.6,21.0,99.0,33.45,22.92
2016,5,6,18,45,263.5,28.0,1.55,20.0,59.0,22.62,12.43
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,12.73,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.65,14.5,9.0,24.06,0.0
2016,5,7,6,0,64.0,15.0,2.9,15.0,18.0,65.01,0.0
2016,5,7,6,15,166.5,34.0,2.9,15.5,55.5,184.69,142.42
2016,5,7,6,30,269.0,53.0,2.9,16.0,93.0,283.54,232.05
2016,5,7,6,45,351.5,66.5,2.95,16.5,142.5,368.6,305.52
2016,5,7,7,0,434.0,80.0,3.0,17.0,192.0,460.29,381.32
2016,5,7,7,15,390.5,103.0,3.2,17.5,222.0,469.36,387.37
2016,5,7,7,30,347.0,126.0,3.4,18.0,252.0,473.19,388.4
2016,5,7,7,45,339.5,151.5,3.6,19.0,292.0,488.74,398.18
2016,5,7,8,0,332.0,177.0,3.8,20.0,332.0,519.86,419.0
2016,5,7,8,15,517.0,150.0,4.1,20.5,425.5,681.55,543.15
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,842.58,657.88
2016,5,7,8,45,722.0,129.0,4.7,22.0,569.0,880.07,680.7
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,915.36,702.51
2016,5,7,9,15,759.0,139.0,5.0,23.5,665.5,936.42,713.62
2016,5,7,9,30,776.0,143.0,5.0,24.0,712.0,961.33,727.48
2016,5,7,9,45,784.5,148.0,5.05,24.5,752.0,975.75,734.47
2016,5,7,10,0,793.0,153.0,5.1,25.0,792.0,986.91,739.4
2016,5,7,10,15,802.5,156.0,5.05,25.0,826.5,993.57,742.16
2016,5,7,10,30,812.0,159.0,5.0,25.0,861.0,996.82,742.78
2016,5,7,10,45,816.5,162.5,5.0,25.5,888.0,992.15,737.13
2016,5,7,11,0,821.0,166.0,5.0,26.0,915.0,984.04,729.38
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.5,970.52,719.64
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,953.67,707.81
2016,5,7,11,45,860.0,150.5,5.0,26.5,973.5,928.22,688.85
2016,5,7,12,0,890.0,132.0,5.0,27.0,993.0,910.4,675.24
2016,5,7,12,15,890.5,132.5,4.95,27.0,997.0,880.09,654.22
2016,5,7,12,30,891.0,133.0,4.9,27.0,1001.0,847.21,631.52
2016,5,7,12,45,529.0,316.5,4.9,27.5,831.0,697.06,520.01
2016,5,7,13,0,167.0,500.0,4.9,28.0,661.0,555.86,410.79
2016,5,7,13,15,90.0,375.0,4.85,28.0,461.5,385.7,287.63
2016,5,7,13,30,13.0,250.0,4.8,28.0,262.0,227.62,169.46
2016,5,7,13,45,14.0,268.0,4.8,28.0,281.0,241.97,180.57
2016,5,7,14,0,15.0,286.0,4.8,28.0,300.0,255.75,190.98
2016,5,7,14,15,237.0,316.5,4.8,28.0,521.5,368.49,275.52
2016,5,7,14,30,459.0,347.0,4.8,28.0,743.0,464.66,343.0
2016,5,7,14,45,622.5,250.0,4.8,28.0,763.0,425.59,309.68
2016,5,7,15,0,786.0,153.0,4.8,28.0,783.0,376.67,266.18
2016,5,7,15,15,556.0,238.0,4.75,27.5,672.0,322.37,226.65
2016,5,7,15,30,326.0,323.0,4.7,27.0,561.0,300.1,214.95
2016,5,7,15,45,523.5,231.5,4.7,27.0,584.5,239.88,160.08
2016,5,7,16,0,721.0,140.0,4.7,27.0,608.0,163.1,94.25
2016,5,7,16,15,698.0,134.5,4.65,26.5,557.5,113.9,67.28
2016,5,7,16,30,675.0,129.0,4.6,26.0,507.0,80.23,61.89
2016,5,7,16,45,656.0,119.0,4.55,26.0,455.5,76.61,59.12
2016,5,7,17,0,637.0,109.0,4.5,26.0,404.0,72.59,55.96
2016,5,7,17,15,597.0,101.5,4.4,25.5,349.5,69.89,54.01
2016,5,7,17,30,557.0,94.0,4.3,25.0,295.0,66.99,51.83
2016,5,7,17,45,515.0,82.5,4.25,24.5,243.0,60.58,46.55
2016,5,7,18,0,473.0,71.0,4.2,24.0,191.0,53.75,40.72
2016,5,7,18,15,391.0,59.0,4.0,23.5,141.5,45.9,33.8
2016,5,7,18,30,309.0,47.0,3.8,23.0,92.0,36.15,25.0
2016,5,7,18,45,154.5,32.5,3.65,22.5,55.0,25.28,14.49
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.45,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.5,0.5,0.45,0.0
2016,5,8,6,0,0.0,1.0,3.1,18.0,1.0,0.87,0.0
2016,5,8,6,15,0.0,3.5,3.4,18.0,3.5,3.07,0.0
2016,5,8,6,30,0.0,6.0,3.7,18.0,6.0,5.26,0.0
2016,5,8,6,45,0.0,10.0,4.05,18.5,10.0,8.78,1.74
2016,5,8,7,0,0.0,14.0,4.4,19.0,14.0,12.3,4.75
2016,5,8,7,15,0.0,17.5,4.65,19.5,17.5,15.39,7.34
2016,5,8,7,30,0.0,21.0,4.9,20.0,21.0,18.48,9.89
2016,5,8,7,45,0.0,69.0,5.15,20.5,69.0,61.0,45.22
2016,5,8,8,0,0.0,117.0,5.4,21.0,117.0,107.38,83.03
2016,5,8,8,15,0.0,83.5,5.3,21.0,83.5,73.93,55.34
2016,5,8,8,30,0.0,50.0,5.2,21.0,50.0,44.2,30.78
2016,5,8,8,45,0.0,44.5,5.15,21.5,44.5,39.34,26.64
2016,5,8,9,0,0.0,39.0,5.1,22.0,39.0,34.49,22.53
2016,5,8,9,15,0.0,70.5,5.0,22.0,70.5,62.49,45.14
2016,5,8,9,30,0.0,102.0,4.9,22.0,102.0,90.83,67.77
2016,5,8,9,45,0.0,72.0,4.8,22.5,72.0,63.91,45.91
2016,5,8,10,0,0.0,42.0,4.7,23.0,42.0,37.26,24.37
2016,5,8,10,15,0.0,88.0,4.6,23.0,88.5,78.29,57.1
2016,5,8,10,30,0.0,134.0,4.5,23.0,135.0,120.24,90.13
2016,5,8,10,45,5.0,174.5,4.45,23.0,179.5,162.3,123.1
2016,5,8,11,0,10.0,215.0,4.4,23.0,224.0,204.18,155.54
2016,5,8,11,15,5.0,166.0,4.35,23.0,170.5,153.93,116.2
2016,5,8,11,30,0.0,117.0,4.3,23.0,117.0,104.66,77.43
2016,5,8,11,45,6.0,170.5,4.25,23.5,176.5,158.26,119.3
2016,5,8,12,0,12.0,224.0,4.2,24.0,236.0,211.25,159.87
2016,5,8,12,15,6.5,179.5,4.05,24.0,186.0,165.81,124.63
2016,5,8,12,30,1.0,135.0,3.9,24.0,136.0,121.15,89.87
2016,5,8,12,45,14.0,257.5,3.8,24.0,271.0,239.24,181.08
2016,5,8,13,0,27.0,380.0,3.7,24.0,406.0,352.67,266.0
2016,5,8,13,15,71.5,429.5,3.6,23.5,497.5,419.59,316.31
2016,5,8,13,30,116.0,479.0,3.5,23.0,589.0,475.38,357.74
2016,5,8,13,45,90.0,453.0,3.45,23.0,537.5,432.5,325.73
2016,5,8,14,0,64.0,427.0,3.4,23.0,486.0,388.2,292.98
2016,5,8,14,15,40.0,356.0,3.6,23.0,393.0,314.15,238.17
2016,5,8,14,30,16.0,285.0,3.8,23.0,300.0,251.04,190.88
2016,5,8,14,45,10.0,224.0,4.0,23.0,233.5,197.03,149.83
2016,5,8,15,0,4.0,163.0,4.2,23.0,167.0,143.44,108.49
2016,5,8,15,15,29.0,240.5,4.7,22.5,262.0,203.61,155.45
2016,5,8,15,30,54.0,318.0,5.2,22.0,357.0,257.67,197.11
2016,5,8,15,45,27.0,221.0,5.7,22.0,240.5,180.88,138.41
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,108.29,82.2
2016,5,8,16,15,115.0,184.0,6.15,21.5,248.5,142.44,107.04
2016,5,8,16,30,230.0,244.0,6.1,21.0,373.0,170.45,139.44
2016,5,8,16,45,115.0,125.5,6.05,21.0,190.0,97.22,77.91
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,6.16,0.0
2016,5,8,17,15,0.0,6.0,5.55,21.0,6.0,5.28,0.0
2016,5,8,17,30,0.0,5.0,5.1,21.0,5.0,4.39,0.0
2016,5,8,17,45,0.0,4.0,4.7,21.0,4.0,3.51,0.0
2016,5,8,18,0,0.0,3.0,4.3,21.0,3.0,2.63,0.0
2016,5,8,18,15,0.0,2.0,3.95,20.5,2.0,1.75,0.0
2016,5,8,18,30,0.0,1.0,3.6,20.0,1.0,0.88,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.5,0.5,0.44,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.91,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.0,56.0,141.1,107.41
2016,5,9,6,30,204.0,62.0,4.8,19.0,93.0,239.86,194.81
2016,5,9,6,45,256.0,83.0,5.0,19.5,139.5,309.42,255.03
2016,5,9,7,0,308.0,104.0,5.2,20.0,186.0,382.4,316.12
2016,5,9,7,15,222.0,126.5,5.5,20.5,192.5,349.9,287.91
2016,5,9,7,30,136.0,149.0,5.8,21.0,199.0,293.9,239.88
2016,5,9,7,45,68.0,142.5,6.1,21.5,167.5,208.73,168.28
2016,5,9,8,0,0.0,136.0,6.4,22.0,136.0,127.21,98.77
2016,5,9,8,15,61.0,194.0,6.45,22.5,228.5,259.35,206.69
2016,5,9,8,30,122.0,252.0,6.5,23.0,321.0,401.73,318.67
2016,5,9,8,45,265.5,255.0,6.6,23.5,423.5,559.38,441.86
2016,5,9,9,0,409.0,258.0,6.7,24.0,526.0,721.13,563.41
2016,5,9,9,15,383.5,288.0,6.65,24.5,554.0,712.55,552.92
2016,5,9,9,30,358.0,318.0,6.6,25.0,582.0,719.07,553.85
2016,5,9,9,45,546.0,256.5,6.55,25.5,684.5,855.26,654.52
2016,5,9,10,0,734.0,195.0,6.5,26.0,787.0,981.15,741.78
2016,5,9,10,15,584.5,276.0,6.35,26.5,761.0,903.86,681.74
2016,5,9,10,30,435.0,357.0,6.2,27.0,735.0,828.07,621.17
2016,5,9,10,45,619.0,272.0,6.05,27.5,828.0,916.05,685.28
2016,5,9,11,0,803.0,187.0,5.9,28.0,921.0,988.13,732.66
2016,5,9,11,15,808.5,188.0,5.75,28.0,941.0,975.06,721.81
2016,5,9,11,30,814.0,189.0,5.6,28.0,961.0,958.67,709.32
2016,5,9,11,45,846.0,169.5,5.45,28.5,981.0,943.99,696.71
2016,5,9,12,0,878.0,150.0,5.3,29.0,1001.0,916.57,675.66
2016,5,9,12,15,878.5,150.0,5.2,29.0,1005.0,885.86,654.24
2016,5,9,12,30,879.0,150.0,5.1,29.0,1009.0,852.68,631.18
2016,5,9,12,45,629.0,295.0,5.0,29.5,908.0,753.98,557.33
2016,5,9,13,0,379.0,440.0,4.9,30.0,807.0,661.09,485.28
2016,5,9,13,15,630.5,290.5,4.8,30.0,892.0,684.31,506.04
2016,5,9,13,30,882.0,141.0,4.7,30.0,977.0,692.35,513.85
2016,5,9,13,45,881.0,137.5,4.65,30.5,957.0,645.46,477.33
2016,5,9,14,0,880.0,134.0,4.6,31.0,937.0,597.05,439.28
2016,5,9,14,15,873.5,132.0,4.55,31.0,908.0,545.62,399.06
2016,5,9,14,30,867.0,130.0,4.5,31.0,879.0,493.53,357.34
2016,5,9,14,45,859.0,127.0,4.45,31.0,844.0,439.67,313.28
2016,5,9,15,0,851.0,124.0,4.4,31.0,809.0,385.74,268.19
2016,5,9,15,15,839.0,121.5,4.3,30.5,767.0,323.99,217.26
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,269.52,171.69
2016,5,9,15,45,811.5,115.5,4.15,30.0,678.0,214.87,127.42
2016,5,9,16,0,796.0,112.0,4.1,30.0,631.0,161.95,88.88
2016,5,9,16,15,775.0,108.0,3.95,29.5,580.0,110.31,60.51
2016,5,9,16,30,754.0,104.0,3.8,29.0,529.0,71.57,53.93
2016,5,9,16,45,727.0,99.0,3.7,29.0,474.5,63.42,47.4
2016,5,9,17,0,700.0,94.0,3.6,29.0,420.0,62.25,46.63
2016,5,9,17,15,662.0,88.5,3.4,28.0,364.5,60.51,45.55
2016,5,9,17,30,624.0,83.0,3.2,27.0,309.0,58.65,44.32
2016,5,9,17,45,571.0,75.0,3.0,26.5,254.5,54.61,41.07
2016,5,9,18,0,518.0,67.0,2.8,26.0,200.0,50.37,37.51
2016,5,9,18,15,435.0,56.5,2.85,25.0,149.5,43.66,31.7
2016,5,9,18,30,352.0,46.0,2.9,24.0,99.0,36.67,25.38
2016,5,9,18,45,227.0,31.0,2.95,23.5,59.5,24.17,13.78
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.6,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.0,15.85,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,18.0,41.62,3.12
2016,5,10,6,15,105.5,40.5,2.55,21.5,55.0,142.55,107.84
2016,5,10,6,30,181.0,64.0,2.7,22.0,92.0,227.34,181.58
2016,5,10,6,45,270.5,80.0,2.9,22.5,141.5,314.9,255.47
2016,5,10,7,0,360.0,96.0,3.1,23.0,191.0,425.94,345.01
2016,5,10,7,15,416.0,108.5,3.15,23.5,243.5,497.51,400.52
2016,5,10,7,30,472.0,121.0,3.2,24.0,296.0,572.03,456.2
2016,5,10,7,45,533.0,124.5,3.3,24.5,352.0,641.78,506.29
2016,5,10,8,0,594.0,128.0,3.4,25.0,408.0,722.19,562.06
2016,5,10,8,15,624.5,135.0,3.35,25.5,461.0,772.59,594.14
2016,5,10,8,30,655.0,142.0,3.3,26.0,514.0,821.87,624.81
2016,5,10,8,45,686.5,143.5,3.3,26.5,565.5,864.25,650.34
2016,5,10,9,0,718.0,145.0,3.3,27.0,617.0,904.84,674.29
2016,5,10,9,15,735.0,149.0,3.3,27.0,662.5,931.89,690.23
2016,5,10,9,30,752.0,153.0,3.3,27.0,708.0,956.25,704.48
2016,5,10,9,45,767.0,155.0,3.35,27.5,749.0,966.77,708.59
2016,5,10,10,0,782.0,157.0,3.4,28.0,790.0,981.18,715.48
2016,5,10,10,15,791.5,159.5,3.45,28.5,824.0,987.31,717.03
2016,5,10,10,30,801.0,162.0,3.5,29.0,858.0,990.08,716.6
2016,5,10,10,45,806.0,165.0,3.55,29.5,884.5,985.48,711.56
2016,5,10,11,0,811.0,168.0,3.6,30.0,911.0,977.5,704.53
2016,5,10,11,15,815.5,169.5,3.65,30.0,930.5,964.17,695.6
2016,5,10,11,30,820.0,171.0,3.7,30.0,950.0,947.55,684.66
2016,5,10,11,45,818.5,174.5,3.8,30.0,960.5,924.12,669.62
2016,5,10,12,0,817.0,178.0,3.9,30.0,971.0,897.82,652.7
2016,5,10,12,15,818.0,178.0,3.95,30.0,974.5,867.85,633.05
2016,5,10,12,30,819.0,178.0,4.0,30.0,978.0,835.45,611.73
2016,5,10,12,45,812.0,181.5,4.05,30.5,972.0,797.61,585.4
2016,5,10,13,0,805.0,185.0,4.1,31.0,966.0,758.25,556.64
2016,5,10,13,15,801.5,184.0,4.1,31.0,953.0,716.37,526.77
2016,5,10,13,30,798.0,183.0,4.1,31.0,940.0,673.18,495.41
2016,5,10,13,45,785.5,186.0,4.15,31.0,917.5,626.53,460.96
2016,5,10,14,0,773.0,189.0,4.2,31.0,895.0,579.67,425.57
2016,5,10,14,15,765.0,186.5,4.2,30.5,867.0,530.85,388.68
2016,5,10,14,30,757.0,184.0,4.2,30.0,839.0,481.89,350.57
2016,5,10,14,45,734.5,187.5,4.2,30.0,801.5,426.37,306.16
2016,5,10,15,0,712.0,191.0,4.2,30.0,764.0,376.85,265.39
2016,5,10,15,15,697.0,186.5,4.15,30.0,723.5,325.73,222.91
2016,5,10,15,30,682.0,182.0,4.1,30.0,683.0,276.09,181.78
2016,5,10,15,45,649.0,183.0,4.05,30.0,634.5,228.97,144.71
2016,5,10,16,0,616.0,184.0,4.0,30.0,586.0,185.83,114.24
2016,5,10,16,15,590.5,176.5,3.85,29.5,537.0,141.18,89.04
2016,5,10,16,30,565.0,169.0,3.7,29.0,488.0,107.65,83.57
2016,5,10,16,45,520.5,164.0,3.6,29.0,434.5,106.97,83.36
2016,5,10,17,0,476.0,159.0,3.5,29.0,381.0,106.2,83.05
2016,5,10,17,15,434.0,146.5,3.35,28.5,329.0,100.23,78.57
2016,5,10,17,30,392.0,134.0,3.2,28.0,277.0,93.87,73.67
2016,5,10,17,45,332.0,118.5,3.1,27.5,225.5,88.24,69.24
2016,5,10,18,0,272.0,103.0,3.0,27.0,174.0,77.54,60.3
2016,5,10,18,15,208.0,81.5,3.05,26.5,128.0,62.37,47.29
2016,5,10,18,30,144.0,60.0,3.1,26.0,82.0,46.71,33.56
2016,5,10,18,45,72.0,36.5,3.2,25.5,47.5,29.99,18.38
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,11.44,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,28.0,8.0,2.05,18.5,9.5,22.46,0.0
2016,5,11,6,0,56.0,16.0,2.3,19.0,19.0,62.67,13.56
2016,5,11,6,15,141.5,37.0,2.55,19.5,56.5,157.62,121.56
2016,5,11,6,30,227.0,58.0,2.8,20.0,94.0,262.16,211.71
2016,5,11,6,45,293.5,76.0,3.05,20.5,142.0,340.37,278.07
2016,5,11,7,0,360.0,94.0,3.3,21.0,190.0,423.43,346.01
2016,5,11,7,15,414.5,107.5,3.55,21.5,243.0,495.18,402.63
2016,5,11,7,30,469.0,121.0,3.8,22.0,296.0,569.71,459.41
2016,5,11,7,45,501.0,134.5,4.1,22.5,348.5,626.79,501.08
2016,5,11,8,0,533.0,148.0,4.4,23.0,401.0,684.04,541.74
2016,5,11,8,15,564.5,157.0,4.45,23.5,453.5,735.08,576.1
2016,5,11,8,30,596.0,166.0,4.5,24.0,506.0,793.11,614.79
2016,5,11,8,45,608.0,179.0,4.6,25.0,553.5,828.54,635.71
2016,5,11,9,0,620.0,192.0,4.7,26.0,601.0,861.63,654.81
2016,5,11,9,15,639.0,199.0,4.7,26.5,646.5,892.78,673.04
2016,5,11,9,30,658.0,206.0,4.7,27.0,692.0,921.38,689.38
2016,5,11,9,45,659.0,219.0,4.7,27.5,729.0,935.39,695.76
2016,5,11,10,0,660.0,232.0,4.7,28.0,766.0,946.22,700.16
2016,5,11,10,15,671.5,236.5,4.6,28.0,800.5,955.73,704.48
2016,5,11,10,30,683.0,241.0,4.5,28.0,835.0,962.09,707.09
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,958.77,702.25
2016,5,11,11,0,687.0,256.0,4.4,29.0,886.0,952.26,695.3
2016,5,11,11,15,692.5,258.5,4.3,29.0,905.5,941.12,686.7
2016,5,11,11,30,698.0,261.0,4.2,29.0,925.0,926.86,676.12
2016,5,11,11,45,542.0,349.0,4.1,29.5,868.5,842.12,612.99
2016,5,11,12,0,386.0,437.0,4.0,30.0,812.0,755.2,548.53
2016,5,11,12,15,209.0,420.5,3.9,30.0,623.5,564.87,414.0
2016,5,11,12,30,32.0,404.0,3.8,30.0,435.0,388.35,284.66
2016,5,11,12,45,45.0,429.0,3.7,30.5,473.0,414.55,303.51
2016,5,11,13,0,58.0,454.0,3.6,31.0,511.0,438.6,319.94
2016,5,11,13,15,108.5,470.5,3.5,31.0,574.5,479.49,349.48
2016,5,11,13,30,159.0,487.0,3.4,31.0,638.0,510.09,371.14
2016,5,11,13,45,168.5,475.5,3.3,31.0,632.5,491.82,357.87
2016,5,11,14,0,178.0,464.0,3.2,31.0,627.0,472.76,344.06
2016,5,11,14,15,190.0,448.0,3.1,31.0,617.0,450.86,328.04
2016,5,11,14,30,202.0,432.0,3.0,31.0,607.0,427.9,310.94
2016,5,11,14,45,251.5,403.5,2.95,31.0,612.0,400.55,290.02
2016,5,11,15,0,301.0,375.0,2.9,31.0,617.0,377.51,271.15
2016,5,11,15,15,485.0,284.0,2.9,30.5,651.0,337.21,235.73
2016,5,11,15,30,669.0,193.0,2.9,30.0,685.0,282.1,186.18
2016,5,11,15,45,647.5,188.0,2.9,30.0,639.0,233.42,147.79
2016,5,11,16,0,626.0,183.0,2.9,30.0,593.0,187.4,114.7
2016,5,11,16,15,331.5,203.0,2.85,29.5,418.5,156.58,107.72
2016,5,11,16,30,37.0,223.0,2.8,29.0,244.0,167.29,131.89
2016,5,11,16,45,156.5,205.0,2.8,29.0,280.5,147.49,116.31
2016,5,11,17,0,276.0,187.0,2.8,29.0,317.0,129.55,102.12
2016,5,11,17,15,349.0,157.5,2.65,28.5,300.0,112.77,88.87
2016,5,11,17,30,422.0,128.0,2.5,28.0,283.0,89.76,70.18
2016,5,11,17,45,366.5,113.0,2.35,27.5,231.0,80.99,63.12
2016,5,11,18,0,311.0,98.0,2.2,27.0,179.0,71.77,55.43
2016,5,11,18,15,243.0,78.5,2.25,26.5,132.5,60.46,45.7
2016,5,11,18,30,175.0,59.0,2.3,26.0,86.0,46.12,33.1
2016,5,11,18,45,103.5,36.5,2.35,25.5,50.5,29.19,17.85
2016,5,11,19,0,32.0,14.0,2.4,25.0,15.0,12.18,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.5,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,9.5,1.1,19.5,9.5,8.64,0.0
2016,5,12,6,0,0.0,19.0,1.2,20.0,19.0,17.89,1.03
2016,5,12,6,15,65.0,40.0,1.4,20.5,50.5,102.31,76.79
2016,5,12,6,30,130.0,61.0,1.6,21.0,82.0,186.48,148.71
2016,5,12,6,45,164.5,84.0,1.8,21.5,121.0,243.99,197.24
2016,5,12,7,0,199.0,107.0,2.0,22.0,160.0,303.04,245.57
2016,5,12,7,15,246.0,122.0,2.0,22.5,203.5,362.46,292.72
2016,5,12,7,30,293.0,137.0,2.0,23.0,247.0,425.03,340.59
2016,5,12,7,45,146.5,98.0,2.05,23.5,153.0,251.46,201.77
2016,5,12,8,0,0.0,59.0,2.1,24.0,59.0,52.14,36.97
2016,5,12,8,15,0.0,71.0,2.05,24.0,71.0,62.81,45.63
2016,5,12,8,30,0.0,83.0,2.0,24.0,83.0,73.51,54.06
2016,5,12,8,45,0.0,92.5,2.0,24.5,92.5,82.01,60.53
2016,5,12,9,0,0.0,102.0,2.0,25.0,102.0,90.82,67.18
2016,5,12,9,15,8.0,177.5,1.95,25.5,184.0,170.56,129.49
2016,5,12,9,30,16.0,253.0,1.9,26.0,266.0,252.32,191.22
2016,5,12,9,45,250.5,279.5,1.85,26.5,483.0,564.32,424.91
2016,5,12,10,0,485.0,306.0,1.8,27.0,700.0,842.71,613.67
2016,5,12,10,15,589.0,267.5,1.7,27.0,766.5,903.98,651.17
2016,5,12,10,30,693.0,229.0,1.6,27.0,833.0,960.13,685.76
2016,5,12,10,45,686.5,242.5,1.55,27.5,856.5,954.55,678.69
2016,5,12,11,0,680.0,256.0,1.5,28.0,880.0,945.73,670.17
2016,5,12,11,15,685.5,258.0,1.5,28.0,899.0,934.25,662.35
2016,5,12,11,30,691.0,260.0,1.5,28.0,918.0,919.7,652.68
2016,5,12,11,45,494.0,369.5,1.55,28.5,843.5,817.59,581.23
2016,5,12,12,0,297.0,479.0,1.6,29.0,769.0,715.28,509.09
2016,5,12,12,15,355.5,455.5,1.65,29.0,803.5,724.97,517.9
2016,5,12,12,30,414.0,432.0,1.7,29.0,838.0,730.66,522.89
2016,5,12,12,45,429.0,430.5,1.75,29.0,849.5,716.04,513.31
2016,5,12,13,0,444.0,429.0,1.8,29.0,861.0,698.75,501.94
2016,5,12,13,15,265.0,447.5,1.85,29.0,705.0,563.82,408.05
2016,5,12,13,30,86.0,466.0,1.9,29.0,549.0,450.65,327.43
2016,5,12,13,45,229.0,438.5,1.95,29.0,650.5,500.57,364.83
2016,5,12,14,0,372.0,411.0,2.0,29.0,752.0,534.25,388.4
2016,5,12,14,15,532.0,317.0,2.0,28.5,788.0,513.41,373.7
2016,5,12,14,30,692.0,223.0,2.0,28.0,824.0,479.23,347.5
2016,5,12,14,45,661.5,230.5,2.0,28.0,785.5,430.95,309.35
2016,5,12,15,0,631.0,238.0,2.0,28.0,747.0,385.46,272.77
2016,5,12,15,15,427.0,292.5,1.95,28.0,629.5,327.12,231.23
2016,5,12,15,30,223.0,347.0,1.9,28.0,512.0,305.51,219.84
2016,5,12,15,45,222.5,322.5,1.9,28.0,478.0,271.12,193.87
2016,5,12,16,0,222.0,298.0,1.9,28.0,444.0,237.22,169.26
2016,5,12,16,15,248.0,268.5,1.8,27.5,419.5,191.45,137.21
2016,5,12,16,30,274.0,239.0,1.7,27.0,395.0,157.2,124.38
2016,5,12,16,45,369.5,201.0,1.6,27.0,388.5,137.59,108.9
2016,5,12,17,0,465.0,163.0,1.5,27.0,382.0,108.58,85.46
2016,5,12,17,15,424.0,150.0,1.35,26.5,330.5,102.37,80.82
2016,5,12,17,30,383.0,137.0,1.2,26.0,279.0,95.75,75.7
2016,5,12,17,45,331.0,120.5,1.1,25.5,228.5,89.55,70.79
2016,5,12,18,0,279.0,104.0,1.0,25.0,178.0,78.25,61.35
2016,5,12,18,15,215.5,83.0,0.95,24.5,132.0,63.46,48.63
2016,5,12,18,30,152.0,62.0,0.9,24.0,86.0,48.18,35.17
2016,5,12,18,45,76.0,38.5,0.9,23.5,50.5,31.52,20.05
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,13.21,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,6.82,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
