Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.91,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,4.38,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,7.02,0.19
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,10.1,2.82
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,13.18,5.43
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,44.12,31.31
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,76.39,57.91
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,104.43,80.64
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,132.51,103.06
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,182.73,143.4
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,233.4,183.29
2016,6,2,8,45,125.5,263.0,2.85,21.5,347.5,412.94,323.86
2016,6,2,9,0,226.0,307.0,2.9,22.0,461.0,560.72,433.82
2016,6,2,9,15,117.0,256.5,2.9,22.0,337.0,392.01,304.32
2016,6,2,9,30,8.0,206.0,2.9,22.0,213.0,197.38,151.39
2016,6,2,9,45,37.5,291.0,2.95,22.5,322.5,326.57,251.23
2016,6,2,10,0,67.0,376.0,3.0,23.0,432.0,444.05,337.88
2016,6,2,10,15,156.0,403.5,3.0,23.5,540.0,575.55,433.95
2016,6,2,10,30,245.0,431.0,3.0,24.0,648.0,702.83,523.12
2016,6,2,10,45,217.5,450.0,3.05,24.5,647.0,670.84,497.76
2016,6,2,11,0,190.0,469.0,3.1,25.0,646.0,653.61,483.55
2016,6,2,11,15,160.5,479.0,2.95,25.0,630.5,624.94,461.68
2016,6,2,11,30,131.0,489.0,2.8,25.0,615.0,596.29,439.96
2016,6,2,11,45,222.0,484.5,2.65,25.0,702.0,665.34,489.72
2016,6,2,12,0,313.0,480.0,2.5,25.0,789.0,734.72,537.62
2016,6,2,12,15,183.0,468.0,2.3,25.0,649.0,588.73,432.97
2016,6,2,12,30,53.0,456.0,2.1,25.0,509.0,453.29,334.42
2016,6,2,12,45,150.0,476.5,1.9,25.0,624.5,541.84,399.21
2016,6,2,13,0,247.0,497.0,1.7,25.0,740.0,618.8,452.33
2016,6,2,13,15,207.0,495.0,1.6,25.0,697.5,570.43,416.96
2016,6,2,13,30,167.0,493.0,1.5,25.0,655.0,525.19,384.57
2016,6,2,13,45,327.5,441.0,1.45,25.0,749.0,564.27,413.75
2016,6,2,14,0,488.0,389.0,1.4,25.0,843.0,588.75,430.56
2016,6,2,14,15,676.0,253.5,1.45,25.0,863.5,552.27,405.2
2016,6,2,14,30,864.0,118.0,1.5,25.0,884.0,508.48,372.22
2016,6,2,14,45,855.5,116.5,1.55,25.0,850.5,457.17,331.3
2016,6,2,15,0,847.0,115.0,1.6,25.0,817.0,405.78,289.12
2016,6,2,15,15,684.0,189.0,1.6,25.0,738.0,347.65,244.29
2016,6,2,15,30,521.0,263.0,1.6,25.0,659.0,318.2,222.75
2016,6,2,15,45,660.5,183.5,1.6,25.0,653.5,256.68,168.54
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,189.25,109.62
2016,6,2,16,15,781.0,100.5,1.55,25.0,599.0,138.5,74.5
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,90.15,51.08
2016,6,2,16,45,739.0,92.5,1.5,25.0,498.5,63.92,48.47
2016,6,2,17,0,716.0,88.0,1.5,25.0,447.0,62.65,47.62
2016,6,2,17,15,683.5,83.5,1.4,24.5,394.0,55.51,41.86
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,54.17,40.97
2016,6,2,17,45,608.5,72.5,1.25,24.0,288.0,51.17,38.53
2016,6,2,18,0,566.0,66.0,1.2,24.0,235.0,47.99,35.86
2016,6,2,18,15,500.5,58.0,1.1,23.5,185.0,43.33,31.85
2016,6,2,18,30,435.0,50.0,1.0,23.0,135.0,38.47,27.5
2016,6,2,18,45,340.5,39.0,0.9,22.5,92.5,30.7,20.43
2016,6,2,19,0,246.0,28.0,0.8,22.0,50.0,22.59,12.29
2016,6,2,19,15,123.0,14.0,0.8,21.5,25.0,11.24,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.0,13.5,12.28,0.0
2016,6,3,6,0,0.0,27.0,1.5,18.0,27.0,26.83,14.39
2016,6,3,6,15,22.0,46.5,1.55,18.0,50.5,68.69,51.29
2016,6,3,6,30,44.0,66.0,1.6,18.0,74.0,105.86,83.78
2016,6,3,6,45,54.5,88.5,1.65,18.5,102.0,140.04,112.88
2016,6,3,7,0,65.0,111.0,1.7,19.0,130.0,174.03,141.09
2016,6,3,7,15,102.0,135.5,1.7,19.5,173.0,246.81,200.43
2016,6,3,7,30,139.0,160.0,1.7,20.0,216.0,307.78,248.58
2016,6,3,7,45,112.5,183.5,1.7,20.5,233.0,313.35,250.39
2016,6,3,8,0,86.0,207.0,1.7,21.0,250.0,299.64,237.47
2016,6,3,8,15,445.5,141.5,1.85,21.0,400.0,605.91,478.07
2016,6,3,8,30,805.0,76.0,2.0,21.0,550.0,870.73,662.58
2016,6,3,8,45,821.5,78.5,2.15,21.5,598.5,903.13,679.84
2016,6,3,9,0,838.0,81.0,2.3,22.0,647.0,933.18,697.82
2016,6,3,9,15,600.5,201.5,2.4,22.5,621.5,858.78,645.16
2016,6,3,9,30,363.0,322.0,2.5,23.0,596.0,728.8,547.69
2016,6,3,9,45,398.0,325.0,2.7,23.5,640.5,764.18,572.8
2016,6,3,10,0,433.0,328.0,2.9,24.0,685.0,814.55,606.28
2016,6,3,10,15,448.0,341.5,2.95,24.0,724.5,837.07,620.43
2016,6,3,10,30,463.0,355.0,3.0,24.0,764.0,857.06,633.11
2016,6,3,10,45,252.0,377.5,3.05,24.5,601.0,645.4,481.08
2016,6,3,11,0,41.0,400.0,3.1,25.0,438.0,424.26,316.62
2016,6,3,11,15,29.0,354.0,3.1,25.0,381.5,363.0,272.23
2016,6,3,11,30,17.0,308.0,3.1,25.0,325.0,295.07,221.65
2016,6,3,11,45,35.0,380.0,3.1,25.0,414.5,385.35,288.77
2016,6,3,12,0,53.0,452.0,3.1,25.0,504.0,463.61,345.23
2016,6,3,12,15,53.5,454.0,3.05,25.0,507.0,459.12,341.41
2016,6,3,12,30,54.0,456.0,3.0,25.0,510.0,454.23,337.72
2016,6,3,12,45,460.0,294.0,2.95,25.0,747.5,633.72,475.93
2016,6,3,13,0,866.0,132.0,2.9,25.0,985.0,771.18,576.04
2016,6,3,13,15,863.5,131.5,2.85,25.0,973.5,731.56,547.13
2016,6,3,13,30,861.0,131.0,2.8,25.0,962.0,690.29,516.79
2016,6,3,13,45,581.0,290.0,2.75,25.0,845.5,597.77,445.76
2016,6,3,14,0,301.0,449.0,2.7,25.0,729.0,532.11,394.41
2016,6,3,14,15,349.5,413.5,2.65,25.0,729.5,509.46,377.87
2016,6,3,14,30,398.0,378.0,2.6,25.0,730.0,482.58,357.2
2016,6,3,14,45,430.0,349.5,2.55,25.0,717.0,441.16,325.15
2016,6,3,15,0,462.0,321.0,2.5,25.0,704.0,404.21,295.28
2016,6,3,15,15,458.0,304.0,2.45,25.0,668.0,360.59,260.26
2016,6,3,15,30,454.0,287.0,2.4,25.0,632.0,317.62,225.44
2016,6,3,15,45,605.5,203.5,2.35,25.0,634.0,260.57,174.27
2016,6,3,16,0,757.0,120.0,2.3,25.0,636.0,195.34,116.4
2016,6,3,16,15,703.0,131.5,2.15,24.5,582.5,146.59,83.92
2016,6,3,16,30,649.0,143.0,2.0,24.0,529.0,110.6,69.46
2016,6,3,16,45,413.0,178.5,1.9,24.0,416.0,113.06,89.8
2016,6,3,17,0,177.0,214.0,1.8,24.0,303.0,152.51,122.88
2016,6,3,17,15,171.5,188.5,1.7,23.5,267.0,136.99,110.57
2016,6,3,17,30,166.0,163.0,1.6,23.0,231.0,120.84,97.64
2016,6,3,17,45,152.5,139.5,1.55,23.0,194.5,105.24,84.76
2016,6,3,18,0,139.0,116.0,1.5,23.0,158.0,89.12,71.19
2016,6,3,18,15,117.5,94.0,1.35,22.5,124.5,73.41,57.82
2016,6,3,18,30,96.0,72.0,1.2,22.0,91.0,57.28,43.74
2016,6,3,18,45,63.0,51.0,1.05,21.5,62.0,41.38,29.59
2016,6,3,19,0,30.0,30.0,0.9,21.0,33.0,25.07,14.44
2016,6,3,19,15,15.0,15.0,0.9,21.0,16.5,13.18,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.5,13.5,2.05,17.5,23.0,74.2,0.0
2016,6,4,6,0,225.0,27.0,2.3,18.0,46.0,205.86,149.26
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,292.59,235.12
2016,6,4,6,30,425.0,49.0,2.5,19.0,130.0,388.82,317.48
2016,6,4,6,45,212.5,71.0,2.6,19.5,111.5,255.75,210.27
2016,6,4,7,0,0.0,93.0,2.7,20.0,93.0,89.89,69.36
2016,6,4,7,15,17.5,120.5,2.85,20.5,128.0,132.26,104.85
2016,6,4,7,30,35.0,148.0,3.0,21.0,163.0,188.63,150.69
2016,6,4,7,45,70.0,179.0,3.15,21.5,212.5,254.02,203.23
2016,6,4,8,0,105.0,210.0,3.3,22.0,262.0,320.61,255.37
2016,6,4,8,15,56.0,196.5,3.45,22.5,225.0,255.59,201.55
2016,6,4,8,30,7.0,183.0,3.6,23.0,188.0,178.13,137.86
2016,6,4,8,45,185.5,230.0,3.75,23.5,356.0,432.44,339.96
2016,6,4,9,0,364.0,277.0,3.9,24.0,524.0,680.8,523.87
2016,6,4,9,15,252.0,318.0,4.0,24.0,494.5,615.48,470.71
2016,6,4,9,30,140.0,359.0,4.1,24.0,465.0,527.11,402.1
2016,6,4,9,45,246.0,362.5,4.2,24.5,560.5,651.61,493.94
2016,6,4,10,0,352.0,366.0,4.3,25.0,656.0,757.41,569.0
2016,6,4,10,15,358.0,379.5,4.35,25.0,685.5,771.15,577.05
2016,6,4,10,30,364.0,393.0,4.4,25.0,715.0,783.0,584.36
2016,6,4,10,45,376.0,399.5,4.45,25.5,741.0,791.61,588.64
2016,6,4,11,0,388.0,406.0,4.5,26.0,767.0,798.2,591.57
2016,6,4,11,15,245.0,443.0,4.55,26.0,672.5,682.88,507.12
2016,6,4,11,30,102.0,480.0,4.6,26.0,578.0,549.9,408.93
2016,6,4,11,45,60.0,400.0,4.65,26.0,457.5,427.36,320.0
2016,6,4,12,0,18.0,320.0,4.7,26.0,337.0,303.8,227.89
2016,6,4,12,15,146.0,407.0,4.75,26.0,551.5,502.08,377.49
2016,6,4,12,30,274.0,494.0,4.8,26.0,766.0,675.37,502.22
2016,6,4,12,45,170.0,481.0,4.85,26.0,649.5,562.01,418.82
2016,6,4,13,0,66.0,468.0,4.9,26.0,533.0,458.83,342.37
2016,6,4,13,15,471.5,293.5,4.9,26.0,749.5,591.39,447.73
2016,6,4,13,30,877.0,119.0,4.9,26.0,966.0,692.47,524.9
2016,6,4,13,45,871.0,119.5,4.95,26.0,946.0,647.7,490.31
2016,6,4,14,0,865.0,120.0,5.0,26.0,926.0,601.8,454.77
2016,6,4,14,15,547.5,278.5,4.95,26.0,783.5,504.46,378.81
2016,6,4,14,30,230.0,437.0,4.9,26.0,641.0,453.68,338.78
2016,6,4,14,45,320.0,389.0,4.85,26.0,661.0,430.49,320.3
2016,6,4,15,0,410.0,341.0,4.8,26.0,681.0,399.36,294.23
2016,6,4,15,15,303.0,351.5,4.7,25.5,596.5,352.69,259.63
2016,6,4,15,30,196.0,362.0,4.6,25.0,512.0,319.05,236.24
2016,6,4,15,45,172.5,339.5,4.55,25.0,465.0,282.8,208.9
2016,6,4,16,0,149.0,317.0,4.5,25.0,418.0,249.52,184.4
2016,6,4,16,15,157.5,292.0,4.3,25.0,392.0,220.95,163.07
2016,6,4,16,30,166.0,267.0,4.1,25.0,366.0,191.89,143.47
2016,6,4,16,45,217.5,235.5,3.9,25.0,353.0,165.57,132.92
2016,6,4,17,0,269.0,204.0,3.7,25.0,340.0,138.88,111.34
2016,6,4,17,15,261.5,180.0,3.35,24.5,299.5,125.46,100.78
2016,6,4,17,30,254.0,156.0,3.0,24.0,259.0,111.3,89.41
2016,6,4,17,45,240.0,133.5,2.65,24.0,219.5,97.33,77.83
2016,6,4,18,0,226.0,111.0,2.3,24.0,180.0,82.7,65.5
2016,6,4,18,15,197.0,91.0,2.05,23.5,142.0,69.06,53.89
2016,6,4,18,30,168.0,71.0,1.8,23.0,104.0,54.9,41.54
2016,6,4,18,45,123.0,51.5,1.55,22.5,71.5,40.55,28.77
2016,6,4,19,0,78.0,32.0,1.3,22.0,39.0,25.75,15.0
2016,6,4,19,15,39.0,16.0,1.3,21.5,19.5,13.17,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,91.5,15.0,3.3,19.5,23.0,63.98,0.0
2016,6,5,6,0,183.0,30.0,3.5,20.0,46.0,183.03,131.57
2016,6,5,6,15,287.0,43.0,3.6,20.0,88.5,271.02,217.16
2016,6,5,6,30,391.0,56.0,3.7,20.0,131.0,373.43,305.1
2016,6,5,6,45,465.0,65.0,3.8,20.5,181.5,455.11,373.11
2016,6,5,7,0,539.0,74.0,3.9,21.0,232.0,541.36,441.18
2016,6,5,7,15,426.0,109.0,4.0,21.5,250.0,506.08,411.32
2016,6,5,7,30,313.0,144.0,4.1,22.0,268.0,449.44,363.76
2016,6,5,7,45,350.5,160.5,4.25,23.0,319.0,508.92,408.08
2016,6,5,8,0,388.0,177.0,4.4,24.0,370.0,588.07,464.98
2016,6,5,8,15,577.0,141.0,4.45,24.0,463.0,736.82,576.0
2016,6,5,8,30,766.0,105.0,4.5,24.0,556.0,879.0,674.96
2016,6,5,8,45,789.0,107.0,4.55,24.5,607.0,916.26,696.81
2016,6,5,9,0,812.0,109.0,4.6,25.0,658.0,951.35,717.63
2016,6,5,9,15,826.5,112.0,4.6,25.5,703.5,976.71,731.27
2016,6,5,9,30,841.0,115.0,4.6,26.0,749.0,988.23,735.61
2016,6,5,9,45,853.5,116.0,4.65,26.5,790.0,1003.4,743.03
2016,6,5,10,0,866.0,117.0,4.7,27.0,831.0,1015.47,748.44
2016,6,5,10,15,874.5,119.0,4.75,27.0,865.5,1021.29,751.37
2016,6,5,10,30,883.0,121.0,4.8,27.0,900.0,1023.73,752.26
2016,6,5,10,45,695.0,250.0,4.85,27.0,875.0,975.45,719.55
2016,6,5,11,0,507.0,379.0,4.9,27.0,850.0,899.95,662.43
2016,6,5,11,15,706.5,251.5,4.9,27.0,923.5,954.89,705.5
2016,6,5,11,30,906.0,124.0,4.9,27.0,997.0,983.2,723.57
2016,6,5,11,45,497.5,305.5,4.95,27.5,786.0,767.65,570.77
2016,6,5,12,0,89.0,487.0,5.0,28.0,575.0,528.62,390.21
2016,6,5,12,15,284.5,462.5,4.95,28.0,745.0,675.95,500.06
2016,6,5,12,30,480.0,438.0,4.9,28.0,915.0,799.04,587.95
2016,6,5,12,45,701.0,278.0,4.9,28.0,971.0,809.58,600.2
2016,6,5,13,0,922.0,118.0,4.9,28.0,1027.0,803.71,599.13
2016,6,5,13,15,920.0,117.5,4.85,28.0,1015.0,762.44,570.49
2016,6,5,13,30,918.0,117.0,4.8,28.0,1003.0,719.33,538.59
2016,6,5,13,45,913.0,117.0,4.8,28.0,983.5,673.01,503.86
2016,6,5,14,0,908.0,117.0,4.8,28.0,964.0,625.39,467.4
2016,6,5,14,15,902.5,115.5,4.7,28.0,937.0,575.26,427.94
2016,6,5,14,30,897.0,114.0,4.6,28.0,910.0,524.3,386.92
2016,6,5,14,45,885.0,115.0,4.6,28.0,875.0,471.76,343.95
2016,6,5,15,0,873.0,116.0,4.6,28.0,840.0,419.42,300.12
2016,6,5,15,15,863.0,114.0,4.5,27.5,800.5,366.02,255.05
2016,6,5,15,30,853.0,112.0,4.4,27.0,761.0,313.1,209.85
2016,6,5,15,45,841.5,108.0,4.3,27.0,716.5,259.15,164.04
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,197.43,114.49
2016,6,5,16,15,812.5,101.0,3.95,26.5,622.5,145.54,78.04
2016,6,5,16,30,795.0,98.0,3.7,26.0,573.0,95.87,53.08
2016,6,5,16,45,774.0,93.5,3.45,26.0,520.5,64.82,49.03
2016,6,5,17,0,753.0,89.0,3.2,26.0,468.0,63.57,48.19
2016,6,5,17,15,721.0,84.5,2.85,25.5,413.5,62.09,47.23
2016,6,5,17,30,689.0,80.0,2.5,25.0,359.0,55.0,41.49
2016,6,5,17,45,647.0,73.5,2.15,24.5,305.0,52.0,39.14
2016,6,5,18,0,605.0,67.0,1.8,24.0,251.0,48.82,36.56
2016,6,5,18,15,538.5,59.5,1.65,23.0,199.0,44.56,32.99
2016,6,5,18,30,472.0,52.0,1.5,22.0,147.0,40.14,29.08
2016,6,5,18,45,369.5,41.5,1.4,21.5,101.5,32.81,22.37
2016,6,5,19,0,267.0,31.0,1.3,21.0,56.0,25.22,14.74
2016,6,5,19,15,133.5,15.5,1.3,20.5,28.0,12.49,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,14.0,2.2,17.0,25.0,84.5,0.0
2016,6,6,6,0,261.0,28.0,2.4,18.0,50.0,228.22,166.27
2016,6,6,6,15,371.0,38.5,2.6,18.5,95.0,322.58,259.29
2016,6,6,6,30,481.0,49.0,2.8,19.0,140.0,427.08,348.44
2016,6,6,6,45,549.5,56.5,3.0,19.5,192.5,506.01,413.33
2016,6,6,7,0,618.0,64.0,3.2,20.0,245.0,589.16,477.86
2016,6,6,7,15,663.5,69.5,3.15,20.5,300.5,654.6,525.4
2016,6,6,7,30,709.0,75.0,3.1,21.0,356.0,716.89,568.59
2016,6,6,7,45,741.5,79.0,3.1,22.0,411.0,771.64,603.81
2016,6,6,8,0,774.0,83.0,3.1,23.0,466.0,825.87,637.43
2016,6,6,8,15,797.5,86.5,3.2,23.5,520.0,870.2,665.06
2016,6,6,8,30,821.0,90.0,3.3,24.0,574.0,912.87,691.15
2016,6,6,8,45,838.5,93.0,3.4,25.0,624.5,937.11,703.02
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,968.76,719.91
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,992.71,733.65
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,1013.71,745.54
2016,6,6,9,45,892.0,103.0,3.5,26.5,807.5,1027.99,751.63
2016,6,6,10,0,902.0,105.0,3.5,27.0,848.0,1038.98,755.72
2016,6,6,10,15,909.5,106.5,3.45,27.0,882.5,1043.49,756.87
2016,6,6,10,30,917.0,108.0,3.4,27.0,917.0,1044.53,755.99
2016,6,6,10,45,922.0,109.5,3.4,27.0,944.5,1039.55,751.79
2016,6,6,11,0,927.0,111.0,3.4,27.0,972.0,1031.04,745.53
2016,6,6,11,15,930.5,111.5,3.35,27.0,992.0,1016.58,735.21
2016,6,6,11,30,934.0,112.0,3.3,27.0,1012.0,998.72,722.85
2016,6,6,11,45,937.5,111.5,3.25,27.5,1024.5,976.59,706.45
2016,6,6,12,0,941.0,111.0,3.2,28.0,1037.0,951.26,688.14
2016,6,6,12,15,941.5,111.0,3.15,28.0,1041.0,920.75,667.9
2016,6,6,12,30,942.0,111.0,3.1,28.0,1045.0,887.64,645.99
2016,6,6,12,45,940.5,111.0,3.1,28.0,1041.0,850.63,621.74
2016,6,6,13,0,939.0,111.0,3.1,28.0,1037.0,811.58,596.01
2016,6,6,13,15,936.0,110.5,3.05,28.0,1024.5,769.04,567.49
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,724.71,535.8
2016,6,6,13,45,928.5,109.5,3.0,28.5,992.0,677.75,500.48
2016,6,6,14,0,924.0,109.0,3.0,29.0,972.0,629.44,463.48
2016,6,6,14,15,918.5,108.0,2.95,28.5,944.5,579.03,425.71
2016,6,6,14,30,913.0,107.0,2.9,28.0,917.0,527.75,386.1
2016,6,6,14,45,899.5,108.5,2.85,28.0,881.5,474.22,342.95
2016,6,6,15,0,886.0,110.0,2.8,28.0,846.0,421.02,298.99
2016,6,6,15,15,875.5,108.0,2.75,28.0,805.5,366.85,253.41
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,313.2,207.78
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,259.04,162.33
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,206.1,119.97
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.0,144.81,76.46
2016,6,6,16,30,804.0,94.0,2.3,27.0,575.0,94.66,51.1
2016,6,6,16,45,782.0,90.0,2.2,27.0,522.5,62.38,46.76
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,61.37,46.13
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,59.79,45.08
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,58.11,43.93
2016,6,6,17,45,654.5,71.5,1.7,26.0,307.0,50.51,37.61
2016,6,6,18,0,612.0,66.0,1.6,26.0,253.0,48.03,35.56
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,43.73,31.99
2016,6,6,18,30,483.0,51.0,1.3,24.0,148.0,39.27,28.08
2016,6,6,18,45,381.5,40.5,1.2,23.0,103.0,31.9,21.46
2016,6,6,19,0,280.0,30.0,1.1,22.0,58.0,24.25,13.97
2016,6,6,19,15,140.0,15.0,1.1,21.5,29.0,12.01,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,23.5,68.6,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,47.0,192.93,138.9
2016,6,7,6,15,304.0,42.5,1.0,19.5,90.0,280.88,223.17
2016,6,7,6,30,408.0,55.0,1.1,20.0,133.0,383.76,308.87
2016,6,7,6,45,474.0,64.5,1.2,21.0,183.0,460.76,370.33
2016,6,7,7,0,540.0,74.0,1.3,22.0,233.0,541.76,431.13
2016,6,7,7,15,587.5,81.0,1.25,22.5,286.5,608.15,477.73
2016,6,7,7,30,635.0,88.0,1.2,23.0,340.0,676.08,523.24
2016,6,7,7,45,668.5,94.0,1.2,23.5,393.5,731.56,558.62
2016,6,7,8,0,702.0,100.0,1.2,24.0,447.0,786.83,592.77
2016,6,7,8,15,727.0,104.5,1.3,24.5,499.0,831.67,620.22
2016,6,7,8,30,752.0,109.0,1.4,25.0,551.0,870.12,643.1
2016,6,7,8,45,771.5,112.5,1.55,26.0,600.5,905.55,663.14
2016,6,7,9,0,791.0,116.0,1.7,27.0,650.0,938.73,681.46
2016,6,7,9,15,805.0,119.0,1.7,27.0,695.0,963.34,695.02
2016,6,7,9,30,819.0,122.0,1.7,27.0,740.0,985.12,706.88
2016,6,7,9,45,830.0,124.5,1.75,27.5,780.0,1000.3,713.91
2016,6,7,10,0,841.0,127.0,1.8,28.0,820.0,1000.95,712.01
2016,6,7,10,15,849.0,129.0,1.8,28.0,854.0,1006.19,714.07
2016,6,7,10,30,857.0,131.0,1.8,28.0,888.0,1008.14,714.16
2016,6,7,10,45,862.0,133.5,1.8,28.5,914.5,1004.23,709.37
2016,6,7,11,0,867.0,136.0,1.8,29.0,941.0,996.94,702.71
2016,6,7,11,15,634.5,278.0,1.85,29.0,874.5,911.17,647.44
2016,6,7,11,30,402.0,420.0,1.9,29.0,808.0,796.87,567.87
2016,6,7,11,45,643.0,278.5,1.95,29.0,907.5,877.16,627.65
2016,6,7,12,0,884.0,137.0,2.0,29.0,1007.0,923.69,658.49
2016,6,7,12,15,885.0,137.0,2.0,29.0,1011.5,894.71,639.37
2016,6,7,12,30,886.0,137.0,2.0,29.0,1016.0,863.33,619.4
2016,6,7,12,45,886.5,135.5,2.05,29.5,1012.5,828.26,596.2
2016,6,7,13,0,887.0,134.0,2.1,30.0,1009.0,791.29,571.65
2016,6,7,13,15,884.5,133.5,2.1,30.0,997.0,751.0,545.14
2016,6,7,13,30,882.0,133.0,2.1,30.0,985.0,709.01,515.72
2016,6,7,13,45,877.5,132.0,2.15,30.0,965.5,663.79,483.69
2016,6,7,14,0,873.0,131.0,2.2,30.0,946.0,617.33,449.91
2016,6,7,14,15,866.5,129.5,2.2,30.0,919.5,568.35,413.18
2016,6,7,14,30,860.0,128.0,2.2,30.0,893.0,518.69,374.91
2016,6,7,14,45,852.5,126.0,2.25,30.0,859.5,467.76,334.76
2016,6,7,15,0,845.0,124.0,2.3,30.0,826.0,416.64,293.31
2016,6,7,15,15,834.0,121.5,2.25,29.5,787.0,364.06,250.26
2016,6,7,15,30,823.0,119.0,2.2,29.0,748.0,304.62,201.55
2016,6,7,15,45,808.5,116.5,2.2,29.0,703.0,252.13,157.95
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,201.16,117.45
2016,6,7,16,15,775.5,110.5,2.1,29.0,609.5,150.78,82.17
2016,6,7,16,30,757.0,107.0,2.0,29.0,561.0,102.75,57.58
2016,6,7,16,45,735.0,102.0,1.9,29.0,509.5,70.42,52.98
2016,6,7,17,0,713.0,97.0,1.8,29.0,458.0,62.4,46.56
2016,6,7,17,15,680.5,92.0,1.7,28.5,404.5,61.09,45.77
2016,6,7,17,30,648.0,87.0,1.6,28.0,351.0,59.66,44.85
2016,6,7,17,45,602.0,80.5,1.55,27.5,298.0,56.9,42.76
2016,6,7,18,0,556.0,74.0,1.5,27.0,245.0,53.98,40.45
2016,6,7,18,15,491.0,65.5,1.35,26.0,194.5,49.18,36.49
2016,6,7,18,30,426.0,57.0,1.2,25.0,144.0,44.18,32.14
2016,6,7,18,45,329.0,45.0,1.1,24.5,100.0,35.73,24.54
2016,6,7,19,0,232.0,33.0,1.0,24.0,56.0,25.74,15.09
2016,6,7,19,15,116.0,16.5,1.05,23.5,28.0,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,15.5,0.25,21.5,22.0,54.47,0.0
2016,6,8,6,0,147.0,31.0,0.2,22.0,44.0,163.03,114.88
2016,6,8,6,15,242.0,46.5,0.35,22.5,85.0,247.29,192.8
2016,6,8,6,30,337.0,62.0,0.5,23.0,126.0,340.64,269.57
2016,6,8,6,45,403.0,70.0,0.7,23.5,171.0,410.02,325.64
2016,6,8,7,0,469.0,78.0,0.9,24.0,216.0,491.68,388.54
2016,6,8,7,15,503.0,90.5,1.1,24.5,266.0,551.29,432.08
2016,6,8,7,30,537.0,103.0,1.3,25.0,316.0,611.7,474.74
2016,6,8,7,45,597.5,106.0,1.55,25.5,375.0,684.31,525.16
2016,6,8,8,0,658.0,109.0,1.8,26.0,434.0,758.28,575.06
2016,6,8,8,15,684.5,113.5,1.9,26.0,485.5,803.4,604.07
2016,6,8,8,30,711.0,118.0,2.0,26.0,537.0,847.31,632.14
2016,6,8,8,45,726.0,124.5,2.15,26.5,584.5,881.0,652.31
2016,6,8,9,0,741.0,131.0,2.3,27.0,632.0,906.49,667.01
2016,6,8,9,15,756.5,134.5,2.35,27.0,676.0,932.52,682.53
2016,6,8,9,30,772.0,138.0,2.4,27.0,720.0,955.86,696.3
2016,6,8,9,45,573.5,246.5,2.45,27.5,692.0,874.41,639.1
2016,6,8,10,0,375.0,355.0,2.5,28.0,664.0,769.0,561.51
2016,6,8,10,15,344.0,384.0,2.5,28.0,676.5,762.07,555.42
2016,6,8,10,30,313.0,413.0,2.5,28.0,689.0,752.97,547.24
2016,6,8,10,45,168.0,378.5,2.5,28.0,527.5,548.78,403.96
2016,6,8,11,0,23.0,344.0,2.5,28.0,366.0,337.96,249.75
2016,6,8,11,15,75.0,415.5,2.5,28.0,488.0,467.92,345.1
2016,6,8,11,30,127.0,487.0,2.5,28.0,610.0,591.31,431.2
2016,6,8,11,45,457.0,340.5,2.5,28.5,789.5,764.04,556.24
2016,6,8,12,0,787.0,194.0,2.5,29.0,969.0,898.06,647.53
2016,6,8,12,15,788.0,194.5,2.5,29.0,973.5,870.26,628.1
2016,6,8,12,30,789.0,195.0,2.5,29.0,978.0,840.19,608.58
2016,6,8,12,45,591.0,316.5,2.55,29.0,902.0,755.01,547.94
2016,6,8,13,0,393.0,438.0,2.6,29.0,826.0,680.51,493.12
2016,6,8,13,15,583.0,318.5,2.6,29.0,886.0,688.87,503.02
2016,6,8,13,30,773.0,199.0,2.6,29.0,946.0,690.2,506.29
2016,6,8,13,45,463.5,335.5,2.65,29.0,781.0,566.43,415.28
2016,6,8,14,0,154.0,472.0,2.7,29.0,616.0,472.86,345.47
2016,6,8,14,15,171.0,457.5,2.7,28.5,613.5,456.7,334.93
2016,6,8,14,30,188.0,443.0,2.7,28.0,611.0,439.03,322.55
2016,6,8,14,45,372.0,368.5,2.7,28.0,683.5,440.48,321.9
2016,6,8,15,0,556.0,294.0,2.7,28.0,756.0,424.17,305.58
2016,6,8,15,15,630.0,235.0,2.7,28.0,735.0,369.05,260.35
2016,6,8,15,30,704.0,176.0,2.7,28.0,714.0,308.39,209.21
2016,6,8,15,45,688.5,171.0,2.7,28.0,670.5,259.49,168.92
2016,6,8,16,0,673.0,166.0,2.7,28.0,627.0,212.39,131.66
2016,6,8,16,15,651.0,160.0,2.6,27.5,579.5,165.86,99.17
2016,6,8,16,30,629.0,154.0,2.5,27.0,532.0,122.18,76.04
2016,6,8,16,45,590.0,147.0,2.4,27.0,475.5,92.32,71.59
2016,6,8,17,0,551.0,140.0,2.3,27.0,419.0,91.21,70.98
2016,6,8,17,15,531.0,130.5,2.15,26.5,374.5,88.2,68.88
2016,6,8,17,30,511.0,121.0,2.0,26.0,330.0,83.76,65.54
2016,6,8,17,45,468.5,109.5,1.85,26.0,279.5,77.45,60.42
2016,6,8,18,0,426.0,98.0,1.7,26.0,229.0,70.8,54.89
2016,6,8,18,15,363.0,85.0,1.6,25.5,181.0,62.6,47.98
2016,6,8,18,30,300.0,72.0,1.5,25.0,133.0,54.06,40.52
2016,6,8,18,45,221.5,54.5,1.4,24.5,92.0,41.62,29.5
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,29.61,18.26
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,15.17,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,79.5,15.5,1.0,20.5,22.0,57.73,0.0
2016,6,9,6,0,159.0,31.0,1.1,21.0,44.0,170.11,121.1
2016,6,9,6,15,253.0,45.5,1.0,21.5,85.0,252.67,199.09
2016,6,9,6,30,347.0,60.0,0.9,22.0,126.0,344.45,275.14
2016,6,9,6,45,419.5,69.5,0.85,22.5,175.0,421.19,336.29
2016,6,9,7,0,492.0,79.0,0.8,23.0,224.0,510.38,403.31
2016,6,9,7,15,539.5,87.0,1.0,23.5,275.5,576.4,451.21
2016,6,9,7,30,587.0,95.0,1.2,24.0,327.0,644.01,498.78
2016,6,9,7,45,625.0,100.0,1.4,25.0,380.0,700.75,536.21
2016,6,9,8,0,663.0,105.0,1.6,26.0,433.0,757.59,572.73
2016,6,9,8,15,689.0,110.0,1.7,26.0,484.0,803.01,602.01
2016,6,9,8,30,715.0,115.0,1.8,26.0,535.0,847.21,630.2
2016,6,9,8,45,734.5,118.5,1.95,26.5,583.5,876.35,647.35
2016,6,9,9,0,754.0,122.0,2.1,27.0,632.0,908.98,666.83
2016,6,9,9,15,769.5,125.5,2.2,27.0,676.5,935.24,682.86
2016,6,9,9,30,785.0,129.0,2.3,27.0,721.0,958.81,697.23
2016,6,9,9,45,566.5,249.5,2.4,27.5,689.0,870.63,635.98
2016,6,9,10,0,348.0,370.0,2.5,28.0,657.0,757.93,553.16
2016,6,9,10,15,305.5,398.0,2.6,28.0,657.5,738.08,538.72
2016,6,9,10,30,263.0,426.0,2.7,28.0,658.0,716.32,522.29
2016,6,9,10,45,210.5,447.5,2.8,28.5,637.0,661.93,482.69
2016,6,9,11,0,158.0,469.0,2.9,29.0,616.0,622.85,453.32
2016,6,9,11,15,252.0,458.0,2.95,29.0,698.5,705.18,511.98
2016,6,9,11,30,346.0,447.0,3.0,29.0,781.0,770.31,557.36
2016,6,9,11,45,315.0,466.5,3.1,29.5,773.5,743.51,536.88
2016,6,9,12,0,284.0,486.0,3.2,30.0,766.0,716.01,516.55
2016,6,9,12,15,569.0,316.0,3.25,30.0,880.0,797.14,579.22
2016,6,9,12,30,854.0,146.0,3.3,30.0,994.0,845.05,614.84
2016,6,9,12,45,852.5,146.5,3.35,30.0,990.5,811.05,592.11
2016,6,9,13,0,851.0,147.0,3.4,30.0,987.0,775.37,568.67
2016,6,9,13,15,848.5,146.5,3.4,30.0,975.5,736.48,541.91
2016,6,9,13,30,846.0,146.0,3.4,30.0,964.0,696.0,512.77
2016,6,9,13,45,841.5,145.0,3.4,30.0,945.0,652.37,480.84
2016,6,9,14,0,837.0,144.0,3.4,30.0,926.0,607.57,447.33
2016,6,9,14,15,830.5,142.0,3.35,30.0,900.0,559.95,410.87
2016,6,9,14,30,824.0,140.0,3.3,30.0,874.0,511.71,373.05
2016,6,9,14,45,793.0,151.5,3.3,30.0,836.0,458.16,330.67
2016,6,9,15,0,762.0,163.0,3.3,30.0,798.0,410.34,291.7
2016,6,9,15,15,749.5,160.0,3.25,29.5,759.5,360.37,250.81
2016,6,9,15,30,737.0,157.0,3.2,29.0,721.0,304.82,205.29
2016,6,9,15,45,718.0,154.5,3.2,29.0,676.5,255.23,164.31
2016,6,9,16,0,699.0,152.0,3.2,29.0,632.0,207.73,126.7
2016,6,9,16,15,678.0,147.0,3.1,28.5,584.5,160.6,93.62
2016,6,9,16,30,657.0,142.0,3.0,28.0,537.0,116.14,69.99
2016,6,9,16,45,502.5,167.0,2.95,28.0,453.5,106.29,82.83
2016,6,9,17,0,348.0,192.0,2.9,28.0,370.0,132.29,104.55
2016,6,9,17,15,328.0,174.0,2.7,27.5,326.0,122.22,96.79
2016,6,9,17,30,308.0,156.0,2.5,27.0,282.0,111.62,88.52
2016,6,9,17,45,375.0,125.5,2.35,27.0,256.5,88.03,69.05
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,68.7,52.88
2016,6,9,18,15,379.0,82.5,2.05,26.0,183.0,60.8,46.36
2016,6,9,18,30,316.0,70.0,1.9,25.0,135.0,52.57,39.27
2016,6,9,18,45,235.0,53.5,1.75,24.5,93.5,40.86,28.88
2016,6,9,19,0,154.0,37.0,1.6,24.0,52.0,28.71,17.6
2016,6,9,19,15,77.0,18.5,1.65,24.0,26.0,15.18,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,14.5,1.0,21.5,23.0,65.29,0.0
2016,6,10,6,0,190.0,29.0,1.1,22.0,46.0,184.77,131.41
2016,6,10,6,15,289.0,42.0,1.25,22.0,87.5,270.02,212.9
2016,6,10,6,30,388.0,55.0,1.4,22.0,129.0,369.48,296.21
2016,6,10,6,45,459.0,63.5,1.6,22.5,178.0,448.03,360.03
2016,6,10,7,0,530.0,72.0,1.8,23.0,227.0,530.95,423.95
2016,6,10,7,15,576.0,78.5,1.9,23.5,279.0,595.03,470.34
2016,6,10,7,30,622.0,85.0,2.0,24.0,331.0,660.61,516.14
2016,6,10,7,45,658.0,89.5,2.1,24.5,384.0,715.9,553.07
2016,6,10,8,0,694.0,94.0,2.2,25.0,437.0,771.21,589.07
2016,6,10,8,15,718.5,98.0,2.25,25.5,488.5,810.22,612.65
2016,6,10,8,30,743.0,102.0,2.3,26.0,540.0,852.74,638.33
2016,6,10,8,45,548.5,190.5,2.35,26.5,529.0,777.0,583.26
2016,6,10,9,0,354.0,279.0,2.4,27.0,518.0,673.04,504.14
2016,6,10,9,15,582.0,197.0,2.4,27.0,621.5,835.17,620.43
2016,6,10,9,30,810.0,115.0,2.4,27.0,725.0,967.82,705.04
2016,6,10,9,45,821.0,117.0,2.4,27.5,764.5,971.64,703.29
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,983.41,708.04
2016,6,10,10,15,840.5,121.0,2.4,28.0,837.5,989.49,710.6
2016,6,10,10,30,849.0,123.0,2.4,28.0,871.0,992.32,711.28
2016,6,10,10,45,855.5,124.0,2.4,28.5,898.5,988.81,706.69
2016,6,10,11,0,862.0,125.0,2.4,29.0,926.0,982.0,700.22
2016,6,10,11,15,866.5,126.0,2.4,29.0,946.0,969.93,691.98
2016,6,10,11,30,871.0,127.0,2.4,29.0,966.0,954.6,681.83
2016,6,10,11,45,877.0,125.0,2.45,29.5,979.0,934.73,667.99
2016,6,10,12,0,883.0,123.0,2.5,30.0,992.0,911.79,652.28
2016,6,10,12,15,884.0,123.0,2.5,30.0,996.5,883.32,633.94
2016,6,10,12,30,885.0,123.0,2.5,30.0,1001.0,852.42,614.03
2016,6,10,12,45,884.0,123.0,2.55,30.0,998.0,817.8,591.94
2016,6,10,13,0,883.0,123.0,2.6,30.0,995.0,781.31,568.46
2016,6,10,13,15,880.5,122.5,2.6,30.0,983.5,741.47,542.21
2016,6,10,13,30,878.0,122.0,2.6,30.0,972.0,699.93,512.72
2016,6,10,13,45,873.5,121.5,2.6,30.0,953.0,655.52,480.59
2016,6,10,14,0,869.0,121.0,2.6,30.0,934.0,609.86,446.8
2016,6,10,14,15,614.0,260.0,2.6,30.0,826.5,529.93,386.51
2016,6,10,14,30,359.0,399.0,2.6,30.0,719.0,482.45,350.21
2016,6,10,14,45,346.5,387.5,2.65,30.0,687.0,443.78,321.56
2016,6,10,15,0,334.0,376.0,2.7,30.0,655.0,406.38,293.37
2016,6,10,15,15,576.0,244.5,2.65,30.0,697.0,359.93,253.0
2016,6,10,15,30,818.0,113.0,2.6,30.0,739.0,309.54,205.28
2016,6,10,15,45,801.5,111.5,2.6,30.0,695.0,250.07,156.54
2016,6,10,16,0,785.0,110.0,2.6,30.0,651.0,199.93,116.6
2016,6,10,16,15,767.0,107.0,2.5,29.5,603.0,150.47,81.74
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,103.27,56.93
2016,6,10,16,45,719.5,102.0,2.35,29.0,503.0,70.1,52.71
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,64.03,47.91
2016,6,10,17,15,658.0,94.5,2.15,28.5,399.0,62.49,46.93
2016,6,10,17,30,626.0,89.0,2.0,28.0,347.0,60.8,45.79
2016,6,10,17,45,574.0,84.0,1.85,28.0,294.0,59.23,44.62
2016,6,10,18,0,522.0,79.0,1.7,28.0,241.0,57.64,43.36
2016,6,10,18,15,458.5,69.5,1.55,27.5,191.5,52.2,38.81
2016,6,10,18,30,395.0,60.0,1.4,27.0,142.0,46.51,33.84
2016,6,10,18,45,301.0,47.5,1.3,26.5,99.0,36.4,24.91
2016,6,10,19,0,207.0,35.0,1.2,26.0,56.0,27.22,16.29
2016,6,10,19,15,103.5,17.5,1.2,25.5,28.0,13.74,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.0,16.0,1.75,22.5,20.5,42.5,0.0
2016,6,11,6,0,102.0,32.0,2.0,23.0,41.0,124.03,86.42
2016,6,11,6,15,186.5,49.5,2.2,23.5,80.0,202.2,158.61
2016,6,11,6,30,271.0,67.0,2.4,24.0,119.0,302.01,241.73
2016,6,11,6,45,343.0,79.5,2.6,24.5,166.5,379.05,304.99
2016,6,11,7,0,415.0,92.0,2.8,25.0,214.0,461.49,370.19
2016,6,11,7,15,464.5,102.0,2.9,25.0,264.5,527.08,420.62
2016,6,11,7,30,514.0,112.0,3.0,25.0,315.0,595.04,470.81
2016,6,11,7,45,550.0,120.0,3.1,25.5,366.5,658.73,515.16
2016,6,11,8,0,586.0,128.0,3.2,26.0,418.0,715.5,553.3
2016,6,11,8,15,354.5,194.0,3.25,26.0,375.5,564.67,438.37
2016,6,11,8,30,123.0,260.0,3.3,26.0,333.0,409.82,316.05
2016,6,11,8,45,399.5,208.0,3.35,26.5,473.0,652.59,500.7
2016,6,11,9,0,676.0,156.0,3.4,27.0,613.0,877.74,657.44
2016,6,11,9,15,693.0,160.5,3.4,27.0,657.0,905.31,672.6
2016,6,11,9,30,710.0,165.0,3.4,27.0,701.0,930.43,687.58
2016,6,11,9,45,513.5,270.0,3.45,27.5,668.5,839.3,620.69
2016,6,11,10,0,317.0,375.0,3.5,28.0,636.0,732.02,539.86
2016,6,11,10,15,529.5,281.5,3.5,28.0,739.0,858.06,631.57
2016,6,11,10,30,742.0,188.0,3.5,28.0,842.0,963.54,702.68
2016,6,11,10,45,743.0,194.5,3.55,28.5,867.5,959.68,697.33
2016,6,11,11,0,744.0,201.0,3.6,29.0,893.0,952.64,690.92
2016,6,11,11,15,749.5,203.0,3.6,29.0,913.0,942.59,683.75
2016,6,11,11,30,755.0,205.0,3.6,29.0,933.0,929.41,674.66
2016,6,11,11,45,754.5,209.0,3.6,29.0,944.0,909.4,661.19
2016,6,11,12,0,754.0,213.0,3.6,29.0,955.0,886.59,645.98
2016,6,11,12,15,485.5,359.5,3.55,29.0,838.5,764.22,557.43
2016,6,11,12,30,217.0,506.0,3.5,29.0,722.0,638.68,464.49
2016,6,11,12,45,487.5,358.0,3.5,29.5,840.0,713.52,522.3
2016,6,11,13,0,758.0,210.0,3.5,30.0,958.0,762.58,559.57
2016,6,11,13,15,754.5,209.0,3.45,30.0,947.0,724.04,531.67
2016,6,11,13,30,751.0,208.0,3.4,30.0,936.0,684.36,503.09
2016,6,11,13,45,484.0,338.5,3.4,30.0,804.5,583.26,427.71
2016,6,11,14,0,217.0,469.0,3.4,30.0,673.0,508.41,371.04
2016,6,11,14,15,473.5,333.5,3.35,30.0,760.5,514.12,376.72
2016,6,11,14,30,730.0,198.0,3.3,30.0,848.0,504.76,368.33
2016,6,11,14,45,494.5,297.5,3.25,30.0,730.5,436.77,316.97
2016,6,11,15,0,259.0,397.0,3.2,30.0,613.0,392.46,285.09
2016,6,11,15,15,278.5,371.5,3.15,29.5,594.0,361.31,261.28
2016,6,11,15,30,298.0,346.0,3.1,29.0,575.0,328.54,235.6
2016,6,11,15,45,451.0,271.5,3.05,29.0,594.5,281.95,194.04
2016,6,11,16,0,604.0,197.0,3.0,29.0,614.0,225.87,144.3
2016,6,11,16,15,581.5,190.0,2.9,29.0,567.5,182.41,113.73
2016,6,11,16,30,559.0,183.0,2.8,29.0,521.0,142.57,92.07
2016,6,11,16,45,532.5,173.5,2.7,29.0,472.0,110.54,85.9
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,107.19,83.51
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,102.79,80.36
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,98.06,76.88
2016,6,11,17,45,388.5,129.0,2.05,27.5,272.5,90.49,70.95
2016,6,11,18,0,344.0,115.0,1.9,27.0,223.0,82.48,64.49
2016,6,11,18,15,285.0,98.5,1.8,26.5,176.0,74.58,57.9
2016,6,11,18,30,226.0,82.0,1.7,26.0,129.0,62.79,47.74
2016,6,11,18,45,156.0,60.5,1.65,26.0,88.5,47.12,33.94
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,31.0,19.38
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,16.49,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
