Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.0,15.5,2.2,23.5,20.0,40.93,0.0
2016,6,12,6,0,98.0,31.0,2.4,24.0,40.0,119.46,82.64
2016,6,12,6,15,178.5,49.5,2.45,24.0,78.5,197.03,154.19
2016,6,12,6,30,259.0,68.0,2.5,24.0,117.0,295.06,236.16
2016,6,12,6,45,138.5,85.5,2.65,24.5,112.5,209.02,167.54
2016,6,12,7,0,18.0,103.0,2.8,25.0,108.0,116.08,89.85
2016,6,12,7,15,9.0,107.0,2.9,25.0,109.5,109.53,84.3
2016,6,12,7,30,0.0,111.0,3.0,25.0,111.0,103.74,79.06
2016,6,12,7,45,55.5,160.0,3.1,25.5,187.5,217.12,170.93
2016,6,12,8,0,111.0,209.0,3.2,26.0,264.0,341.5,267.57
2016,6,12,8,15,244.5,217.0,3.25,26.0,356.0,490.75,382.48
2016,6,12,8,30,378.0,225.0,3.3,26.0,448.0,628.48,484.53
2016,6,12,8,45,222.0,259.0,3.35,26.5,392.5,501.74,385.36
2016,6,12,9,0,66.0,293.0,3.4,27.0,337.0,367.86,279.98
2016,6,12,9,15,211.5,307.5,3.4,27.0,464.0,544.2,413.59
2016,6,12,9,30,357.0,322.0,3.4,27.0,591.0,722.8,541.33
2016,6,12,9,45,306.0,356.0,3.4,27.5,596.0,705.46,524.05
2016,6,12,10,0,255.0,390.0,3.4,28.0,601.0,685.44,506.33
2016,6,12,10,15,181.0,410.0,3.35,28.0,562.5,608.31,449.68
2016,6,12,10,30,107.0,430.0,3.3,28.0,524.0,531.91,393.11
2016,6,12,10,45,153.0,448.5,3.3,28.5,588.0,605.9,445.12
2016,6,12,11,0,199.0,467.0,3.3,29.0,652.0,661.56,482.78
2016,6,12,11,15,275.5,454.5,3.3,29.0,717.0,725.01,527.23
2016,6,12,11,30,352.0,442.0,3.3,29.0,782.0,771.85,559.89
2016,6,12,11,45,383.5,437.5,3.35,29.5,811.5,780.32,564.62
2016,6,12,12,0,415.0,433.0,3.4,30.0,841.0,790.09,570.33
2016,6,12,12,15,397.5,439.0,3.35,30.0,832.0,755.04,545.82
2016,6,12,12,30,380.0,445.0,3.3,30.0,823.0,723.67,523.9
2016,6,12,12,45,357.0,456.0,3.3,30.0,810.0,692.09,501.72
2016,6,12,13,0,334.0,467.0,3.3,30.0,797.0,661.06,479.78
2016,6,12,13,15,329.5,464.5,3.3,30.0,787.0,633.37,460.46
2016,6,12,13,30,325.0,462.0,3.3,30.0,777.0,605.71,440.95
2016,6,12,13,45,375.5,429.0,3.3,30.0,786.0,589.56,430.08
2016,6,12,14,0,426.0,396.0,3.3,30.0,795.0,563.22,411.52
2016,6,12,14,15,342.0,414.5,3.25,30.0,729.0,510.29,372.46
2016,6,12,14,30,258.0,433.0,3.2,30.0,663.0,458.33,334.42
2016,6,12,14,45,187.0,418.0,3.2,30.0,582.0,405.99,296.56
2016,6,12,15,0,116.0,403.0,3.2,30.0,501.0,352.16,257.97
2016,6,12,15,15,378.5,303.5,3.15,30.0,598.5,339.8,243.29
2016,6,12,15,30,641.0,204.0,3.1,30.0,696.0,314.59,214.71
2016,6,12,15,45,497.5,245.5,3.05,30.0,614.0,275.31,186.74
2016,6,12,16,0,354.0,287.0,3.0,30.0,532.0,256.38,176.86
2016,6,12,16,15,352.0,264.0,2.9,29.5,492.5,217.11,148.84
2016,6,12,16,30,350.0,241.0,2.8,29.0,453.0,178.61,125.04
2016,6,12,16,45,439.0,197.0,2.7,29.0,438.0,124.32,97.08
2016,6,12,17,0,528.0,153.0,2.6,29.0,423.0,100.25,77.78
2016,6,12,17,15,491.5,143.5,2.4,28.5,373.0,96.28,74.98
2016,6,12,17,30,455.0,134.0,2.2,28.0,323.0,92.01,71.85
2016,6,12,17,45,414.0,121.0,2.05,28.0,273.5,84.98,66.2
2016,6,12,18,0,373.0,108.0,1.9,28.0,224.0,77.54,60.08
2016,6,12,18,15,312.0,93.0,1.85,27.5,177.0,68.13,52.24
2016,6,12,18,30,251.0,78.0,1.8,27.0,130.0,60.14,45.33
2016,6,12,18,45,180.0,58.5,1.75,26.5,90.5,45.8,32.78
2016,6,12,19,0,109.0,39.0,1.7,26.0,51.0,31.06,19.47
2016,6,12,19,15,54.5,19.5,1.85,26.0,25.5,15.96,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.0,47.65,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,42.0,135.4,94.28
2016,6,13,6,15,214.0,48.0,3.15,24.0,82.0,231.16,181.43
2016,6,13,6,30,307.0,64.0,3.3,24.0,122.0,322.22,258.77
2016,6,13,6,45,391.0,73.0,3.5,24.5,171.5,404.69,326.9
2016,6,13,7,0,475.0,82.0,3.7,25.0,221.0,499.86,402.14
2016,6,13,7,15,524.0,90.0,3.75,25.5,272.5,566.59,451.86
2016,6,13,7,30,573.0,98.0,3.8,26.0,324.0,635.0,500.79
2016,6,13,7,45,619.5,101.0,3.85,26.5,378.0,696.33,542.9
2016,6,13,8,0,666.0,104.0,3.9,27.0,432.0,758.22,584.21
2016,6,13,8,15,691.5,108.5,3.85,27.0,483.0,802.69,613.01
2016,6,13,8,30,717.0,113.0,3.8,27.0,534.0,845.94,640.55
2016,6,13,8,45,741.0,115.0,3.8,27.5,583.0,878.04,659.01
2016,6,13,9,0,765.0,117.0,3.8,28.0,632.0,913.6,679.67
2016,6,13,9,15,779.5,120.0,3.75,28.0,676.5,938.6,694.08
2016,6,13,9,30,794.0,123.0,3.7,28.0,721.0,960.88,706.74
2016,6,13,9,45,806.0,125.0,3.7,28.5,760.5,976.61,714.0
2016,6,13,10,0,818.0,127.0,3.7,29.0,800.0,977.91,711.93
2016,6,13,10,15,480.0,282.0,3.65,29.5,681.0,808.65,592.84
2016,6,13,10,30,142.0,437.0,3.6,30.0,562.0,590.67,431.67
2016,6,13,10,45,213.0,443.5,3.6,30.5,638.0,660.74,481.68
2016,6,13,11,0,284.0,450.0,3.6,31.0,714.0,741.51,536.08
2016,6,13,11,15,319.5,445.5,3.55,31.0,748.5,758.97,547.49
2016,6,13,11,30,355.0,441.0,3.5,31.0,783.0,773.96,557.56
2016,6,13,11,45,265.5,473.0,3.5,31.0,731.0,704.75,508.03
2016,6,13,12,0,176.0,505.0,3.5,31.0,679.0,631.45,455.75
2016,6,13,12,15,518.5,321.5,3.5,31.0,836.0,759.72,552.7
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,846.39,614.54
2016,6,13,12,45,474.0,312.0,3.5,31.5,783.0,664.34,484.22
2016,6,13,13,0,87.0,486.0,3.5,32.0,573.0,491.36,354.88
2016,6,13,13,15,192.5,478.5,3.5,32.0,666.5,549.54,398.14
2016,6,13,13,30,298.0,471.0,3.5,32.0,760.0,594.76,430.4
2016,6,13,13,45,568.5,305.0,3.5,32.0,842.0,607.26,442.79
2016,6,13,14,0,839.0,139.0,3.5,32.0,924.0,608.04,444.86
2016,6,13,14,15,567.5,281.0,3.5,32.0,806.0,522.62,380.33
2016,6,13,14,30,296.0,423.0,3.5,32.0,688.0,470.17,340.56
2016,6,13,14,45,545.5,281.5,3.5,32.0,746.0,448.71,323.22
2016,6,13,15,0,795.0,140.0,3.5,32.0,804.0,409.07,288.77
2016,6,13,15,15,479.0,253.5,3.4,31.5,648.5,338.8,239.19
2016,6,13,15,30,163.0,367.0,3.3,31.0,493.0,316.4,229.02
2016,6,13,15,45,279.0,322.5,3.25,31.0,522.0,287.81,203.23
2016,6,13,16,0,395.0,278.0,3.2,31.0,551.0,258.0,175.76
2016,6,13,16,15,418.5,248.0,3.05,30.5,518.0,205.13,136.53
2016,6,13,16,30,442.0,218.0,2.9,30.0,485.0,159.84,107.55
2016,6,13,16,45,463.0,190.0,2.8,30.0,448.0,120.07,93.27
2016,6,13,17,0,484.0,162.0,2.7,30.0,411.0,105.58,81.83
2016,6,13,17,15,344.0,164.0,2.5,29.5,331.0,116.08,90.94
2016,6,13,17,30,204.0,166.0,2.3,29.0,251.0,123.19,97.28
2016,6,13,17,45,186.5,144.0,2.15,29.0,213.0,108.53,85.44
2016,6,13,18,0,169.0,122.0,2.0,29.0,175.0,93.4,73.03
2016,6,13,18,15,143.5,100.0,1.95,28.5,139.0,77.79,60.1
2016,6,13,18,30,118.0,78.0,1.9,28.0,103.0,61.75,46.48
2016,6,13,18,45,81.5,57.0,1.9,27.5,72.0,45.94,32.76
2016,6,13,19,0,45.0,36.0,1.9,27.0,41.0,29.76,18.37
2016,6,13,19,15,22.5,18.0,2.05,26.5,20.5,15.38,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.5,20.0,38.33,0.0
2016,6,14,6,0,87.0,32.0,3.2,24.0,40.0,115.26,79.16
2016,6,14,6,15,172.5,50.5,3.3,24.0,79.0,194.98,152.63
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,295.53,237.07
2016,6,14,6,45,129.0,72.5,3.55,24.5,97.0,196.41,157.6
2016,6,14,7,0,0.0,76.0,3.7,25.0,76.0,70.24,52.07
2016,6,14,7,15,242.5,98.5,3.75,25.0,194.0,324.63,263.47
2016,6,14,7,30,485.0,121.0,3.8,25.0,312.0,581.65,463.76
2016,6,14,7,45,244.5,138.0,3.9,25.5,234.5,386.6,308.0
2016,6,14,8,0,4.0,155.0,4.0,26.0,157.0,150.01,114.85
2016,6,14,8,15,5.0,166.5,3.9,26.0,169.5,160.96,123.39
2016,6,14,8,30,6.0,178.0,3.8,26.0,182.0,172.06,131.66
2016,6,14,8,45,30.0,231.5,3.7,26.5,251.5,265.48,203.98
2016,6,14,9,0,54.0,285.0,3.6,27.0,321.0,346.82,264.83
2016,6,14,9,15,40.5,286.0,3.45,27.5,314.5,330.73,250.69
2016,6,14,9,30,27.0,287.0,3.3,28.0,308.0,314.89,237.16
2016,6,14,9,45,18.0,248.0,3.15,28.5,262.5,247.68,185.77
2016,6,14,10,0,9.0,209.0,3.0,29.0,217.0,199.93,148.91
2016,6,14,10,15,14.5,259.5,2.95,29.0,272.0,253.09,188.72
2016,6,14,10,30,20.0,310.0,2.9,29.0,327.0,306.01,227.48
2016,6,14,10,45,18.0,299.5,2.85,29.5,315.5,292.46,216.53
2016,6,14,11,0,16.0,289.0,2.8,30.0,304.0,279.26,206.11
2016,6,14,11,15,43.5,374.0,2.9,30.0,416.0,397.06,292.12
2016,6,14,11,30,71.0,459.0,3.0,30.0,528.0,501.02,365.53
2016,6,14,11,45,187.5,472.0,3.1,30.5,656.5,623.74,452.38
2016,6,14,12,0,304.0,485.0,3.2,31.0,785.0,734.39,528.01
2016,6,14,12,15,172.5,459.5,3.35,31.0,630.5,574.25,416.15
2016,6,14,12,30,41.0,434.0,3.5,31.0,476.0,424.83,309.07
2016,6,14,12,45,88.5,469.5,3.7,31.0,557.5,487.59,355.25
2016,6,14,13,0,136.0,505.0,3.9,31.0,639.0,543.87,395.44
2016,6,14,13,15,492.5,323.0,4.0,31.0,801.5,635.21,466.77
2016,6,14,13,30,849.0,141.0,4.1,31.0,964.0,697.58,514.92
2016,6,14,13,45,847.0,138.0,4.25,31.5,946.0,654.14,481.92
2016,6,14,14,0,845.0,135.0,4.4,32.0,928.0,609.31,447.76
2016,6,14,14,15,839.0,134.0,4.4,31.5,902.0,562.54,412.8
2016,6,14,14,30,833.0,133.0,4.4,31.0,876.0,515.07,376.25
2016,6,14,14,45,825.5,130.0,4.45,31.0,843.5,464.97,336.09
2016,6,14,15,0,818.0,127.0,4.5,31.0,811.0,414.72,294.8
2016,6,14,15,15,807.0,124.5,4.45,31.0,772.5,357.15,247.32
2016,6,14,15,30,796.0,122.0,4.4,31.0,734.0,306.03,204.08
2016,6,14,15,45,781.0,119.5,4.4,31.0,690.5,254.95,161.36
2016,6,14,16,0,766.0,117.0,4.4,31.0,647.0,205.43,121.57
2016,6,14,16,15,528.5,186.0,4.25,30.5,539.5,177.67,111.55
2016,6,14,16,30,291.0,255.0,4.1,30.0,432.0,184.54,130.66
2016,6,14,16,45,484.5,179.0,4.0,30.0,441.5,113.32,87.85
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,65.72,49.08
2016,6,14,17,15,645.5,97.5,3.6,29.5,399.0,64.28,48.21
2016,6,14,17,30,613.0,92.0,3.3,29.0,347.0,62.69,47.18
2016,6,14,17,45,569.0,85.5,3.05,29.0,295.5,60.13,45.18
2016,6,14,18,0,525.0,79.0,2.8,29.0,244.0,57.43,42.99
2016,6,14,18,15,461.5,70.0,2.65,28.5,194.5,52.41,38.82
2016,6,14,18,30,398.0,61.0,2.5,28.0,145.0,47.16,34.26
2016,6,14,18,45,306.0,49.0,2.4,27.5,102.5,37.49,25.75
2016,6,14,19,0,214.0,37.0,2.3,27.0,60.0,28.74,17.59
2016,6,14,19,15,107.0,18.5,2.4,26.5,30.0,14.51,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.0,2.85,23.5,18.0,27.93,0.0
2016,6,15,6,0,49.0,32.0,3.0,24.0,36.0,81.27,54.0
2016,6,15,6,15,120.0,54.5,3.15,24.0,74.5,168.76,131.04
2016,6,15,6,30,191.0,77.0,3.3,24.0,113.0,248.81,199.01
2016,6,15,6,45,267.0,92.0,3.5,24.5,160.0,325.98,263.22
2016,6,15,7,0,343.0,107.0,3.7,25.0,207.0,425.02,342.11
2016,6,15,7,15,394.5,119.0,3.8,25.5,257.0,491.84,393.44
2016,6,15,7,30,446.0,131.0,3.9,26.0,307.0,561.28,445.1
2016,6,15,7,45,504.5,134.0,4.05,26.5,360.5,627.7,493.44
2016,6,15,8,0,563.0,137.0,4.2,27.0,414.0,704.18,546.77
2016,6,15,8,15,592.5,143.5,4.3,27.5,464.5,752.49,578.32
2016,6,15,8,30,622.0,150.0,4.4,28.0,515.0,799.82,608.73
2016,6,15,8,45,664.5,146.0,4.5,28.5,566.5,846.31,638.07
2016,6,15,9,0,707.0,142.0,4.6,29.0,618.0,891.45,666.02
2016,6,15,9,15,724.0,145.5,4.6,29.0,662.5,918.46,682.28
2016,6,15,9,30,741.0,149.0,4.6,29.0,707.0,936.49,692.6
2016,6,15,9,45,767.0,144.5,4.7,29.5,749.5,958.93,705.31
2016,6,15,10,0,793.0,140.0,4.8,30.0,792.0,978.5,716.1
2016,6,15,10,15,802.5,142.0,4.8,30.0,826.0,985.42,719.32
2016,6,15,10,30,812.0,144.0,4.8,30.0,860.0,989.12,720.63
2016,6,15,10,45,825.5,141.5,4.85,30.5,889.0,977.26,710.76
2016,6,15,11,0,839.0,139.0,4.9,31.0,918.0,974.19,706.94
2016,6,15,11,15,844.0,140.0,4.85,31.0,938.0,962.89,698.48
2016,6,15,11,30,849.0,141.0,4.8,31.0,958.0,948.38,688.1
2016,6,15,11,45,859.0,136.5,4.8,31.5,973.0,930.4,674.5
2016,6,15,12,0,869.0,132.0,4.8,32.0,988.0,909.32,659.0
2016,6,15,12,15,870.0,132.5,4.7,32.0,992.5,881.68,639.95
2016,6,15,12,30,871.0,133.0,4.6,32.0,997.0,851.63,619.55
2016,6,15,12,45,871.0,132.0,4.55,32.0,994.0,817.49,596.64
2016,6,15,13,0,871.0,131.0,4.5,32.0,991.0,781.53,572.44
2016,6,15,13,15,868.5,130.5,4.4,32.0,980.0,742.28,545.61
2016,6,15,13,30,866.0,130.0,4.3,32.0,969.0,701.36,515.79
2016,6,15,13,45,861.0,129.5,4.2,32.5,950.5,657.27,482.24
2016,6,15,14,0,856.0,129.0,4.1,33.0,932.0,612.0,447.31
2016,6,15,14,15,850.5,128.0,4.0,33.0,906.5,565.05,411.42
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,517.32,374.1
2016,6,15,14,45,835.5,126.0,3.8,33.0,848.5,467.24,334.18
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,417.17,293.36
2016,6,15,15,15,815.5,122.5,3.6,32.5,777.5,365.92,251.45
2016,6,15,15,30,805.0,120.0,3.5,32.0,739.0,307.87,203.96
2016,6,15,15,45,790.5,118.0,3.45,32.0,695.5,256.78,161.48
2016,6,15,16,0,776.0,116.0,3.4,32.0,652.0,207.19,121.8
2016,6,15,16,15,758.0,112.5,3.25,31.5,605.0,157.82,86.62
2016,6,15,16,30,740.0,109.0,3.1,31.0,558.0,110.71,60.82
2016,6,15,16,45,716.5,104.5,3.0,31.0,507.5,64.45,47.62
2016,6,15,17,0,693.0,100.0,2.9,31.0,457.0,63.81,47.31
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.5,62.62,46.62
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,61.31,45.81
2016,6,15,17,45,588.5,83.0,2.3,29.5,300.5,58.3,43.54
2016,6,15,18,0,547.0,76.0,2.1,29.0,249.0,55.1,41.03
2016,6,15,18,15,484.5,67.5,2.05,28.5,199.0,50.38,37.11
2016,6,15,18,30,422.0,59.0,2.0,28.0,149.0,45.45,32.83
2016,6,15,18,45,331.5,47.5,1.95,27.5,105.5,36.4,24.86
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,27.99,17.03
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,14.12,0.07
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,56.5,16.0,3.45,23.5,21.0,45.37,0.0
2016,6,16,6,0,113.0,32.0,3.7,24.0,42.0,130.72,90.09
2016,6,16,6,15,207.0,48.5,3.8,24.0,82.0,227.25,178.3
2016,6,16,6,30,301.0,65.0,3.9,24.0,122.0,319.15,256.54
2016,6,16,6,45,388.0,74.0,4.05,24.5,171.5,403.4,326.35
2016,6,16,7,0,475.0,83.0,4.2,25.0,221.0,500.23,403.18
2016,6,16,7,15,525.0,91.0,4.2,25.5,273.0,567.84,453.78
2016,6,16,7,30,575.0,99.0,4.2,26.0,325.0,637.15,503.48
2016,6,16,7,45,625.0,100.5,4.25,26.5,380.0,699.81,546.72
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,763.12,589.2
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,808.36,617.64
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,852.38,644.76
2016,6,16,8,45,754.0,111.5,4.35,28.5,588.0,886.09,664.55
2016,6,16,9,0,781.0,112.0,4.4,29.0,638.0,923.14,686.47
2016,6,16,9,15,795.5,115.0,4.4,29.0,682.5,948.48,701.44
2016,6,16,9,30,810.0,118.0,4.4,29.0,727.0,971.09,714.66
2016,6,16,9,45,824.5,118.5,4.45,29.5,767.5,976.84,715.59
2016,6,16,10,0,839.0,119.0,4.5,30.0,808.0,990.78,722.18
2016,6,16,10,15,847.0,120.5,4.5,30.0,841.5,996.09,724.33
2016,6,16,10,30,855.0,122.0,4.5,30.0,875.0,998.16,724.56
2016,6,16,10,45,863.0,122.5,4.55,30.5,903.0,995.9,720.93
2016,6,16,11,0,871.0,123.0,4.6,31.0,931.0,990.31,715.3
2016,6,16,11,15,875.0,123.5,4.6,31.0,951.0,977.47,706.28
2016,6,16,11,30,879.0,124.0,4.6,31.0,971.0,961.4,695.29
2016,6,16,11,45,881.0,125.0,4.6,31.5,983.0,940.74,680.02
2016,6,16,12,0,883.0,126.0,4.6,32.0,995.0,917.04,662.9
2016,6,16,12,15,884.0,126.0,4.6,32.0,1000.0,888.76,644.16
2016,6,16,12,30,885.0,126.0,4.6,32.0,1005.0,858.02,623.78
2016,6,16,12,45,884.5,125.5,4.6,32.5,1001.5,823.56,599.65
2016,6,16,13,0,884.0,125.0,4.6,33.0,998.0,787.24,574.28
2016,6,16,13,15,881.5,124.5,4.55,33.0,987.0,747.57,547.57
2016,6,16,13,30,879.0,124.0,4.5,33.0,976.0,706.2,517.77
2016,6,16,13,45,875.0,123.0,4.45,33.0,957.5,661.88,485.24
2016,6,16,14,0,871.0,122.0,4.4,33.0,939.0,616.25,451.09
2016,6,16,14,15,865.5,121.0,4.35,33.0,913.0,568.66,414.74
2016,6,16,14,30,860.0,120.0,4.3,33.0,887.0,520.27,376.89
2016,6,16,14,45,845.5,122.0,4.25,33.0,853.0,469.49,336.4
2016,6,16,15,0,831.0,124.0,4.2,33.0,819.0,419.15,295.34
2016,6,16,15,15,820.5,122.0,4.1,33.0,781.0,368.01,252.84
2016,6,16,15,30,810.0,120.0,4.0,33.0,743.0,310.06,204.96
2016,6,16,15,45,795.5,117.0,3.95,33.0,699.5,257.96,161.77
2016,6,16,16,0,781.0,114.0,3.9,33.0,656.0,207.37,121.37
2016,6,16,16,15,763.0,111.0,3.75,32.5,608.5,158.07,86.24
2016,6,16,16,30,745.0,108.0,3.6,32.0,561.0,111.03,60.42
2016,6,16,16,45,720.5,104.0,3.5,32.0,510.0,71.26,52.97
2016,6,16,17,0,696.0,100.0,3.4,32.0,459.0,63.79,47.08
2016,6,16,17,15,664.5,95.0,3.15,31.5,406.5,62.6,46.4
2016,6,16,17,30,633.0,90.0,2.9,31.0,354.0,61.29,45.59
2016,6,16,17,45,588.5,83.5,2.7,30.5,302.0,58.64,43.63
2016,6,16,18,0,544.0,77.0,2.5,30.0,250.0,55.83,41.46
2016,6,16,18,15,481.0,69.0,2.35,29.0,200.0,51.56,38.03
2016,6,16,18,30,418.0,61.0,2.2,28.0,150.0,47.14,34.25
2016,6,16,18,45,324.5,49.0,2.1,27.5,106.0,37.52,25.79
2016,6,16,19,0,231.0,37.0,2.0,27.0,62.0,28.75,17.67
2016,6,16,19,15,115.5,18.5,2.1,26.5,31.0,14.5,0.61
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.5,56.6,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,45.0,167.64,116.79
2016,6,17,6,15,257.5,45.5,3.35,23.5,86.5,254.8,200.62
2016,6,17,6,30,359.0,60.0,3.5,24.0,128.0,351.46,282.38
2016,6,17,6,45,454.0,66.0,3.65,24.5,180.0,445.68,359.59
2016,6,17,7,0,549.0,72.0,3.8,25.0,232.0,543.76,436.09
2016,6,17,7,15,596.0,78.5,3.8,25.5,285.0,609.36,484.03
2016,6,17,7,30,643.0,85.0,3.8,26.0,338.0,676.5,531.27
2016,6,17,7,45,689.0,86.0,3.85,26.5,393.5,736.63,571.94
2016,6,17,8,0,735.0,87.0,3.9,27.0,449.0,793.1,608.86
2016,6,17,8,15,758.5,91.0,3.9,27.5,501.0,837.31,636.1
2016,6,17,8,30,782.0,95.0,3.9,28.0,553.0,879.98,661.8
2016,6,17,8,45,805.5,95.5,3.9,28.5,603.0,916.5,682.9
2016,6,17,9,0,829.0,96.0,3.9,29.0,653.0,940.82,695.59
2016,6,17,9,15,842.0,98.0,3.85,29.0,698.0,964.25,708.85
2016,6,17,9,30,855.0,100.0,3.8,29.0,743.0,984.9,720.26
2016,6,17,9,45,867.5,100.5,3.8,29.5,783.5,1000.37,727.22
2016,6,17,10,0,880.0,101.0,3.8,30.0,824.0,1012.76,732.27
2016,6,17,10,15,887.5,102.5,3.75,30.5,858.0,1017.93,732.45
2016,6,17,10,30,895.0,104.0,3.7,31.0,892.0,1019.74,730.65
2016,6,17,10,45,901.0,104.5,3.7,31.5,919.5,1015.57,725.54
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,1008.01,718.46
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,995.09,709.25
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,978.82,698.07
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,957.38,682.29
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,932.82,664.69
2016,6,17,12,15,920.5,106.0,3.4,33.0,1016.5,903.56,645.2
2016,6,17,12,30,921.0,106.0,3.3,33.0,1021.0,871.74,624.09
2016,6,17,12,45,919.5,106.0,3.25,33.0,1017.5,836.04,600.72
2016,6,17,13,0,918.0,106.0,3.2,33.0,1014.0,798.37,575.98
2016,6,17,13,15,915.5,105.5,3.15,33.0,1002.5,757.6,549.06
2016,6,17,13,30,913.0,105.0,3.1,33.0,991.0,715.02,519.55
2016,6,17,13,45,909.0,104.5,3.05,33.5,972.0,669.79,485.9
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,623.17,450.67
2016,6,17,14,15,899.5,103.0,2.95,34.0,927.0,574.12,413.9
2016,6,17,14,30,894.0,102.0,2.9,34.0,901.0,524.22,375.53
2016,6,17,14,45,886.0,101.0,2.85,34.0,868.0,472.54,334.88
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,420.66,293.02
2016,6,17,15,15,868.5,98.0,2.75,33.5,796.5,367.56,249.9
2016,6,17,15,30,859.0,96.0,2.7,33.0,758.0,314.85,206.33
2016,6,17,15,45,847.0,93.5,2.7,33.0,714.0,261.83,162.35
2016,6,17,16,0,835.0,91.0,2.7,33.0,670.0,209.88,120.8
2016,6,17,16,15,819.0,88.5,2.6,32.5,622.5,158.73,84.3
2016,6,17,16,30,803.0,86.0,2.5,32.0,575.0,99.78,49.76
2016,6,17,16,45,782.5,82.5,2.45,32.0,524.0,56.79,41.13
2016,6,17,17,0,762.0,79.0,2.4,32.0,473.0,55.92,40.62
2016,6,17,17,15,734.0,75.5,2.25,31.5,420.0,54.9,40.03
2016,6,17,17,30,706.0,72.0,2.1,31.0,367.0,53.81,39.37
2016,6,17,17,45,667.5,67.0,2.0,31.0,314.0,51.39,37.49
2016,6,17,18,0,629.0,62.0,1.9,31.0,261.0,44.64,31.92
2016,6,17,18,15,571.5,55.5,1.75,30.0,210.0,41.01,29.0
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,37.25,25.81
2016,6,17,18,45,423.0,40.0,1.5,28.0,113.5,31.12,20.42
2016,6,17,19,0,332.0,31.0,1.4,27.0,68.0,24.78,14.49
2016,6,17,19,15,166.0,15.5,1.45,26.5,34.0,12.19,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,15.5,2.15,23.5,21.5,52.19,0.0
2016,6,18,6,0,140.0,31.0,2.4,24.0,43.0,157.86,108.63
2016,6,18,6,15,238.5,46.0,2.45,24.0,83.5,243.39,190.61
2016,6,18,6,30,337.0,61.0,2.5,24.0,124.0,337.75,270.36
2016,6,18,6,45,413.0,70.5,2.65,24.5,173.0,416.26,334.8
2016,6,18,7,0,489.0,80.0,2.8,25.0,222.0,507.06,405.89
2016,6,18,7,15,538.0,88.0,2.7,25.5,274.0,574.22,454.76
2016,6,18,7,30,587.0,96.0,2.6,26.0,326.0,643.08,502.67
2016,6,18,7,45,624.0,101.5,2.55,26.5,379.0,699.69,540.09
2016,6,18,8,0,661.0,107.0,2.5,27.0,432.0,756.36,576.37
2016,6,18,8,15,687.5,112.0,2.4,27.0,483.0,802.39,605.06
2016,6,18,8,30,714.0,117.0,2.3,27.0,534.0,847.23,632.35
2016,6,18,8,45,737.5,119.0,2.2,27.5,583.5,878.51,648.72
2016,6,18,9,0,761.0,121.0,2.1,28.0,633.0,913.71,667.43
2016,6,18,9,15,776.5,124.5,1.9,28.0,678.0,940.39,680.45
2016,6,18,9,30,792.0,128.0,1.7,28.0,723.0,964.39,691.41
2016,6,18,9,45,807.0,128.5,1.55,28.5,763.5,981.61,697.06
2016,6,18,10,0,822.0,129.0,1.4,29.0,804.0,995.84,700.71
2016,6,18,10,15,830.5,131.0,1.25,29.0,838.0,990.56,693.7
2016,6,18,10,30,839.0,133.0,1.1,29.0,872.0,993.6,692.01
2016,6,18,10,45,848.5,132.5,0.95,29.5,900.0,991.84,685.89
2016,6,18,11,0,858.0,132.0,0.8,30.0,928.0,986.8,677.84
2016,6,18,11,15,863.0,133.0,0.85,30.0,948.5,975.5,671.49
2016,6,18,11,30,868.0,134.0,0.9,30.0,969.0,960.94,663.31
2016,6,18,11,45,864.5,139.0,1.0,30.5,980.5,938.86,650.18
2016,6,18,12,0,861.0,144.0,1.1,31.0,992.0,913.83,635.2
2016,6,18,12,15,862.5,144.5,1.2,31.0,997.0,886.68,620.02
2016,6,18,12,30,864.0,145.0,1.3,31.0,1002.0,857.11,603.1
2016,6,18,12,45,864.5,144.0,1.4,31.5,1000.0,823.5,582.18
2016,6,18,13,0,865.0,143.0,1.5,32.0,998.0,788.09,559.88
2016,6,18,13,15,863.0,142.0,1.55,32.0,987.0,749.0,535.22
2016,6,18,13,30,861.0,141.0,1.6,32.0,976.0,708.24,507.75
2016,6,18,13,45,857.5,139.5,1.65,32.0,958.0,664.55,477.59
2016,6,18,14,0,854.0,138.0,1.7,32.0,940.0,619.55,445.68
2016,6,18,14,15,848.0,136.5,1.7,32.0,914.0,572.05,410.82
2016,6,18,14,30,842.0,135.0,1.7,32.0,888.0,523.81,374.44
2016,6,18,14,45,831.5,134.5,1.75,32.0,855.0,473.76,335.91
2016,6,18,15,0,821.0,134.0,1.8,32.0,822.0,418.42,292.57
2016,6,18,15,15,591.5,232.0,1.8,32.0,715.5,360.87,250.62
2016,6,18,15,30,362.0,330.0,1.8,32.0,609.0,338.77,237.09
2016,6,18,15,45,564.0,227.0,1.8,32.0,632.5,281.2,186.45
2016,6,18,16,0,766.0,124.0,1.8,32.0,656.0,213.52,126.39
2016,6,18,16,15,747.0,120.5,1.75,31.5,608.0,164.53,91.65
2016,6,18,16,30,728.0,117.0,1.7,31.0,560.0,110.48,60.06
2016,6,18,16,45,699.0,113.5,1.65,31.0,508.5,69.92,52.05
2016,6,18,17,0,670.0,110.0,1.6,31.0,457.0,70.2,52.52
2016,6,18,17,15,637.0,104.5,1.5,30.5,404.5,68.98,51.84
2016,6,18,17,30,604.0,99.0,1.4,30.0,352.0,67.63,51.03
2016,6,18,17,45,551.5,93.0,1.35,29.5,299.0,65.65,49.66
2016,6,18,18,0,499.0,87.0,1.3,29.0,246.0,63.61,48.16
2016,6,18,18,15,437.0,76.5,1.25,28.5,196.5,56.45,42.22
2016,6,18,18,30,375.0,66.0,1.2,28.0,147.0,49.57,36.31
2016,6,18,18,45,282.0,52.5,1.15,27.5,103.5,40.04,27.93
2016,6,18,19,0,189.0,39.0,1.1,27.0,60.0,30.21,18.92
2016,6,18,19,15,94.5,19.5,1.15,26.5,30.0,15.26,1.61
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,15.0,1.5,23.5,19.5,40.55,0.0
2016,6,19,6,0,99.0,30.0,1.7,24.0,39.0,117.7,79.41
2016,6,19,6,15,184.5,48.0,1.8,24.0,77.5,198.24,154.6
2016,6,19,6,30,270.0,66.0,1.9,24.0,116.0,299.03,238.59
2016,6,19,6,45,328.5,76.5,2.05,24.5,157.5,363.22,291.54
2016,6,19,7,0,387.0,87.0,2.2,25.0,199.0,431.89,346.01
2016,6,19,7,15,455.5,97.0,2.2,25.5,256.0,511.7,406.46
2016,6,19,7,30,524.0,107.0,2.2,26.0,313.0,602.94,472.05
2016,6,19,7,45,541.0,118.5,2.25,26.5,358.5,647.43,501.41
2016,6,19,8,0,558.0,130.0,2.3,27.0,404.0,690.95,529.6
2016,6,19,8,15,465.5,177.0,2.2,27.0,423.5,665.77,507.56
2016,6,19,8,30,373.0,224.0,2.1,27.0,443.0,622.1,472.32
2016,6,19,8,45,372.5,247.5,2.05,27.5,482.0,652.65,490.91
2016,6,19,9,0,372.0,271.0,2.0,28.0,521.0,681.28,507.3
2016,6,19,9,15,563.0,205.5,1.95,28.0,613.5,824.8,607.16
2016,6,19,9,30,754.0,140.0,1.9,28.0,706.0,939.56,679.22
2016,6,19,9,45,480.5,268.0,1.9,28.5,636.0,803.95,583.75
2016,6,19,10,0,207.0,396.0,1.9,29.0,566.0,626.26,455.5
2016,6,19,10,15,204.0,415.0,1.95,29.0,588.5,637.54,463.58
2016,6,19,10,30,201.0,434.0,2.0,29.0,611.0,647.54,469.45
2016,6,19,10,45,311.0,412.0,2.1,29.0,696.0,741.65,535.37
2016,6,19,11,0,421.0,390.0,2.2,29.0,781.0,828.6,594.44
2016,6,19,11,15,315.0,438.0,2.3,29.0,734.5,748.36,538.04
2016,6,19,11,30,209.0,486.0,2.4,29.0,688.0,669.86,483.03
2016,6,19,11,45,196.5,494.5,2.5,29.0,686.5,654.22,472.63
2016,6,19,12,0,184.0,503.0,2.6,29.0,685.0,637.96,461.36
2016,6,19,12,15,166.5,505.5,2.65,29.0,670.5,611.42,442.8
2016,6,19,12,30,149.0,508.0,2.7,29.0,656.0,585.11,424.4
2016,6,19,12,45,131.5,503.0,2.75,29.0,633.5,552.99,401.97
2016,6,19,13,0,114.0,498.0,2.8,29.0,611.0,523.17,381.03
2016,6,19,13,15,97.0,483.5,2.8,29.0,579.0,487.99,356.19
2016,6,19,13,30,80.0,469.0,2.8,29.0,547.0,454.63,332.51
2016,6,19,13,45,110.5,470.5,2.85,29.0,576.0,466.24,341.37
2016,6,19,14,0,141.0,472.0,2.9,29.0,605.0,467.78,342.68
2016,6,19,14,15,109.5,447.5,2.9,29.0,549.5,426.42,312.85
2016,6,19,14,30,78.0,423.0,2.9,29.0,494.0,381.81,280.82
2016,6,19,14,45,172.0,410.0,2.9,29.0,557.0,395.65,290.42
2016,6,19,15,0,266.0,397.0,2.9,29.0,620.0,397.95,290.08
2016,6,19,15,15,525.5,263.5,2.8,29.0,677.5,364.42,259.14
2016,6,19,15,30,785.0,130.0,2.7,29.0,735.0,312.53,210.24
2016,6,19,15,45,774.5,125.0,2.65,29.0,693.0,261.18,167.23
2016,6,19,16,0,764.0,120.0,2.6,29.0,651.0,210.93,126.51
2016,6,19,16,15,552.0,183.0,2.5,29.0,552.0,178.87,111.59
2016,6,19,16,30,340.0,246.0,2.4,29.0,453.0,184.0,128.47
2016,6,19,16,45,513.5,174.0,2.35,29.0,455.0,110.23,85.51
2016,6,19,17,0,687.0,102.0,2.3,29.0,457.0,64.92,48.59
2016,6,19,17,15,655.5,96.5,2.1,28.5,405.0,63.45,47.7
2016,6,19,17,30,624.0,91.0,1.9,28.0,353.0,61.83,46.63
2016,6,19,17,45,584.5,83.5,1.7,27.5,301.5,58.49,44.07
2016,6,19,18,0,545.0,76.0,1.5,27.0,250.0,54.92,41.24
2016,6,19,18,15,484.5,68.0,1.4,26.5,200.5,50.63,37.66
2016,6,19,18,30,424.0,60.0,1.3,26.0,151.0,46.15,33.75
2016,6,19,18,45,337.5,48.0,1.25,25.5,107.5,37.84,26.35
2016,6,19,19,0,251.0,36.0,1.2,25.0,64.0,27.97,17.31
2016,6,19,19,15,125.5,18.0,1.2,24.5,32.0,14.1,1.37
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,22.5,20.5,53.09,0.0
2016,6,20,6,0,147.0,29.0,1.5,23.0,41.0,157.7,107.72
2016,6,20,6,15,244.0,43.0,1.6,23.5,81.0,242.0,189.27
2016,6,20,6,30,341.0,57.0,1.7,24.0,121.0,334.3,266.64
2016,6,20,6,45,415.0,66.5,1.85,24.5,169.0,417.17,333.82
2016,6,20,7,0,489.0,76.0,2.0,25.0,217.0,501.85,399.73
2016,6,20,7,15,537.0,83.5,2.05,25.5,268.5,567.42,447.33
2016,6,20,7,30,585.0,91.0,2.1,26.0,320.0,634.7,494.34
2016,6,20,7,45,626.0,94.5,2.15,26.5,372.5,692.09,532.61
2016,6,20,8,0,667.0,98.0,2.2,27.0,425.0,749.84,570.04
2016,6,20,8,15,692.5,102.5,2.15,27.5,476.0,794.5,596.78
2016,6,20,8,30,718.0,107.0,2.1,28.0,527.0,833.11,618.86
2016,6,20,8,45,739.5,110.0,2.1,28.5,575.5,869.62,639.57
2016,6,20,9,0,761.0,113.0,2.1,29.0,624.0,904.11,658.67
2016,6,20,9,15,440.5,232.5,2.05,29.0,533.0,725.7,534.58
2016,6,20,9,30,120.0,352.0,2.0,29.0,442.0,499.63,368.55
2016,6,20,9,45,172.5,372.5,1.95,29.5,509.5,570.84,419.24
2016,6,20,10,0,225.0,393.0,1.9,30.0,577.0,641.33,466.2
2016,6,20,10,15,279.0,398.0,1.85,30.0,636.0,712.27,513.14
2016,6,20,10,30,333.0,403.0,1.8,30.0,695.0,764.05,546.71
2016,6,20,10,45,591.5,265.5,1.75,30.5,805.5,890.2,632.87
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,975.43,683.89
2016,6,20,11,15,468.5,298.5,1.7,31.0,734.5,771.77,549.17
2016,6,20,11,30,87.0,469.0,1.7,31.0,553.0,526.54,376.08
2016,6,20,11,45,477.5,299.0,1.7,31.5,768.5,747.25,535.3
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,907.79,638.81
2016,6,20,12,15,869.0,129.5,1.7,32.0,989.0,880.45,619.8
2016,6,20,12,30,870.0,130.0,1.7,32.0,994.0,850.67,601.16
2016,6,20,12,45,871.5,128.5,1.75,32.5,992.0,817.57,579.64
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,782.54,556.79
2016,6,20,13,15,871.0,126.5,1.8,33.0,979.5,743.77,532.07
2016,6,20,13,30,869.0,126.0,1.8,33.0,969.0,703.28,504.34
2016,6,20,13,45,866.5,124.0,1.85,33.0,951.5,659.68,474.11
2016,6,20,14,0,864.0,122.0,1.9,33.0,934.0,614.66,442.06
2016,6,20,14,15,858.5,121.0,1.95,33.0,908.5,567.49,407.55
2016,6,20,14,30,853.0,120.0,2.0,33.0,883.0,519.52,371.4
2016,6,20,14,45,828.0,129.0,2.05,33.0,847.0,469.55,332.78
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,415.72,290.57
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,364.61,249.24
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,314.24,207.8
2016,6,20,15,45,766.0,130.0,2.25,33.0,692.5,263.53,166.35
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,214.41,127.46
2016,6,20,16,15,732.5,123.0,2.3,32.5,602.0,165.9,92.91
2016,6,20,16,30,714.0,119.0,2.3,32.0,555.0,112.15,61.14
2016,6,20,16,45,688.0,115.0,2.3,32.0,504.5,70.7,52.47
2016,6,20,17,0,662.0,111.0,2.3,32.0,454.0,70.72,52.73
2016,6,20,17,15,629.5,105.0,2.15,31.5,402.5,69.19,51.8
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,67.49,50.7
2016,6,20,17,45,550.5,92.5,1.95,30.5,299.0,65.17,49.05
2016,6,20,18,0,504.0,86.0,1.9,30.0,247.0,62.72,47.22
2016,6,20,18,15,440.5,76.5,1.75,29.0,197.5,56.43,42.12
2016,6,20,18,30,377.0,67.0,1.6,28.0,148.0,50.3,36.93
2016,6,20,18,45,286.0,53.5,1.45,27.5,105.0,40.79,28.57
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.98,19.59
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.65,2.31
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.0,48.89,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,40.0,149.17,101.07
2016,6,21,6,15,229.0,44.5,2.75,23.5,80.0,234.83,184.09
2016,6,21,6,30,328.0,59.0,2.8,24.0,120.0,328.28,263.08
2016,6,21,6,45,403.5,68.5,2.85,24.5,168.5,405.97,327.05
2016,6,21,7,0,479.0,78.0,2.9,25.0,217.0,496.27,397.88
2016,6,21,7,15,529.0,86.0,2.85,25.5,268.5,563.78,447.51
2016,6,21,7,30,579.0,94.0,2.8,26.0,320.0,633.13,496.33
2016,6,21,7,45,619.0,98.5,2.8,27.0,372.5,690.83,534.04
2016,6,21,8,0,659.0,103.0,2.8,28.0,425.0,748.81,570.64
2016,6,21,8,15,685.5,107.5,2.65,28.5,476.5,794.22,597.66
2016,6,21,8,30,712.0,112.0,2.5,29.0,528.0,838.49,623.13
2016,6,21,8,45,734.0,115.5,2.35,29.5,576.5,870.59,639.77
2016,6,21,9,0,756.0,119.0,2.2,30.0,625.0,906.09,658.28
2016,6,21,9,15,771.0,122.0,2.1,30.5,670.0,931.77,670.44
2016,6,21,9,30,786.0,125.0,2.0,31.0,715.0,954.79,680.79
2016,6,21,9,45,798.5,127.0,1.9,31.5,754.5,971.3,686.93
2016,6,21,10,0,811.0,129.0,1.8,32.0,794.0,984.81,691.21
2016,6,21,10,15,820.0,131.0,1.75,32.0,828.0,980.18,686.38
2016,6,21,10,30,829.0,133.0,1.7,32.0,862.0,983.91,687.05
2016,6,21,10,45,837.5,133.5,1.7,32.5,890.0,982.37,683.76
2016,6,21,11,0,846.0,134.0,1.7,33.0,918.0,977.58,678.69
2016,6,21,11,15,850.5,135.0,1.75,33.0,938.5,966.07,671.66
2016,6,21,11,30,855.0,136.0,1.8,33.0,959.0,951.36,662.8
2016,6,21,11,45,604.5,294.0,1.9,33.5,880.0,860.38,603.06
2016,6,21,12,0,354.0,452.0,2.0,34.0,801.0,750.97,526.0
2016,6,21,12,15,363.0,450.0,2.05,34.0,809.5,737.62,518.41
2016,6,21,12,30,372.0,448.0,2.1,34.0,818.0,722.5,508.83
2016,6,21,12,45,620.0,290.5,2.15,34.0,904.5,762.83,541.52
2016,6,21,13,0,868.0,133.0,2.2,34.0,991.0,784.01,558.94
2016,6,21,13,15,866.0,132.5,2.25,34.0,980.5,745.38,533.99
2016,6,21,13,30,864.0,132.0,2.3,34.0,970.0,705.05,506.37
2016,6,21,13,45,596.5,287.0,2.35,34.0,860.5,615.24,440.85
2016,6,21,14,0,329.0,442.0,2.4,34.0,751.0,550.21,392.36
2016,6,21,14,15,586.0,285.0,2.4,34.0,816.5,539.86,386.96
2016,6,21,14,30,843.0,128.0,2.4,34.0,882.0,521.08,372.37
2016,6,21,14,45,840.5,123.0,2.45,34.0,851.5,471.35,333.69
2016,6,21,15,0,838.0,118.0,2.5,34.0,821.0,420.96,293.51
2016,6,21,15,15,499.0,243.5,2.5,34.0,657.0,342.41,238.47
2016,6,21,15,30,160.0,369.0,2.5,34.0,493.0,318.78,227.42
2016,6,21,15,45,475.5,238.5,2.5,34.0,576.0,270.27,180.83
2016,6,21,16,0,791.0,108.0,2.5,34.0,659.0,208.14,120.76
2016,6,21,16,15,600.0,168.5,2.45,33.5,569.0,175.02,104.63
2016,6,21,16,30,409.0,229.0,2.4,33.0,479.0,168.53,112.5
2016,6,21,16,45,561.5,161.0,2.4,33.0,471.5,102.55,77.93
2016,6,21,17,0,714.0,93.0,2.4,33.0,464.0,65.47,48.19
2016,6,21,17,15,683.5,88.5,2.3,32.5,411.5,58.12,42.48
2016,6,21,17,30,653.0,84.0,2.2,32.0,359.0,56.94,41.77
2016,6,21,17,45,614.5,77.5,2.1,31.5,307.5,54.12,39.67
2016,6,21,18,0,576.0,71.0,2.0,31.0,256.0,51.11,37.33
2016,6,21,18,15,516.0,63.5,1.8,30.0,205.5,47.03,34.06
2016,6,21,18,30,456.0,56.0,1.6,29.0,155.0,42.77,30.46
2016,6,21,18,45,368.5,45.5,1.45,28.5,111.0,35.64,24.16
2016,6,21,19,0,281.0,35.0,1.3,28.0,67.0,28.2,17.27
2016,6,21,19,15,140.5,17.5,1.35,27.5,33.5,13.71,1.48
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
