Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.5,2.6,22.5,20.5,52.99,0.0
2016,6,22,6,0,147.0,29.0,2.9,23.0,41.0,157.01,105.95
2016,6,22,6,15,247.0,43.0,3.05,23.5,81.0,243.83,191.35
2016,6,22,6,30,347.0,57.0,3.2,24.0,121.0,338.12,271.32
2016,6,22,6,45,423.5,65.5,3.35,24.5,169.5,421.65,340.06
2016,6,22,7,0,500.0,74.0,3.5,25.0,218.0,507.3,407.65
2016,6,22,7,15,548.5,81.5,3.5,25.5,270.0,573.61,456.63
2016,6,22,7,30,597.0,89.0,3.5,26.0,322.0,641.69,505.0
2016,6,22,7,45,635.5,93.5,3.5,27.0,374.5,698.56,542.42
2016,6,22,8,0,674.0,98.0,3.5,28.0,427.0,755.65,578.72
2016,6,22,8,15,700.0,102.5,3.45,28.5,478.5,801.01,606.67
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,840.3,629.87
2016,6,22,8,45,746.5,110.0,3.4,29.5,578.5,876.07,650.57
2016,6,22,9,0,767.0,113.0,3.4,30.0,627.0,909.77,669.63
2016,6,22,9,15,782.0,116.0,3.4,30.0,672.0,935.66,684.72
2016,6,22,9,30,797.0,119.0,3.4,30.0,717.0,958.89,698.09
2016,6,22,9,45,809.0,121.5,3.4,30.5,756.5,975.64,705.88
2016,6,22,10,0,821.0,124.0,3.4,31.0,796.0,978.13,704.54
2016,6,22,10,15,829.5,126.0,3.45,31.5,830.0,984.66,706.43
2016,6,22,10,30,838.0,128.0,3.5,32.0,864.0,987.99,706.35
2016,6,22,10,45,845.0,129.0,3.55,32.5,892.0,985.53,702.71
2016,6,22,11,0,852.0,130.0,3.6,33.0,920.0,979.8,697.17
2016,6,22,11,15,856.5,131.0,3.65,33.0,940.5,968.33,689.53
2016,6,22,11,30,861.0,132.0,3.7,33.0,961.0,953.65,679.95
2016,6,22,11,45,871.0,127.5,3.75,33.5,976.0,935.88,667.11
2016,6,22,12,0,881.0,123.0,3.8,34.0,991.0,914.96,652.34
2016,6,22,12,15,882.0,123.5,3.85,34.0,996.0,887.47,634.7
2016,6,22,12,30,883.0,124.0,3.9,34.0,1001.0,857.47,615.41
2016,6,22,12,45,884.0,123.0,3.95,34.0,998.5,824.08,593.81
2016,6,22,13,0,885.0,122.0,4.0,34.0,996.0,788.73,570.8
2016,6,22,13,15,882.5,121.5,4.0,34.0,985.5,749.22,544.64
2016,6,22,13,30,880.0,121.0,4.0,34.0,975.0,707.99,515.64
2016,6,22,13,45,594.5,284.5,4.05,34.0,857.0,612.45,444.27
2016,6,22,14,0,309.0,448.0,4.1,34.0,739.0,543.12,391.39
2016,6,22,14,15,586.0,282.0,4.1,34.0,814.0,538.03,389.69
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,522.69,377.27
2016,6,22,14,45,843.0,122.0,4.1,34.0,854.0,472.32,337.29
2016,6,22,15,0,823.0,128.0,4.1,34.0,819.0,422.83,297.22
2016,6,22,15,15,529.5,245.5,4.05,33.5,682.0,354.52,248.55
2016,6,22,15,30,236.0,363.0,4.0,33.0,545.0,336.71,240.45
2016,6,22,15,45,503.0,241.0,4.0,33.0,600.5,278.61,187.56
2016,6,22,16,0,770.0,119.0,4.0,33.0,656.0,212.97,126.16
2016,6,22,16,15,752.0,115.5,3.9,32.5,608.5,163.81,90.7
2016,6,22,16,30,734.0,112.0,3.8,32.0,561.0,116.9,64.01
2016,6,22,16,45,708.0,108.5,3.75,32.0,510.0,66.64,49.19
2016,6,22,17,0,682.0,105.0,3.7,32.0,459.0,66.78,49.52
2016,6,22,17,15,650.5,99.5,3.5,31.5,407.0,65.41,48.7
2016,6,22,17,30,619.0,94.0,3.3,31.0,355.0,63.89,47.73
2016,6,22,17,45,574.5,87.5,3.15,31.0,303.0,61.38,45.81
2016,6,22,18,0,530.0,81.0,3.0,31.0,251.0,58.73,43.7
2016,6,22,18,15,469.0,72.0,2.8,30.0,201.5,53.79,39.73
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,48.61,35.36
2016,6,22,18,45,319.5,50.5,2.45,28.5,108.5,38.58,26.6
2016,6,22,19,0,231.0,38.0,2.3,28.0,65.0,29.47,18.29
2016,6,22,19,15,115.5,19.0,2.4,27.5,32.5,14.87,2.24
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,75.5,14.5,2.95,22.5,20.5,54.02,0.0
2016,6,23,6,0,151.0,29.0,3.1,23.0,41.0,158.99,106.46
2016,6,23,6,15,252.0,43.0,3.25,23.5,81.5,246.98,193.8
2016,6,23,6,30,353.0,57.0,3.4,24.0,122.0,342.06,274.56
2016,6,23,6,45,441.0,64.0,3.55,24.5,172.5,432.3,348.78
2016,6,23,7,0,529.0,71.0,3.7,25.0,223.0,525.46,421.92
2016,6,23,7,15,577.0,78.0,3.7,25.5,275.0,591.73,470.7
2016,6,23,7,30,625.0,85.0,3.7,26.0,327.0,659.71,518.84
2016,6,23,7,45,670.0,86.5,3.7,26.5,382.0,719.13,559.03
2016,6,23,8,0,715.0,88.0,3.7,27.0,437.0,774.72,595.3
2016,6,23,8,15,739.5,91.5,3.65,27.5,488.5,818.89,622.42
2016,6,23,8,30,764.0,95.0,3.6,28.0,540.0,861.64,648.01
2016,6,23,8,45,787.5,96.0,3.6,28.5,590.0,898.64,669.48
2016,6,23,9,0,811.0,97.0,3.6,29.0,640.0,933.63,689.34
2016,6,23,9,15,824.5,99.5,3.55,29.5,684.5,947.95,695.02
2016,6,23,9,30,838.0,102.0,3.5,30.0,729.0,969.73,705.79
2016,6,23,9,45,850.5,102.5,3.5,30.5,769.5,985.34,712.8
2016,6,23,10,0,863.0,103.0,3.5,31.0,810.0,997.92,717.96
2016,6,23,10,15,871.0,104.5,3.5,31.0,844.0,1003.86,720.43
2016,6,23,10,30,879.0,106.0,3.5,31.0,878.0,1006.49,720.97
2016,6,23,10,45,885.5,107.0,3.55,31.5,906.0,1003.72,717.11
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,997.57,711.27
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,985.57,703.29
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,970.25,693.31
2016,6,23,11,45,655.5,270.5,3.75,32.5,905.5,886.95,636.63
2016,6,23,12,0,411.0,431.0,3.8,33.0,836.0,783.58,560.31
2016,6,23,12,15,650.0,277.0,3.8,33.0,921.0,836.18,602.18
2016,6,23,12,30,889.0,123.0,3.8,33.0,1006.0,862.12,620.87
2016,6,23,12,45,887.5,123.5,3.85,33.5,1003.0,827.78,597.02
2016,6,23,13,0,886.0,124.0,3.9,34.0,1000.0,791.59,572.3
2016,6,23,13,15,883.5,123.5,3.9,34.0,989.5,752.04,546.17
2016,6,23,13,30,881.0,123.0,3.9,34.0,979.0,710.76,517.17
2016,6,23,13,45,625.0,271.0,3.95,34.0,872.5,621.99,451.0
2016,6,23,14,0,369.0,419.0,4.0,34.0,766.0,557.27,401.7
2016,6,23,14,15,615.0,269.5,3.95,34.0,828.5,544.86,394.34
2016,6,23,14,30,861.0,120.0,3.9,34.0,891.0,525.23,378.7
2016,6,23,14,45,855.5,117.0,3.9,34.0,859.5,474.77,338.74
2016,6,23,15,0,850.0,114.0,3.9,34.0,828.0,423.9,297.54
2016,6,23,15,15,432.0,182.0,3.85,33.5,544.5,272.82,191.15
2016,6,23,15,30,14.0,250.0,3.8,33.0,261.0,215.32,157.7
2016,6,23,15,45,406.0,178.0,3.8,33.0,462.0,214.21,143.42
2016,6,23,16,0,798.0,106.0,3.8,33.0,663.0,209.0,122.12
2016,6,23,16,15,780.5,103.0,3.75,32.5,615.0,158.73,85.63
2016,6,23,16,30,763.0,100.0,3.7,32.0,567.0,110.62,58.14
2016,6,23,16,45,736.0,98.0,3.7,32.0,516.0,66.88,49.38
2016,6,23,17,0,709.0,96.0,3.7,32.0,465.0,61.04,44.81
2016,6,23,17,15,678.0,91.0,3.5,31.5,412.5,59.73,44.01
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,58.27,43.07
2016,6,23,17,45,597.5,81.5,3.15,30.5,307.0,56.95,42.21
2016,6,23,18,0,548.0,77.0,3.0,30.0,254.0,55.61,41.27
2016,6,23,18,15,487.5,68.5,2.75,29.5,204.0,50.93,37.42
2016,6,23,18,30,427.0,60.0,2.5,29.0,154.0,46.04,33.21
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.5,37.46,25.68
2016,6,23,19,0,238.0,38.0,2.1,28.0,65.0,29.48,18.32
2016,6,23,19,15,119.0,19.0,2.2,27.5,32.5,14.87,2.39
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,14.5,1.8,22.5,20.0,50.99,0.0
2016,6,24,6,0,140.0,29.0,2.0,23.0,40.0,152.13,100.5
2016,6,24,6,15,243.0,43.5,2.15,23.5,80.5,242.05,189.17
2016,6,24,6,30,346.0,58.0,2.3,24.0,121.0,338.66,270.59
2016,6,24,6,45,250.0,82.5,2.5,24.5,136.0,298.93,240.44
2016,6,24,7,0,154.0,107.0,2.7,25.0,151.0,250.22,200.78
2016,6,24,7,15,392.5,95.0,2.75,25.5,239.0,457.62,367.04
2016,6,24,7,30,631.0,83.0,2.8,26.0,327.0,661.83,518.13
2016,6,24,7,45,682.0,82.5,2.85,26.5,383.0,723.92,558.93
2016,6,24,8,0,733.0,82.0,2.9,27.0,439.0,783.15,597.41
2016,6,24,8,15,480.0,166.5,2.95,27.5,411.0,666.01,510.33
2016,6,24,8,30,227.0,251.0,3.0,28.0,383.0,497.85,380.79
2016,6,24,8,45,238.0,274.5,3.05,28.5,423.5,535.83,407.26
2016,6,24,9,0,249.0,298.0,3.1,29.0,464.0,591.74,444.72
2016,6,24,9,15,294.5,310.5,3.15,29.5,520.5,649.6,484.12
2016,6,24,9,30,340.0,323.0,3.2,30.0,577.0,707.2,522.52
2016,6,24,9,45,431.0,309.0,3.3,30.5,649.5,797.82,583.91
2016,6,24,10,0,522.0,295.0,3.4,31.0,722.0,871.65,632.73
2016,6,24,10,15,708.0,195.0,3.5,31.0,801.0,954.6,689.58
2016,6,24,10,30,894.0,95.0,3.6,31.0,880.0,1009.99,724.32
2016,6,24,10,45,900.0,95.5,3.7,31.5,907.5,1006.37,719.81
2016,6,24,11,0,906.0,96.0,3.8,32.0,935.0,999.36,713.72
2016,6,24,11,15,682.0,256.0,3.9,32.0,895.5,940.73,675.6
2016,6,24,11,30,458.0,416.0,4.0,32.0,856.0,858.46,614.66
2016,6,24,11,45,665.0,273.0,4.1,32.0,922.0,898.41,648.0
2016,6,24,12,0,872.0,130.0,4.2,32.0,988.0,913.78,659.22
2016,6,24,12,15,561.0,314.5,4.25,31.5,868.0,794.43,576.91
2016,6,24,12,30,250.0,499.0,4.3,31.0,748.0,665.19,481.81
2016,6,24,12,45,335.0,468.0,4.4,31.0,800.5,688.44,500.41
2016,6,24,13,0,420.0,437.0,4.5,31.0,853.0,704.0,512.64
2016,6,24,13,15,301.5,465.5,4.5,31.0,763.0,617.62,450.26
2016,6,24,13,30,183.0,494.0,4.5,31.0,673.0,542.16,395.33
2016,6,24,13,45,512.0,316.5,4.55,31.0,801.0,589.78,434.5
2016,6,24,14,0,841.0,139.0,4.6,31.0,929.0,615.93,455.28
2016,6,24,14,15,835.0,137.5,4.55,31.0,904.0,569.11,418.96
2016,6,24,14,30,829.0,136.0,4.5,31.0,879.0,521.58,381.59
2016,6,24,14,45,493.0,273.5,4.5,31.0,711.5,424.92,309.4
2016,6,24,15,0,157.0,411.0,4.5,31.0,544.0,375.93,274.79
2016,6,24,15,15,184.0,389.0,4.4,30.5,537.5,355.54,259.3
2016,6,24,15,30,211.0,367.0,4.3,30.0,531.0,332.57,241.25
2016,6,24,15,45,403.5,285.5,4.25,30.0,575.0,286.4,199.32
2016,6,24,16,0,596.0,204.0,4.2,30.0,619.0,236.88,152.93
2016,6,24,16,15,659.0,160.0,4.05,29.5,588.5,177.25,105.86
2016,6,24,16,30,722.0,116.0,3.9,29.0,558.0,112.6,61.51
2016,6,24,16,45,441.0,170.0,3.8,29.0,432.5,106.81,82.9
2016,6,24,17,0,160.0,224.0,3.7,29.0,307.0,158.23,125.25
2016,6,24,17,15,165.0,198.0,3.45,28.5,275.5,142.79,113.23
2016,6,24,17,30,170.0,172.0,3.2,28.0,244.0,126.68,100.57
2016,6,24,17,45,157.5,149.0,2.95,28.0,208.5,111.59,88.37
2016,6,24,18,0,145.0,126.0,2.7,28.0,173.0,96.0,75.54
2016,6,24,18,15,125.0,103.5,2.45,27.5,138.5,80.19,62.42
2016,6,24,18,30,105.0,81.0,2.2,27.0,104.0,63.93,48.59
2016,6,24,18,45,74.5,60.0,2.0,26.5,74.0,48.21,34.93
2016,6,24,19,0,44.0,39.0,1.8,26.0,44.0,32.11,20.66
2016,6,24,19,15,22.0,19.5,1.85,26.0,22.0,16.65,3.55
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,10.46,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,21.5,9.03
2016,6,25,6,15,20.5,43.5,2.55,24.0,47.5,64.21,46.1
2016,6,25,6,30,41.0,64.0,2.6,24.0,72.0,101.96,78.39
2016,6,25,6,45,64.0,86.0,2.65,24.5,102.0,144.24,113.92
2016,6,25,7,0,87.0,108.0,2.7,25.0,132.0,200.71,159.98
2016,6,25,7,15,72.0,129.0,2.85,25.0,152.0,199.79,158.74
2016,6,25,7,30,57.0,150.0,3.0,25.0,172.0,210.63,166.51
2016,6,25,7,45,28.5,145.0,3.2,25.0,156.0,175.65,137.34
2016,6,25,8,0,0.0,140.0,3.4,25.0,140.0,130.77,100.1
2016,6,25,8,15,32.5,191.5,3.55,25.0,211.0,228.4,178.08
2016,6,25,8,30,65.0,243.0,3.7,25.0,282.0,316.82,246.65
2016,6,25,8,45,68.0,267.0,3.85,25.5,310.5,344.23,266.04
2016,6,25,9,0,71.0,291.0,4.0,26.0,339.0,371.2,285.03
2016,6,25,9,15,86.5,319.0,4.05,26.0,381.5,414.72,317.06
2016,6,25,9,30,102.0,347.0,4.1,26.0,424.0,457.77,348.3
2016,6,25,9,45,56.5,291.5,4.15,26.5,334.5,347.0,263.62
2016,6,25,10,0,11.0,236.0,4.2,27.0,245.0,228.01,171.74
2016,6,25,10,15,80.5,335.0,4.2,27.0,405.5,410.97,310.74
2016,6,25,10,30,150.0,434.0,4.2,27.0,566.0,596.81,444.87
2016,6,25,10,45,172.5,449.0,4.25,27.5,605.5,627.38,464.66
2016,6,25,11,0,195.0,464.0,4.3,28.0,645.0,656.33,483.83
2016,6,25,11,15,103.0,344.0,4.25,28.0,440.5,438.58,327.18
2016,6,25,11,30,11.0,224.0,4.2,28.0,236.0,212.48,157.88
2016,6,25,11,45,5.5,165.5,4.2,28.0,171.5,153.59,113.38
2016,6,25,12,0,0.0,107.0,4.2,28.0,107.0,95.68,68.81
2016,6,25,12,15,0.0,101.5,4.15,28.0,101.5,90.7,64.99
2016,6,25,12,30,0.0,96.0,4.1,28.0,96.0,85.72,61.14
2016,6,25,12,45,1.0,118.5,4.05,28.0,119.5,106.46,77.16
2016,6,25,13,0,2.0,141.0,4.0,28.0,143.0,126.96,92.91
2016,6,25,13,15,4.5,155.5,3.95,28.0,160.0,141.24,103.89
2016,6,25,13,30,7.0,170.0,3.9,28.0,177.0,155.17,114.59
2016,6,25,13,45,17.5,270.0,3.85,28.5,287.0,247.31,183.88
2016,6,25,14,0,28.0,370.0,3.8,29.0,397.0,328.29,243.12
2016,6,25,14,15,19.5,296.0,3.75,28.5,314.5,266.27,197.73
2016,6,25,14,30,11.0,222.0,3.7,28.0,232.0,198.47,147.54
2016,6,25,14,45,5.5,179.0,3.7,28.0,184.5,158.77,117.64
2016,6,25,15,0,0.0,136.0,3.7,28.0,137.0,119.59,87.82
2016,6,25,15,15,0.0,134.5,3.7,28.0,135.0,118.14,86.9
2016,6,25,15,30,0.0,133.0,3.7,28.0,133.0,116.67,85.96
2016,6,25,15,45,4.5,171.5,3.7,28.0,175.0,149.06,111.08
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,178.86,134.08
2016,6,25,16,15,4.5,161.5,3.65,27.5,165.0,138.97,103.97
2016,6,25,16,30,0.0,113.0,3.6,27.0,113.0,98.97,73.32
2016,6,25,16,45,0.0,116.5,3.6,27.0,116.5,101.31,79.04
2016,6,25,17,0,0.0,120.0,3.6,27.0,120.0,103.57,81.21
2016,6,25,17,15,0.0,93.5,3.4,26.5,93.5,82.03,63.68
2016,6,25,17,30,0.0,67.0,3.2,26.0,67.0,59.22,44.81
2016,6,25,17,45,0.0,57.0,3.05,26.0,57.0,50.33,37.42
2016,6,25,18,0,0.0,47.0,2.9,26.0,47.0,41.46,29.94
2016,6,25,18,15,0.0,37.5,2.65,25.5,37.5,33.05,22.79
2016,6,25,18,30,0.0,28.0,2.4,25.0,28.0,24.65,15.53
2016,6,25,18,45,0.0,20.0,2.15,25.0,20.0,17.58,9.3
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,10.54,3.04
2016,6,25,19,15,0.0,6.0,1.95,24.5,6.0,5.26,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,17.5,13.5,1.2,23.0,14.5,21.7,0.0
2016,6,26,6,0,35.0,27.0,1.3,23.0,29.0,62.47,37.1
2016,6,26,6,15,89.5,47.0,1.45,23.0,61.0,125.25,95.86
2016,6,26,6,30,144.0,67.0,1.6,23.0,93.0,200.96,159.87
2016,6,26,6,45,202.0,83.0,1.8,23.5,132.5,265.1,213.5
2016,6,26,7,0,260.0,99.0,2.0,24.0,172.0,333.92,269.29
2016,6,26,7,15,255.5,122.5,2.05,24.0,207.5,367.11,294.64
2016,6,26,7,30,251.0,146.0,2.1,24.0,243.0,398.57,317.89
2016,6,26,7,45,446.5,126.0,2.2,24.5,330.0,565.29,445.96
2016,6,26,8,0,642.0,106.0,2.3,25.0,417.0,736.14,566.81
2016,6,26,8,15,598.0,135.5,2.35,25.5,451.5,746.32,569.72
2016,6,26,8,30,554.0,165.0,2.4,26.0,486.0,742.38,564.12
2016,6,26,8,45,659.0,138.5,2.45,26.5,553.5,830.62,622.23
2016,6,26,9,0,764.0,112.0,2.5,27.0,621.0,905.12,668.71
2016,6,26,9,15,528.5,223.0,2.55,27.5,587.0,802.63,595.27
2016,6,26,9,30,293.0,334.0,2.6,28.0,553.0,672.42,497.73
2016,6,26,9,45,230.5,365.0,2.7,28.5,543.5,621.7,460.0
2016,6,26,10,0,168.0,396.0,2.8,29.0,534.0,587.34,432.66
2016,6,26,10,15,314.5,372.0,2.85,29.0,643.0,721.12,528.52
2016,6,26,10,30,461.0,348.0,2.9,29.0,752.0,850.95,617.35
2016,6,26,10,45,438.0,369.0,3.0,29.5,763.0,838.6,605.81
2016,6,26,11,0,415.0,390.0,3.1,30.0,774.0,824.01,594.0
2016,6,26,11,15,266.0,435.5,3.15,30.0,684.0,699.57,506.55
2016,6,26,11,30,117.0,481.0,3.2,30.0,594.0,578.48,419.62
2016,6,26,11,45,254.5,457.5,3.25,30.5,707.0,682.73,494.48
2016,6,26,12,0,392.0,434.0,3.3,31.0,820.0,769.95,554.57
2016,6,26,12,15,616.5,292.0,3.3,31.0,902.0,821.06,594.01
2016,6,26,12,30,841.0,150.0,3.3,31.0,984.0,845.27,612.34
2016,6,26,12,45,839.0,150.5,3.35,31.5,981.0,811.7,588.95
2016,6,26,13,0,837.0,151.0,3.4,32.0,978.0,776.55,564.85
2016,6,26,13,15,620.0,287.0,3.4,32.0,896.0,699.22,507.84
2016,6,26,13,30,403.0,423.0,3.4,32.0,814.0,632.98,457.6
2016,6,26,13,45,613.5,285.0,3.4,32.0,868.0,626.68,456.59
2016,6,26,14,0,824.0,147.0,3.4,32.0,922.0,612.6,448.0
2016,6,26,14,15,665.0,250.0,3.35,32.0,864.0,558.69,406.09
2016,6,26,14,30,506.0,353.0,3.3,32.0,806.0,521.0,376.31
2016,6,26,14,45,538.5,321.5,3.3,32.0,788.5,480.56,345.56
2016,6,26,15,0,571.0,290.0,3.3,32.0,771.0,436.97,311.4
2016,6,26,15,15,548.5,279.0,3.25,31.5,723.0,385.79,272.11
2016,6,26,15,30,526.0,268.0,3.2,31.0,675.0,337.02,234.16
2016,6,26,15,45,636.5,197.0,3.15,31.0,661.5,277.66,183.45
2016,6,26,16,0,747.0,126.0,3.1,31.0,648.0,215.77,130.09
2016,6,26,16,15,674.5,144.5,2.95,30.5,590.5,169.07,98.33
2016,6,26,16,30,602.0,163.0,2.8,30.0,533.0,137.45,83.88
2016,6,26,16,45,413.5,191.0,2.7,30.0,434.5,119.57,92.82
2016,6,26,17,0,225.0,219.0,2.6,30.0,336.0,156.09,122.8
2016,6,26,17,15,199.0,196.0,2.3,29.5,291.0,141.96,111.9
2016,6,26,17,30,173.0,173.0,2.0,29.0,246.0,127.31,100.51
2016,6,26,17,45,161.0,149.5,1.7,29.0,210.0,111.94,88.15
2016,6,26,18,0,149.0,126.0,1.4,29.0,174.0,96.05,75.15
2016,6,26,18,15,128.5,103.5,1.3,28.5,139.5,80.24,62.13
2016,6,26,18,30,108.0,81.0,1.2,28.0,105.0,63.97,48.39
2016,6,26,18,45,77.5,60.0,1.15,27.5,75.0,48.24,34.81
2016,6,26,19,0,47.0,39.0,1.1,27.0,45.0,32.13,20.61
2016,6,26,19,15,23.5,19.5,1.1,26.5,22.5,16.67,3.73
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,79.5,13.5,1.4,22.5,19.5,55.03,0.0
2016,6,27,6,0,159.0,27.0,1.6,23.0,39.0,158.37,100.9
2016,6,27,6,15,262.0,40.0,1.65,23.5,78.5,248.32,193.42
2016,6,27,6,30,365.0,53.0,1.7,24.0,118.0,347.4,276.42
2016,6,27,6,45,446.5,60.5,1.75,24.5,167.5,430.96,344.19
2016,6,27,7,0,528.0,68.0,1.8,25.0,217.0,519.7,412.29
2016,6,27,7,15,575.5,74.0,1.75,25.5,269.0,584.15,458.22
2016,6,27,7,30,623.0,80.0,1.7,26.0,321.0,650.32,503.35
2016,6,27,7,45,666.0,82.5,1.7,26.5,374.5,709.2,541.78
2016,6,27,8,0,709.0,85.0,1.7,27.0,428.0,764.53,576.52
2016,6,27,8,15,519.0,158.0,1.7,27.5,425.0,691.37,522.34
2016,6,27,8,30,329.0,231.0,1.7,28.0,422.0,588.6,443.64
2016,6,27,8,45,317.0,258.0,1.75,28.5,455.0,611.32,457.53
2016,6,27,9,0,305.0,285.0,1.8,29.0,488.0,631.75,468.73
2016,6,27,9,15,343.0,297.5,1.8,29.5,541.5,683.15,502.14
2016,6,27,9,30,381.0,310.0,1.8,30.0,595.0,733.95,534.17
2016,6,27,9,45,614.5,208.0,1.8,30.5,696.5,881.64,634.04
2016,6,27,10,0,848.0,106.0,1.8,31.0,798.0,986.12,695.94
2016,6,27,10,15,856.0,107.5,1.8,31.5,832.0,992.18,695.93
2016,6,27,10,30,864.0,109.0,1.8,32.0,866.0,994.99,695.11
2016,6,27,10,45,869.5,110.5,1.8,32.5,893.5,991.96,690.89
2016,6,27,11,0,875.0,112.0,1.8,33.0,921.0,985.6,684.83
2016,6,27,11,15,637.0,264.5,1.8,33.0,861.0,905.9,633.93
2016,6,27,11,30,399.0,417.0,1.8,33.0,801.0,795.69,557.4
2016,6,27,11,45,636.5,271.0,1.8,33.5,892.5,870.95,611.28
2016,6,27,12,0,874.0,125.0,1.8,34.0,984.0,912.16,636.18
2016,6,27,12,15,646.5,282.0,1.8,34.0,920.0,838.95,587.57
2016,6,27,12,30,419.0,439.0,1.8,34.0,856.0,756.94,529.12
2016,6,27,12,45,646.5,282.0,1.8,34.0,923.0,779.54,550.0
2016,6,27,13,0,874.0,125.0,1.8,34.0,990.0,784.86,556.35
2016,6,27,13,15,872.0,124.5,1.85,34.0,979.5,746.19,531.82
2016,6,27,13,30,870.0,124.0,1.9,34.0,969.0,705.78,504.78
2016,6,27,13,45,663.5,261.0,1.95,34.5,898.0,640.59,455.9
2016,6,27,14,0,457.0,398.0,2.0,35.0,827.0,589.13,416.7
2016,6,27,14,15,466.0,379.5,2.0,35.0,807.0,550.83,390.04
2016,6,27,14,30,475.0,361.0,2.0,35.0,787.0,511.63,361.98
2016,6,27,14,45,434.0,357.0,2.0,35.0,735.5,459.46,324.46
2016,6,27,15,0,393.0,353.0,2.0,35.0,684.0,419.67,295.22
2016,6,27,15,15,339.0,353.0,2.0,35.0,629.5,374.36,262.34
2016,6,27,15,30,285.0,353.0,2.0,35.0,575.0,334.46,233.64
2016,6,27,15,45,276.0,332.5,2.05,35.0,537.0,297.47,206.2
2016,6,27,16,0,267.0,312.0,2.1,35.0,499.0,261.84,180.11
2016,6,27,16,15,282.5,284.5,2.1,34.5,470.0,226.32,154.49
2016,6,27,16,30,298.0,257.0,2.1,34.0,441.0,189.72,130.61
2016,6,27,16,45,237.5,240.5,2.15,34.0,378.5,157.63,121.31
2016,6,27,17,0,177.0,224.0,2.2,34.0,316.0,158.41,122.45
2016,6,27,17,15,275.5,185.0,2.1,33.5,310.5,128.24,99.01
2016,6,27,17,30,374.0,146.0,2.0,33.0,305.0,99.07,75.98
2016,6,27,17,45,351.5,128.0,1.9,32.5,260.5,89.0,68.18
2016,6,27,18,0,329.0,110.0,1.8,32.0,216.0,78.32,59.67
2016,6,27,18,15,292.0,92.5,1.65,31.0,173.5,67.31,50.79
2016,6,27,18,30,255.0,75.0,1.5,30.0,131.0,55.73,41.14
2016,6,27,18,45,199.5,57.5,1.35,29.0,94.0,45.24,32.09
2016,6,27,19,0,144.0,40.0,1.2,28.0,57.0,31.98,20.39
2016,6,27,19,15,72.0,20.0,1.2,27.5,28.5,16.43,3.63
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,37.06,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,105.16,64.07
2016,6,28,6,15,175.0,45.0,2.45,24.5,71.0,187.77,145.26
2016,6,28,6,30,256.0,64.0,2.5,25.0,109.0,285.98,227.27
2016,6,28,6,45,320.5,78.5,2.6,26.0,155.5,359.02,286.87
2016,6,28,7,0,385.0,93.0,2.7,27.0,202.0,436.92,347.77
2016,6,28,7,15,434.5,104.5,2.5,27.5,252.0,503.07,397.12
2016,6,28,7,30,484.0,116.0,2.3,28.0,302.0,571.71,446.02
2016,6,28,7,45,521.5,125.0,2.1,29.0,353.0,628.7,482.85
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,694.41,523.81
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.0,743.0,552.14
2016,6,28,8,30,617.0,148.0,1.5,31.0,504.0,790.66,578.72
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.0,829.18,598.73
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,865.9,616.91
2016,6,28,9,15,678.5,164.5,1.2,32.0,644.0,894.37,632.73
2016,6,28,9,30,696.0,169.0,1.2,32.0,688.0,920.47,647.08
2016,6,28,9,45,706.0,175.0,1.25,32.5,726.5,938.07,655.62
2016,6,28,10,0,716.0,181.0,1.3,33.0,765.0,952.79,662.53
2016,6,28,10,15,506.5,296.0,1.4,33.0,718.5,851.68,596.31
2016,6,28,10,30,297.0,411.0,1.5,33.0,672.0,737.21,518.22
2016,6,28,10,45,519.0,306.0,1.65,33.5,778.5,856.75,601.45
2016,6,28,11,0,741.0,201.0,1.8,34.0,885.0,961.4,668.64
2016,6,28,11,15,746.5,202.5,1.9,34.0,905.5,943.62,657.08
2016,6,28,11,30,752.0,204.0,2.0,34.0,926.0,930.75,649.81
2016,6,28,11,45,776.5,189.5,2.1,34.0,944.5,917.78,642.43
2016,6,28,12,0,801.0,175.0,2.2,34.0,963.0,901.25,632.8
2016,6,28,12,15,802.5,175.5,2.25,34.0,968.0,874.63,616.35
2016,6,28,12,30,804.0,176.0,2.3,34.0,973.0,845.54,598.34
2016,6,28,12,45,538.5,333.0,2.4,34.0,866.5,739.86,525.29
2016,6,28,13,0,273.0,490.0,2.5,34.0,760.0,637.98,452.15
2016,6,28,13,15,530.5,335.5,2.55,34.0,853.0,678.52,485.46
2016,6,28,13,30,788.0,181.0,2.6,34.0,946.0,697.09,501.76
2016,6,28,13,45,433.5,316.0,2.7,34.0,736.0,540.01,389.4
2016,6,28,14,0,79.0,451.0,2.8,34.0,526.0,422.66,303.37
2016,6,28,14,15,43.5,319.5,2.9,33.5,360.5,292.28,212.02
2016,6,28,14,30,8.0,188.0,3.0,33.0,195.0,168.37,122.0
2016,6,28,14,45,4.0,112.0,3.1,33.0,115.5,100.88,71.64
2016,6,28,15,0,0.0,36.0,3.2,33.0,36.0,31.95,19.08
2016,6,28,15,15,0.0,59.0,3.25,32.5,59.0,52.38,34.99
2016,6,28,15,30,0.0,82.0,3.3,32.0,82.0,72.82,50.94
2016,6,28,15,45,0.0,60.0,3.35,32.0,60.0,53.19,35.86
2016,6,28,16,0,0.0,38.0,3.4,32.0,38.0,33.63,20.72
2016,6,28,16,15,0.0,32.5,3.35,31.5,32.5,28.74,17.0
2016,6,28,16,30,0.0,27.0,3.3,31.0,27.0,23.85,13.26
2016,6,28,16,45,0.0,21.5,3.25,30.5,21.5,18.97,10.14
2016,6,28,17,0,0.0,16.0,3.2,30.0,16.0,14.1,6.16
2016,6,28,17,15,0.0,21.0,3.0,29.5,21.0,18.51,9.93
2016,6,28,17,30,0.0,26.0,2.8,29.0,26.0,22.91,13.73
2016,6,28,17,45,0.0,22.0,2.6,28.5,22.0,19.37,10.82
2016,6,28,18,0,0.0,18.0,2.4,28.0,18.0,15.83,7.87
2016,6,28,18,15,0.0,14.5,2.15,27.5,14.5,12.74,5.26
2016,6,28,18,30,0.0,11.0,1.9,27.0,11.0,9.66,2.6
2016,6,28,18,45,0.0,7.5,1.7,26.5,7.5,6.58,0.0
2016,6,28,19,0,0.0,4.0,1.5,26.0,4.0,3.5,0.0
2016,6,28,19,15,0.0,2.0,1.35,26.0,2.0,1.75,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,12.5,2.05,23.5,18.0,50.24,0.0
2016,6,29,6,0,145.0,25.0,2.3,24.0,36.0,145.58,88.86
2016,6,29,6,15,242.5,39.5,2.3,24.0,75.0,235.21,182.81
2016,6,29,6,30,340.0,54.0,2.3,24.0,114.0,328.02,261.9
2016,6,29,6,45,415.0,63.5,2.35,24.5,162.0,411.25,330.02
2016,6,29,7,0,490.0,73.0,2.4,25.0,210.0,496.42,396.79
2016,6,29,7,15,538.5,80.5,2.4,25.5,261.5,562.36,445.08
2016,6,29,7,30,587.0,88.0,2.4,26.0,313.0,630.11,492.7
2016,6,29,7,45,626.5,93.0,2.4,26.5,366.0,688.26,531.61
2016,6,29,8,0,666.0,98.0,2.4,27.0,419.0,746.76,569.53
2016,6,29,8,15,692.0,102.5,2.4,27.5,470.0,792.1,597.28
2016,6,29,8,30,718.0,107.0,2.4,28.0,521.0,831.31,620.35
2016,6,29,8,45,537.5,189.0,2.4,28.5,515.0,762.81,569.8
2016,6,29,9,0,357.0,271.0,2.4,29.0,509.0,666.56,496.4
2016,6,29,9,15,572.5,196.0,2.45,29.0,608.5,823.67,608.58
2016,6,29,9,30,788.0,121.0,2.5,29.0,708.0,951.82,690.57
2016,6,29,9,45,798.0,125.5,2.55,29.5,748.0,969.05,697.99
2016,6,29,10,0,808.0,130.0,2.6,30.0,788.0,983.19,704.52
2016,6,29,10,15,526.0,277.0,2.65,30.5,713.0,851.5,614.28
2016,6,29,10,30,244.0,424.0,2.7,31.0,638.0,697.53,502.45
2016,6,29,10,45,536.5,284.0,2.75,31.5,774.0,851.82,613.21
2016,6,29,11,0,829.0,144.0,2.8,32.0,910.0,972.09,690.53
2016,6,29,11,15,834.0,145.5,2.85,32.0,931.0,961.88,682.73
2016,6,29,11,30,839.0,147.0,2.9,32.0,952.0,948.45,674.12
2016,6,29,11,45,846.0,144.5,2.95,32.0,966.5,930.14,662.47
2016,6,29,12,0,853.0,142.0,3.0,32.0,981.0,908.79,648.93
2016,6,29,12,15,629.5,290.0,3.0,32.0,911.0,831.69,596.23
2016,6,29,12,30,406.0,438.0,3.0,32.0,841.0,744.64,532.55
2016,6,29,12,45,623.0,295.0,3.05,32.5,912.0,772.05,555.84
2016,6,29,13,0,840.0,152.0,3.1,33.0,983.0,780.77,564.24
2016,6,29,13,15,838.0,151.5,3.1,33.0,973.0,743.11,538.75
2016,6,29,13,30,836.0,151.0,3.1,33.0,963.0,703.84,511.07
2016,6,29,13,45,826.0,154.0,3.1,33.0,943.5,660.44,479.9
2016,6,29,14,0,816.0,157.0,3.1,33.0,924.0,616.37,447.6
2016,6,29,14,15,809.5,155.5,3.1,33.0,899.0,569.01,412.34
2016,6,29,14,30,803.0,154.0,3.1,33.0,874.0,521.13,375.79
2016,6,29,14,45,580.5,263.0,3.1,33.0,774.0,454.41,325.68
2016,6,29,15,0,358.0,372.0,3.1,33.0,674.0,419.4,299.84
2016,6,29,15,15,551.0,263.0,3.15,33.0,702.5,376.26,263.67
2016,6,29,15,30,744.0,154.0,3.2,33.0,731.0,323.18,216.62
2016,6,29,15,45,726.5,151.5,3.25,33.0,688.0,267.11,171.27
2016,6,29,16,0,709.0,149.0,3.3,33.0,645.0,219.12,133.12
2016,6,29,16,15,689.0,144.5,3.3,32.5,598.0,171.51,98.78
2016,6,29,16,30,669.0,140.0,3.3,32.0,551.0,126.41,72.53
2016,6,29,16,45,644.0,134.0,3.35,32.0,501.5,82.9,62.41
2016,6,29,17,0,619.0,128.0,3.4,32.0,452.0,81.89,61.86
2016,6,29,17,15,586.0,121.0,3.2,31.5,400.5,80.2,60.85
2016,6,29,17,30,553.0,114.0,3.0,31.0,349.0,78.32,59.66
2016,6,29,17,45,511.0,104.5,2.85,30.5,298.0,73.73,56.17
2016,6,29,18,0,469.0,95.0,2.7,30.0,247.0,68.41,51.98
2016,6,29,18,15,410.0,83.5,2.4,29.5,198.0,61.29,46.11
2016,6,29,18,30,351.0,72.0,2.1,29.0,149.0,53.85,39.76
2016,6,29,18,45,277.0,56.5,1.85,28.5,107.0,43.0,30.31
2016,6,29,19,0,203.0,41.0,1.6,28.0,65.0,31.73,20.19
2016,6,29,19,15,101.5,20.5,1.55,27.5,32.5,16.02,3.45
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,13.0,1.2,23.5,17.5,44.75,0.0
2016,6,30,6,0,123.0,26.0,1.4,24.0,35.0,134.19,79.5
2016,6,30,6,15,217.0,41.5,1.45,24.5,73.5,222.52,171.61
2016,6,30,6,30,311.0,57.0,1.5,25.0,112.0,312.86,247.56
2016,6,30,6,45,386.5,68.0,1.6,26.0,160.0,391.5,311.01
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,481.8,380.17
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,548.42,429.04
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,616.84,476.97
2016,6,30,7,45,599.5,101.0,2.0,28.5,362.0,674.71,515.74
2016,6,30,8,0,638.0,107.0,2.1,29.0,414.0,732.86,553.65
2016,6,30,8,15,665.5,112.5,2.15,29.0,465.5,780.14,583.99
2016,6,30,8,30,693.0,118.0,2.2,29.0,517.0,826.39,613.21
2016,6,30,8,45,712.0,123.0,2.25,29.5,565.0,862.44,633.99
2016,6,30,9,0,731.0,128.0,2.3,30.0,613.0,890.68,649.49
2016,6,30,9,15,522.0,228.0,2.3,30.5,587.0,801.72,585.83
2016,6,30,9,30,313.0,328.0,2.3,31.0,561.0,686.05,500.25
2016,6,30,9,45,174.5,330.0,2.35,31.5,461.0,526.55,386.48
2016,6,30,10,0,36.0,332.0,2.4,32.0,361.0,366.63,268.38
2016,6,30,10,15,422.0,239.0,2.45,32.0,607.0,705.42,516.57
2016,6,30,10,30,808.0,146.0,2.5,32.0,853.0,989.15,701.88
2016,6,30,10,45,816.0,147.0,2.55,32.5,881.0,987.65,696.37
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,971.18,684.29
2016,6,30,11,15,829.0,149.5,2.6,33.0,930.5,960.98,677.35
2016,6,30,11,30,834.0,151.0,2.6,33.0,952.0,947.58,668.46
2016,6,30,11,45,622.0,291.0,2.65,33.5,893.0,876.58,619.94
2016,6,30,12,0,410.0,431.0,2.7,34.0,834.0,784.41,553.41
2016,6,30,12,15,627.0,292.0,2.75,34.0,912.0,831.55,590.67
2016,6,30,12,30,844.0,153.0,2.8,34.0,990.0,851.67,606.12
2016,6,30,12,45,846.0,151.0,2.85,34.0,988.5,819.22,585.21
2016,6,30,13,0,848.0,149.0,2.9,34.0,987.0,784.95,563.36
2016,6,30,13,15,846.0,148.5,2.95,34.0,977.0,747.01,538.55
2016,6,30,13,30,844.0,148.0,3.0,34.0,967.0,707.42,511.07
2016,6,30,13,45,840.0,147.0,3.05,34.5,949.5,664.6,479.78
2016,6,30,14,0,836.0,146.0,3.1,35.0,932.0,620.52,447.0
2016,6,30,14,15,830.0,144.5,3.15,34.5,907.0,573.87,413.42
2016,6,30,14,30,824.0,143.0,3.2,34.0,882.0,526.48,378.22
2016,6,30,14,45,547.0,270.5,3.3,34.0,754.0,448.59,320.74
2016,6,30,15,0,270.0,398.0,3.4,34.0,626.0,402.58,288.11
2016,6,30,15,15,535.0,261.5,3.45,34.0,686.0,369.94,258.77
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,318.01,210.78
2016,6,30,15,45,786.5,122.0,3.55,34.0,703.0,266.45,168.21
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,216.26,128.01
2016,6,30,16,15,755.5,115.5,3.6,33.5,613.0,166.78,92.17
2016,6,30,16,30,738.0,112.0,3.6,33.0,566.0,119.48,64.82
2016,6,30,16,45,714.5,107.5,3.65,33.0,515.5,66.33,48.71
2016,6,30,17,0,691.0,103.0,3.7,33.0,465.0,65.36,48.14
2016,6,30,17,15,660.0,98.0,3.6,32.5,413.0,64.28,47.55
2016,6,30,17,30,629.0,93.0,3.5,32.0,361.0,63.08,46.84
2016,6,30,17,45,586.5,86.5,3.4,31.5,308.5,60.55,45.01
2016,6,30,18,0,544.0,80.0,3.3,31.0,256.0,57.86,42.97
2016,6,30,18,15,485.0,71.0,3.0,30.0,206.0,52.89,38.98
2016,6,30,18,30,426.0,62.0,2.7,29.0,156.0,47.67,34.59
2016,6,30,18,45,341.0,50.0,2.4,28.5,112.0,38.22,26.33
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,29.49,18.37
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.87,2.79
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,12.5,1.4,23.5,18.0,54.13,0.0
2016,7,1,6,0,160.0,25.0,1.6,24.0,36.0,153.44,89.38
2016,7,1,6,15,263.5,39.0,1.6,24.5,76.5,247.67,191.26
2016,7,1,6,30,367.0,53.0,1.6,25.0,117.0,347.51,274.79
2016,7,1,6,45,442.0,62.0,1.65,26.0,166.0,428.31,339.51
2016,7,1,7,0,517.0,71.0,1.7,27.0,215.0,513.86,404.29
2016,7,1,7,15,566.5,78.5,1.75,27.5,267.5,581.57,452.85
2016,7,1,7,30,616.0,86.0,1.8,28.0,320.0,651.14,500.75
2016,7,1,7,45,653.5,91.0,1.9,28.5,374.0,708.51,538.62
2016,7,1,8,0,691.0,96.0,2.0,29.0,428.0,766.06,575.59
2016,7,1,8,15,717.0,100.5,2.05,29.5,480.0,812.12,603.48
2016,7,1,8,30,743.0,105.0,2.1,30.0,532.0,852.17,626.88
2016,7,1,8,45,764.0,108.0,2.15,30.5,582.0,889.09,647.91
2016,7,1,9,0,785.0,111.0,2.2,31.0,632.0,923.92,667.35
2016,7,1,9,15,800.0,114.0,2.2,31.0,677.5,950.42,682.17
2016,7,1,9,30,815.0,117.0,2.2,31.0,723.0,974.21,695.33
2016,7,1,9,45,828.0,118.5,2.25,31.5,763.5,980.24,696.45
2016,7,1,10,0,841.0,120.0,2.3,32.0,804.0,994.38,702.96
2016,7,1,10,15,849.5,122.0,2.35,32.5,839.0,1001.34,705.01
2016,7,1,10,30,858.0,124.0,2.4,33.0,874.0,1005.03,705.2
2016,7,1,10,45,865.5,124.5,2.45,33.5,902.5,1002.84,701.91
2016,7,1,11,0,873.0,125.0,2.5,34.0,931.0,997.31,696.74
2016,7,1,11,15,877.0,126.0,2.55,34.0,951.5,985.49,689.23
2016,7,1,11,30,881.0,127.0,2.6,34.0,972.0,970.38,679.82
2016,7,1,11,45,878.0,131.5,2.65,34.5,984.0,948.71,665.0
2016,7,1,12,0,875.0,136.0,2.7,35.0,996.0,924.02,648.39
2016,7,1,12,15,876.0,136.5,2.75,35.0,1001.5,896.63,631.42
2016,7,1,12,30,877.0,137.0,2.8,35.0,1007.0,866.71,612.8
2016,7,1,12,45,876.5,136.5,2.9,35.0,1004.5,832.6,591.67
2016,7,1,13,0,876.0,136.0,3.0,35.0,1002.0,796.65,569.16
2016,7,1,13,15,873.5,135.5,3.05,35.0,991.5,757.39,543.97
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,716.44,515.76
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,672.54,483.99
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,627.32,450.62
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,579.19,416.04
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,530.33,379.82
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,480.04,340.77
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,429.61,300.52
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,377.87,258.35
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,319.45,210.77
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,267.6,168.09
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,217.26,127.92
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,167.13,91.74
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,119.29,64.17
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,66.42,48.56
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,66.03,48.47
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,64.98,47.91
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,63.8,47.23
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,61.29,45.42
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,58.64,43.42
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,53.69,39.48
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,48.52,35.13
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,38.96,26.82
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,30.25,18.89
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,15.26,2.95
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
