Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,27.57,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,84.42,45.26
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,170.54,130.87
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,256.5,204.1
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,353.27,283.73
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,443.67,356.15
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,511.58,408.29
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,582.33,460.35
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,654.12,510.99
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,720.43,556.13
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,768.97,587.35
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,816.58,617.36
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,857.46,640.93
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,896.76,663.0
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,918.51,674.38
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,943.71,688.15
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,963.77,698.48
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,980.93,706.98
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,989.15,710.94
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,994.13,713.0
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,981.5,702.64
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,977.58,698.2
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,966.94,690.66
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,953.08,681.2
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,933.68,667.11
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,911.3,651.21
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,884.36,633.52
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,854.98,614.25
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,821.51,591.19
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,786.3,566.96
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,748.22,541.51
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,708.49,513.3
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,665.24,482.26
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,620.79,449.72
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,574.03,414.62
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,526.54,378.11
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,472.78,336.38
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,422.21,295.86
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,370.71,254.3
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,319.92,212.58
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,269.26,170.8
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,220.42,131.82
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,184.18,112.41
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,183.18,123.49
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,111.59,85.0
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,74.45,55.3
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,73.11,54.57
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,71.63,53.68
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,69.12,51.9
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,65.65,49.25
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,59.5,44.23
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,53.12,38.8
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,43.34,30.31
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,33.24,21.19
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,17.6,4.18
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,28.61,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,86.68,44.72
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,174.25,133.75
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,275.61,220.01
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,187.46,149.81
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,93.58,71.0
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,121.5,93.8
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,149.68,116.31
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,145.5,111.77
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,141.51,107.37
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,143.68,108.44
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,146.27,109.81
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,161.05,120.76
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,175.9,131.65
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,323.75,245.18
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,461.3,347.27
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,539.3,402.71
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,597.99,443.5
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,621.61,458.07
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,643.96,471.72
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,729.78,531.72
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,797.04,577.64
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,886.93,643.09
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,948.85,684.46
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,887.9,639.45
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,820.56,586.81
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,842.01,606.46
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,850.7,614.2
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,816.27,589.65
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,780.08,564.19
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,741.09,537.03
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,700.59,507.89
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,657.4,476.65
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,612.93,443.87
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,565.63,408.31
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,517.79,371.54
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,467.84,332.48
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,417.83,292.43
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,367.3,251.27
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,317.5,210.14
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,266.92,168.62
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,217.57,129.33
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,169.16,94.57
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,115.53,62.26
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,70.12,51.34
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,68.44,50.21
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,67.18,49.49
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,65.77,48.65
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,62.28,46.04
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,58.53,43.14
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,53.6,39.14
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,47.32,33.82
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,38.89,26.5
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,30.21,18.65
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.24,2.76
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,5.0,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,9.67,0.0
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,23.8,13.14
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,39.25,26.23
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,60.35,43.76
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,80.84,60.56
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,150.68,118.19
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,213.7,169.34
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,334.5,266.23
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,462.72,365.34
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,560.95,439.5
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,683.24,528.57
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,712.12,546.06
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,738.76,562.17
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,839.61,633.96
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,927.49,691.25
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,949.4,702.97
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,968.47,713.15
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,977.17,715.82
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,982.69,716.52
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,984.19,714.69
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,970.84,703.22
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,960.79,694.19
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,947.53,683.19
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,871.0,628.21
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,773.44,554.82
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,825.13,593.99
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,857.86,616.46
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,818.66,588.98
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,786.08,566.29
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,748.13,540.56
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,708.54,512.25
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,666.92,482.31
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,623.49,450.42
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,562.24,403.77
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,519.02,370.37
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,458.11,326.11
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,400.6,284.96
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,376.38,264.83
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,334.34,230.29
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,291.5,195.35
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,244.67,157.62
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,185.51,110.68
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,118.0,63.63
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,72.65,53.15
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,71.85,52.74
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,81.05,60.65
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,90.11,68.54
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,83.12,63.17
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,75.72,57.34
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,66.38,49.84
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,56.59,41.69
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,46.35,32.78
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,33.42,21.32
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,17.19,3.79
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,33.15,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,95.38,45.21
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,201.57,154.57
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,295.35,235.45
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,367.57,296.55
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,446.02,360.35
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,535.28,429.29
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,621.77,493.1
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,686.69,538.82
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,752.62,584.05
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,798.97,613.93
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,839.51,639.24
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,879.86,664.07
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,918.43,687.34
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,944.15,701.33
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,956.58,706.36
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,974.36,715.15
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,989.24,722.01
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,940.26,686.57
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,859.12,624.35
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,939.95,682.23
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,992.66,714.21
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,981.18,705.35
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,966.37,694.83
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,944.57,678.73
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,919.72,660.79
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,892.52,642.48
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,862.73,622.49
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,829.02,598.89
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,793.31,573.97
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,704.93,509.75
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,629.8,452.61
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,598.56,429.84
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,566.86,406.33
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,550.32,395.89
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,527.41,378.07
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,476.45,337.92
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,425.7,297.06
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,374.09,255.28
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,322.9,213.1
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,262.96,164.19
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,211.68,123.04
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,161.28,86.54
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,112.96,58.72
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,66.5,48.44
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,66.03,48.27
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,58.65,42.54
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,57.51,41.87
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,55.44,40.41
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,53.27,38.79
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,49.3,35.65
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,45.19,32.2
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,38.16,26.02
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,29.51,18.16
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.88,2.41
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,28.95,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,85.07,37.16
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,175.95,134.53
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,280.58,223.75
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,367.83,297.14
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,462.89,374.35
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,537.75,432.24
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,609.37,485.18
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,672.29,529.92
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,736.03,574.05
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,783.23,604.97
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,829.41,634.63
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,862.47,653.49
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,899.1,674.62
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,927.0,691.78
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,952.27,707.17
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,970.32,716.49
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,974.25,716.4
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,982.37,718.77
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,987.28,719.08
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,985.86,715.62
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,981.16,710.17
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,970.69,702.28
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,956.96,692.37
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,938.61,678.39
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,917.15,662.49
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,890.5,644.37
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,861.25,624.56
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,828.07,601.08
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,792.88,576.27
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,753.87,549.85
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,713.11,520.74
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,669.31,487.7
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,624.12,453.13
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,576.59,417.15
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,528.2,379.66
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,477.66,339.71
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,427.5,299.15
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,375.98,257.36
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,317.79,210.07
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,266.28,167.49
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,216.65,127.83
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,167.02,91.96
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,119.63,64.7
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,68.02,49.68
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,69.21,50.86
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,68.33,50.45
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,67.34,49.95
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,65.75,48.92
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,64.14,47.81
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,57.79,42.72
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,51.71,37.63
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,42.63,29.71
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,33.27,21.18
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,17.59,3.72
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,15.83,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,38.31,12.29
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,110.92,82.41
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,185.6,145.93
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,248.15,198.74
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,314.49,253.26
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,365.58,293.68
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,417.87,333.76
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,586.43,464.35
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,759.36,589.15
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,800.4,614.78
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,844.78,642.89
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,883.74,665.39
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,920.84,686.22
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,936.02,693.05
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,958.74,705.12
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,975.89,713.42
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,990.03,719.79
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,997.04,722.75
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,1000.73,723.68
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,998.49,719.68
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,992.88,713.65
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,980.93,704.83
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,965.69,694.01
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,943.47,677.6
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,918.21,659.32
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,890.22,640.47
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,859.73,619.97
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,825.84,595.95
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,790.1,570.76
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,751.37,544.72
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,710.91,515.9
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,666.65,482.77
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,621.27,448.33
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,574.09,412.9
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,526.12,376.03
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,445.57,316.23
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,404.65,286.92
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,370.48,257.11
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,317.13,208.71
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,265.71,166.46
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,216.14,127.06
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,166.8,91.63
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,119.7,64.72
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,68.32,49.8
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,69.22,50.86
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,67.98,50.17
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,66.61,49.35
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,63.88,47.37
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,60.98,45.18
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,56.16,41.27
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,49.55,35.66
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,40.8,28.06
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.77,19.85
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,16.04,2.68
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,27.65,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,81.09,29.19
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,175.06,132.85
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,281.25,222.72
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,368.34,295.49
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,463.19,371.96
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,538.33,429.52
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,610.84,482.41
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,471.38,372.11
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,324.49,252.46
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,584.92,455.36
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,834.98,632.69
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,870.52,652.75
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,909.56,676.18
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,936.7,690.98
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,961.18,703.98
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,968.9,705.87
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,984.72,713.31
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,992.06,714.86
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,996.14,714.44
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,995.3,711.38
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,991.12,706.35
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,980.14,698.22
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,965.84,688.11
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,945.46,673.14
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,922.01,656.34
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,894.35,638.27
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,864.1,618.51
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,830.74,595.41
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,795.36,570.99
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,756.12,545.13
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,715.1,516.66
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,671.08,485.01
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,625.69,451.71
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,577.89,415.91
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,529.21,378.56
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,430.33,306.19
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,380.25,271.44
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,357.1,248.5
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,324.51,213.22
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,265.21,165.2
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,214.91,125.23
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,164.55,89.09
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,116.36,61.64
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,72.32,52.9
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,66.07,48.08
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,64.68,47.25
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,63.13,46.27
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,61.34,45.07
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,59.49,43.74
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,55.0,40.21
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,48.88,35.11
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,40.08,27.53
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,31.01,19.33
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,15.66,2.32
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,22.68,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,60.88,17.77
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,156.49,117.81
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,239.82,189.56
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,330.46,264.49
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,413.62,331.57
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,480.93,383.92
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,551.64,436.69
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,575.81,451.63
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,595.82,462.94
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,635.18,488.63
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,672.74,512.39
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,514.9,391.52
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,329.86,248.08
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,223.45,167.25
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,116.84,84.82
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,447.08,335.72
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,743.19,542.59
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,572.12,417.8
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,402.55,292.73
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,724.5,528.32
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,978.43,695.16
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,967.51,685.39
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,953.36,675.57
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,875.24,621.38
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,775.94,548.48
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,716.44,507.08
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,656.51,464.9
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,626.16,443.1
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,596.56,421.68
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,663.27,473.26
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,702.53,503.83
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,593.4,423.72
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,509.2,361.34
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,470.9,334.71
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,434.82,309.29
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,435.55,308.46
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,419.99,291.6
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,369.07,250.95
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,318.94,210.33
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,275.98,181.54
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,264.35,179.32
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,198.71,124.88
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,119.76,66.24
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,100.08,75.38
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,119.15,90.97
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,120.38,92.46
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,112.08,86.27
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,88.87,67.81
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,70.48,52.98
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,63.4,47.24
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,56.03,41.02
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,45.23,31.68
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,34.84,22.27
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,17.93,3.16
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.64,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,7.02,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,18.93,9.16
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,30.87,19.38
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,47.2,33.0
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,63.82,46.68
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,82.99,62.16
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,101.89,77.12
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,222.42,174.79
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,354.17,277.25
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,278.78,216.02
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,203.56,154.94
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,223.34,169.42
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,243.04,183.5
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,368.93,278.17
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,497.55,370.87
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,411.17,305.43
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,344.17,254.17
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,381.55,280.58
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,418.07,305.7
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,633.89,460.89
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,824.2,589.99
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,674.11,483.87
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,516.76,371.52
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,519.31,372.83
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,521.14,373.04
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,563.68,402.87
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,594.99,424.6
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,602.79,429.47
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,608.13,432.65
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,592.12,421.82
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,575.26,410.37
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,603.68,434.34
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,614.03,443.5
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,567.13,408.39
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,519.74,372.33
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,443.58,316.0
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,396.18,282.39
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,372.19,264.77
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,338.86,240.22
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,285.24,192.78
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,223.6,137.0
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,177.11,103.93
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,133.36,78.91
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,97.39,73.6
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,101.75,77.43
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,98.52,75.26
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,95.04,72.85
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,91.82,70.6
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,91.82,70.89
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,80.53,61.67
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,68.87,51.84
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,53.9,38.95
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,36.85,23.96
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,19.62,3.68
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,10.55,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,24.25,0.88
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,110.95,81.41
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,196.7,154.1
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,280.34,224.47
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,371.84,299.38
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,457.46,366.65
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,532.05,423.66
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,491.49,389.21
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,461.09,362.03
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,623.12,485.87
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,785.12,602.65
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,830.37,631.31
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,874.21,659.08
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,904.96,677.25
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,933.31,693.71
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,954.56,705.53
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,966.34,711.0
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,976.6,715.09
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,983.66,717.14
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,984.4,715.36
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,981.82,711.54
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,972.46,704.35
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,959.81,695.13
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,937.47,678.38
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,912.23,659.87
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,886.07,641.99
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,857.38,622.46
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,824.07,598.55
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,789.07,573.0
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,750.13,545.12
2016,7,11,13,30,789.0,193.0,6.2,37.0,958.0,709.81,515.92
2016,7,11,13,45,783.5,192.5,6.15,37.0,940.5,666.66,484.4
2016,7,11,14,0,778.0,192.0,6.1,37.0,923.0,622.61,451.67
2016,7,11,14,15,771.0,190.0,6.05,37.0,898.0,575.84,416.38
2016,7,11,14,30,764.0,188.0,6.0,37.0,873.0,528.69,380.04
2016,7,11,14,45,757.5,183.5,5.95,37.0,842.0,479.66,341.57
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,430.59,302.2
2016,7,11,15,15,738.5,175.5,5.85,36.5,773.0,374.26,257.54
2016,7,11,15,30,726.0,172.0,5.8,36.0,735.0,324.12,216.73
2016,7,11,15,45,707.5,169.0,5.8,36.0,691.5,274.14,175.95
2016,7,11,16,0,689.0,166.0,5.8,36.0,648.0,226.2,138.11
2016,7,11,16,15,667.0,161.0,5.75,35.5,600.5,178.67,104.27
2016,7,11,16,30,645.0,156.0,5.7,35.0,553.0,133.93,78.8
2016,7,11,16,45,613.5,151.0,5.7,35.0,501.5,94.17,70.77
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,94.75,71.53
2016,7,11,17,15,544.0,138.5,5.6,34.5,398.0,92.99,70.52
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,89.96,68.46
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.0,85.57,65.23
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,80.95,61.7
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,72.37,54.83
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,65.04,48.69
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,51.11,36.66
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,37.57,24.5
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,19.57,3.23
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
