Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,23.5,11.5,19.27,0.0
2016,7,12,6,0,37.0,21.0,5.0,24.0,23.0,52.92,5.05
2016,7,12,6,15,129.5,40.5,5.15,24.5,59.5,155.36,116.49
2016,7,12,6,30,222.0,60.0,5.3,25.0,96.0,244.53,194.23
2016,7,12,6,45,322.0,70.5,5.45,25.5,144.5,347.79,280.63
2016,7,12,7,0,422.0,81.0,5.6,26.0,193.0,446.56,361.37
2016,7,12,7,15,478.5,90.0,5.6,26.5,244.5,516.26,416.1
2016,7,12,7,30,535.0,99.0,5.6,27.0,296.0,596.72,476.1
2016,7,12,7,45,591.5,101.0,5.7,28.0,351.0,664.8,523.91
2016,7,12,8,0,648.0,103.0,5.8,29.0,406.0,733.99,570.95
2016,7,12,8,15,497.0,161.5,5.85,29.5,410.5,673.56,522.83
2016,7,12,8,30,346.0,220.0,5.9,30.0,415.0,591.34,456.23
2016,7,12,8,45,553.0,168.0,5.95,30.5,513.0,760.28,581.28
2016,7,12,9,0,760.0,116.0,6.0,31.0,611.0,903.74,678.62
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.0,930.75,693.17
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,955.11,706.4
2016,7,12,9,45,805.5,123.0,6.0,32.5,744.0,973.32,715.47
2016,7,12,10,0,820.0,124.0,6.0,33.0,785.0,977.26,715.05
2016,7,12,10,15,829.0,126.0,5.95,33.5,820.0,984.98,717.08
2016,7,12,10,30,838.0,128.0,5.9,34.0,855.0,989.47,717.07
2016,7,12,10,45,847.0,128.5,5.9,34.5,884.0,989.13,714.31
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,985.46,709.55
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,974.51,701.35
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,960.29,691.18
2016,7,12,11,45,561.0,309.5,5.8,35.5,848.0,839.34,605.5
2016,7,12,12,0,257.0,488.0,5.8,36.0,740.0,700.31,501.4
2016,7,12,12,15,572.0,305.0,5.75,36.0,869.5,796.86,575.92
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,864.39,624.07
2016,7,12,12,45,511.0,312.5,5.7,36.5,818.0,702.45,507.78
2016,7,12,13,0,135.0,503.0,5.7,37.0,637.0,545.5,389.79
2016,7,12,13,15,170.5,497.5,5.65,37.0,664.5,553.47,396.26
2016,7,12,13,30,206.0,492.0,5.6,37.0,692.0,558.48,399.97
2016,7,12,13,45,543.0,303.0,5.6,37.5,816.5,602.3,434.79
2016,7,12,14,0,880.0,114.0,5.6,38.0,941.0,623.74,451.11
2016,7,12,14,15,874.5,113.0,5.55,38.0,916.0,575.62,414.49
2016,7,12,14,30,869.0,112.0,5.5,38.0,891.0,526.6,376.6
2016,7,12,14,45,862.0,110.0,5.5,38.0,859.5,475.48,336.36
2016,7,12,15,0,855.0,108.0,5.5,38.0,828.0,424.03,294.87
2016,7,12,15,15,845.0,106.5,5.5,37.5,790.0,371.8,252.52
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,319.96,209.76
2016,7,12,15,45,818.0,104.0,5.5,37.0,707.5,267.46,166.43
2016,7,12,16,0,801.0,103.0,5.5,37.0,663.0,207.74,119.35
2016,7,12,16,15,546.5,181.0,5.5,36.5,551.0,178.13,108.2
2016,7,12,16,30,292.0,259.0,5.5,36.0,439.0,189.32,130.57
2016,7,12,16,45,500.0,177.0,5.55,36.0,451.5,111.76,84.49
2016,7,12,17,0,708.0,95.0,5.6,36.0,464.0,66.82,48.69
2016,7,12,17,15,677.0,90.5,5.55,35.5,411.5,59.38,42.96
2016,7,12,17,30,646.0,86.0,5.5,35.0,359.0,58.28,42.33
2016,7,12,17,45,595.0,81.5,5.5,34.5,305.5,56.97,41.49
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,55.65,40.59
2016,7,12,18,15,481.0,69.0,5.4,33.0,201.5,51.41,37.23
2016,7,12,18,30,418.0,61.0,5.3,32.0,151.0,47.01,33.54
2016,7,12,18,45,322.0,49.5,5.25,31.5,107.0,37.86,25.6
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,29.51,17.93
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,14.9,0.7
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.0,4.05,24.5,12.5,31.14,0.0
2016,7,13,6,0,84.0,20.0,4.2,25.0,25.0,85.35,4.55
2016,7,13,6,15,196.5,35.5,4.35,25.5,62.0,201.54,151.33
2016,7,13,6,30,309.0,51.0,4.5,26.0,99.0,302.0,239.03
2016,7,13,6,45,411.5,57.5,4.65,26.5,149.0,397.82,319.08
2016,7,13,7,0,514.0,64.0,4.8,27.0,199.0,499.25,400.35
2016,7,13,7,15,566.0,70.5,4.9,27.5,251.0,567.36,451.92
2016,7,13,7,30,618.0,77.0,5.0,28.0,303.0,637.64,503.13
2016,7,13,7,45,667.0,78.5,5.15,29.0,358.5,700.31,546.04
2016,7,13,8,0,716.0,80.0,5.3,30.0,414.0,760.09,585.48
2016,7,13,8,15,741.5,83.5,5.4,30.5,466.0,805.78,614.88
2016,7,13,8,30,767.0,87.0,5.5,31.0,518.0,850.17,642.9
2016,7,13,8,45,789.5,88.5,5.6,31.5,568.5,887.55,665.65
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,913.03,680.06
2016,7,13,9,15,826.5,92.5,5.7,32.5,665.0,939.41,694.53
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,963.08,707.09
2016,7,13,9,45,852.0,96.5,5.75,33.5,752.0,979.17,714.9
2016,7,13,10,0,863.0,98.0,5.8,34.0,793.0,992.17,720.77
2016,7,13,10,15,871.0,99.5,5.85,34.5,828.0,998.9,722.63
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,1002.31,722.46
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.5,999.8,718.57
2016,7,13,11,0,890.0,104.0,6.0,36.0,920.0,993.87,712.63
2016,7,13,11,15,894.5,105.0,6.0,36.0,941.5,983.03,704.83
2016,7,13,11,30,899.0,106.0,6.0,36.0,963.0,968.81,694.98
2016,7,13,11,45,879.5,122.0,6.0,36.5,971.0,942.94,676.13
2016,7,13,12,0,860.0,138.0,6.0,37.0,979.0,913.95,655.39
2016,7,13,12,15,861.5,138.5,6.0,37.0,985.0,887.49,637.78
2016,7,13,12,30,863.0,139.0,6.0,37.0,991.0,858.45,618.45
2016,7,13,12,45,861.5,139.0,6.05,37.5,989.0,824.29,594.62
2016,7,13,13,0,860.0,139.0,6.1,38.0,987.0,788.29,569.56
2016,7,13,13,15,858.0,138.5,6.1,38.0,977.5,749.74,543.7
2016,7,13,13,30,856.0,138.0,6.1,38.0,968.0,709.5,514.83
2016,7,13,13,45,851.0,137.5,6.1,38.0,950.0,665.7,482.93
2016,7,13,14,0,846.0,137.0,6.1,38.0,932.0,620.67,449.51
2016,7,13,14,15,840.0,136.0,6.05,38.0,907.5,573.65,413.85
2016,7,13,14,30,834.0,135.0,6.0,38.0,883.0,525.85,376.79
2016,7,13,14,45,813.5,140.5,6.0,38.0,848.0,471.52,334.39
2016,7,13,15,0,793.0,146.0,6.0,38.0,813.0,421.65,294.31
2016,7,13,15,15,781.5,143.5,5.95,37.5,775.5,370.3,252.9
2016,7,13,15,30,770.0,141.0,5.9,37.0,738.0,319.73,211.47
2016,7,13,15,45,749.0,141.0,5.9,37.0,694.0,269.8,170.59
2016,7,13,16,0,728.0,141.0,5.9,37.0,650.0,214.78,127.51
2016,7,13,16,15,708.0,137.0,5.85,36.5,602.5,166.03,92.82
2016,7,13,16,30,688.0,133.0,5.8,36.0,555.0,119.77,66.81
2016,7,13,16,45,654.5,130.5,5.75,36.0,503.5,80.51,59.51
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,82.1,61.04
2016,7,13,17,15,586.0,121.5,5.6,35.5,400.0,80.79,60.35
2016,7,13,17,30,551.0,115.0,5.5,35.0,348.0,79.33,59.53
2016,7,13,17,45,497.0,107.5,5.4,34.5,295.0,75.84,56.99
2016,7,13,18,0,443.0,100.0,5.3,34.0,242.0,71.96,54.04
2016,7,13,18,15,376.0,88.5,5.0,33.5,193.0,64.92,48.31
2016,7,13,18,30,309.0,77.0,4.7,33.0,144.0,57.59,42.11
2016,7,13,18,45,218.5,60.5,4.45,32.5,101.0,47.37,33.25
2016,7,13,19,0,128.0,44.0,4.2,32.0,58.0,34.76,21.96
2016,7,13,19,15,64.0,22.0,4.05,31.5,29.0,17.89,1.43
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,24.5,12.5,36.15,0.0
2016,7,14,6,0,105.0,19.0,3.8,25.0,25.0,104.73,0.0
2016,7,14,6,15,228.0,33.0,3.95,25.5,63.0,216.8,162.52
2016,7,14,6,30,351.0,47.0,4.1,26.0,101.0,326.58,258.18
2016,7,14,6,45,435.0,55.5,4.25,26.5,150.0,411.81,329.56
2016,7,14,7,0,519.0,64.0,4.4,27.0,199.0,502.71,402.07
2016,7,14,7,15,572.5,71.0,4.5,27.5,252.0,572.86,454.96
2016,7,14,7,30,626.0,78.0,4.6,28.0,305.0,645.3,507.45
2016,7,14,7,45,663.0,83.0,4.75,28.5,359.0,702.7,547.31
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,760.32,586.29
2016,7,14,8,15,726.5,92.0,4.9,29.5,465.5,802.37,612.56
2016,7,14,8,30,753.0,96.0,4.9,30.0,518.0,847.99,640.84
2016,7,14,8,45,772.0,100.0,4.95,31.0,568.0,884.83,661.48
2016,7,14,9,0,791.0,104.0,5.0,32.0,618.0,919.5,680.32
2016,7,14,9,15,806.0,106.5,4.95,32.5,664.0,945.98,694.19
2016,7,14,9,30,821.0,109.0,4.9,33.0,710.0,959.03,699.09
2016,7,14,9,45,830.5,112.5,4.85,33.5,750.5,975.43,706.35
2016,7,14,10,0,840.0,116.0,4.8,34.0,791.0,988.71,711.57
2016,7,14,10,15,848.5,117.5,4.75,34.5,826.0,995.58,712.82
2016,7,14,10,30,857.0,119.0,4.7,35.0,861.0,999.19,712.24
2016,7,14,10,45,861.5,121.5,4.7,35.5,889.0,996.46,708.0
2016,7,14,11,0,866.0,124.0,4.7,36.0,917.0,990.35,701.79
2016,7,14,11,15,870.5,125.0,4.7,36.0,938.5,979.38,694.08
2016,7,14,11,30,875.0,126.0,4.7,36.0,960.0,965.11,684.4
2016,7,14,11,45,876.0,127.5,4.7,36.5,973.5,944.75,669.53
2016,7,14,12,0,877.0,129.0,4.7,37.0,987.0,921.34,652.84
2016,7,14,12,15,878.0,129.5,4.7,37.0,992.5,894.17,635.16
2016,7,14,12,30,879.0,130.0,4.7,37.0,998.0,864.39,615.78
2016,7,14,12,45,876.5,131.0,4.75,37.5,995.5,829.85,592.2
2016,7,14,13,0,874.0,132.0,4.8,38.0,993.0,793.43,567.34
2016,7,14,13,15,871.5,131.5,4.85,38.0,983.0,754.02,541.71
2016,7,14,13,30,869.0,131.0,4.9,38.0,973.0,712.91,513.15
2016,7,14,13,45,863.5,131.0,4.95,38.0,954.5,668.62,481.58
2016,7,14,14,0,858.0,131.0,5.0,38.0,936.0,623.11,448.42
2016,7,14,14,15,852.5,129.5,5.05,38.0,911.5,575.43,412.92
2016,7,14,14,30,847.0,128.0,5.1,38.0,887.0,526.91,375.87
2016,7,14,14,45,836.0,128.0,5.15,38.0,854.5,476.35,336.39
2016,7,14,15,0,825.0,128.0,5.2,38.0,822.0,425.87,295.99
2016,7,14,15,15,814.5,126.0,5.25,37.5,784.5,368.07,250.06
2016,7,14,15,30,804.0,124.0,5.3,37.0,747.0,316.39,207.74
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,264.37,165.0
2016,7,14,16,0,773.0,120.0,5.4,37.0,659.0,213.93,124.98
2016,7,14,16,15,754.5,116.5,5.35,36.5,611.5,163.82,89.34
2016,7,14,16,30,736.0,113.0,5.3,36.0,564.0,116.02,62.79
2016,7,14,16,45,708.5,110.0,5.25,36.0,513.0,67.61,49.13
2016,7,14,17,0,681.0,107.0,5.2,36.0,462.0,68.14,49.77
2016,7,14,17,15,648.0,102.0,5.05,35.5,409.0,67.19,49.31
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,66.14,48.76
2016,7,14,17,45,564.0,91.0,4.8,34.5,302.5,64.12,47.37
2016,7,14,18,0,513.0,85.0,4.7,34.0,249.0,62.03,45.85
2016,7,14,18,15,447.0,76.0,4.45,33.5,199.0,56.14,41.05
2016,7,14,18,30,381.0,67.0,4.2,33.0,149.0,50.37,36.15
2016,7,14,18,45,280.5,54.0,4.0,32.5,104.5,41.23,28.21
2016,7,14,19,0,180.0,41.0,3.8,32.0,60.0,31.81,19.59
2016,7,14,19,15,90.0,20.5,3.8,31.5,30.0,16.08,0.16
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,14.73,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,40.37,0.0
2016,7,15,6,15,114.5,39.0,3.85,25.5,55.5,144.65,106.23
2016,7,15,6,30,204.0,60.0,3.9,26.0,91.0,233.48,183.55
2016,7,15,6,45,301.5,72.0,4.0,26.5,139.0,335.25,267.89
2016,7,15,7,0,399.0,84.0,4.1,27.0,187.0,433.06,346.82
2016,7,15,7,15,458.5,94.0,4.15,27.5,239.0,505.41,402.95
2016,7,15,7,30,518.0,104.0,4.2,28.0,291.0,581.18,458.99
2016,7,15,7,45,565.0,110.0,4.3,28.5,345.0,652.01,509.07
2016,7,15,8,0,612.0,116.0,4.4,29.0,399.0,717.19,553.51
2016,7,15,8,15,643.0,121.5,4.4,29.5,451.5,767.48,585.89
2016,7,15,8,30,674.0,127.0,4.4,30.0,504.0,816.89,616.97
2016,7,15,8,45,690.5,135.0,4.45,31.0,552.5,854.18,638.01
2016,7,15,9,0,707.0,143.0,4.5,32.0,601.0,889.36,657.31
2016,7,15,9,15,725.0,146.5,4.45,32.5,647.0,918.35,673.09
2016,7,15,9,30,743.0,150.0,4.4,33.0,693.0,944.89,687.13
2016,7,15,9,45,750.5,157.0,4.35,33.5,733.0,955.21,690.49
2016,7,15,10,0,758.0,164.0,4.3,34.0,773.0,969.35,696.53
2016,7,15,10,15,768.5,166.5,4.15,34.5,808.0,978.64,698.91
2016,7,15,10,30,779.0,169.0,4.0,35.0,843.0,984.72,699.33
2016,7,15,10,45,780.0,175.5,3.85,35.5,869.5,982.05,694.28
2016,7,15,11,0,781.0,182.0,3.7,36.0,896.0,976.07,687.32
2016,7,15,11,15,786.0,183.5,3.55,36.0,917.5,965.82,679.24
2016,7,15,11,30,791.0,185.0,3.4,36.0,939.0,952.35,669.27
2016,7,15,11,45,786.0,191.5,3.3,36.5,950.0,931.03,653.42
2016,7,15,12,0,781.0,198.0,3.2,37.0,961.0,906.85,635.97
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,880.01,618.86
2016,7,15,12,30,783.0,199.0,3.2,37.0,973.0,850.74,600.19
2016,7,15,12,45,780.5,200.0,3.2,37.5,970.5,816.92,577.34
2016,7,15,13,0,778.0,201.0,3.2,38.0,968.0,781.48,552.65
2016,7,15,13,15,775.0,200.5,3.3,38.0,958.0,743.0,527.07
2016,7,15,13,30,772.0,200.0,3.4,38.0,948.0,703.21,500.06
2016,7,15,13,45,766.5,199.0,3.5,38.5,930.0,660.2,469.28
2016,7,15,14,0,761.0,198.0,3.6,39.0,912.0,616.34,437.31
2016,7,15,14,15,754.0,196.0,3.7,39.0,887.0,570.2,403.95
2016,7,15,14,30,747.0,194.0,3.8,39.0,862.0,520.28,367.13
2016,7,15,14,45,733.5,193.0,3.95,39.0,830.0,470.4,329.42
2016,7,15,15,0,720.0,192.0,4.1,39.0,798.0,421.23,291.26
2016,7,15,15,15,707.0,188.5,4.1,38.5,760.0,371.33,252.2
2016,7,15,15,30,694.0,185.0,4.1,38.0,722.0,322.53,213.34
2016,7,15,15,45,678.5,179.5,4.2,38.0,679.5,273.03,173.77
2016,7,15,16,0,663.0,174.0,4.3,38.0,637.0,225.29,136.8
2016,7,15,16,15,640.5,168.5,4.3,37.5,589.5,178.68,104.38
2016,7,15,16,30,618.0,163.0,4.3,37.0,542.0,134.95,80.26
2016,7,15,16,45,589.0,156.5,4.3,37.0,491.5,98.08,73.21
2016,7,15,17,0,560.0,150.0,4.3,37.0,441.0,98.27,73.67
2016,7,15,17,15,522.0,141.5,4.15,36.5,389.0,94.9,71.4
2016,7,15,17,30,484.0,133.0,4.0,36.0,337.0,91.28,68.9
2016,7,15,17,45,430.5,123.0,3.85,35.5,285.0,86.26,65.19
2016,7,15,18,0,377.0,113.0,3.7,35.0,233.0,80.97,61.14
2016,7,15,18,15,310.0,98.5,3.4,34.0,184.5,72.04,54.03
2016,7,15,18,30,243.0,84.0,3.1,33.0,136.0,64.26,47.57
2016,7,15,18,45,159.5,64.0,2.8,32.5,94.0,49.63,35.05
2016,7,15,19,0,76.0,44.0,2.5,32.0,52.0,35.39,22.37
2016,7,15,19,15,38.0,22.0,2.55,31.5,26.0,18.37,0.25
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,10.56,0.0
2016,7,16,6,15,16.0,32.5,2.95,24.5,35.0,48.81,31.98
2016,7,16,6,30,32.0,53.0,3.0,25.0,58.0,84.11,62.75
2016,7,16,6,45,58.0,75.5,3.15,25.5,89.0,129.08,100.69
2016,7,16,7,0,84.0,98.0,3.3,26.0,120.0,187.8,148.98
2016,7,16,7,15,101.0,120.5,3.3,26.5,153.0,228.63,181.72
2016,7,16,7,30,118.0,143.0,3.3,27.0,186.0,269.97,213.96
2016,7,16,7,45,124.5,168.0,3.35,28.0,220.0,306.15,240.52
2016,7,16,8,0,131.0,193.0,3.4,29.0,254.0,341.83,265.93
2016,7,16,8,15,173.0,216.5,3.4,29.5,307.0,407.57,314.83
2016,7,16,8,30,215.0,240.0,3.4,30.0,360.0,474.56,363.23
2016,7,16,8,45,259.0,257.5,3.45,30.5,416.0,555.65,420.46
2016,7,16,9,0,303.0,275.0,3.5,31.0,472.0,618.98,463.84
2016,7,16,9,15,332.5,290.5,3.45,31.5,521.5,665.56,494.09
2016,7,16,9,30,362.0,306.0,3.4,32.0,571.0,711.31,523.26
2016,7,16,9,45,595.5,213.0,3.4,33.0,678.0,867.68,630.81
2016,7,16,10,0,829.0,120.0,3.4,34.0,785.0,981.74,699.85
2016,7,16,10,15,838.0,122.0,3.35,34.5,820.5,989.6,700.87
2016,7,16,10,30,847.0,124.0,3.3,35.0,856.0,994.2,700.78
2016,7,16,10,45,855.0,125.0,3.3,35.5,885.5,993.42,697.81
2016,7,16,11,0,863.0,126.0,3.3,36.0,915.0,989.27,692.93
2016,7,16,11,15,867.5,127.0,3.3,36.0,937.0,978.31,685.38
2016,7,16,11,30,872.0,128.0,3.3,36.0,959.0,964.03,675.91
2016,7,16,11,45,859.0,140.0,3.3,36.5,968.5,940.24,659.18
2016,7,16,12,0,846.0,152.0,3.3,37.0,978.0,913.43,640.71
2016,7,16,12,15,847.0,152.5,3.35,37.0,984.0,886.57,623.88
2016,7,16,12,30,848.0,153.0,3.4,37.0,990.0,857.2,605.4
2016,7,16,12,45,846.5,153.5,3.5,37.5,988.0,823.61,583.13
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,788.21,559.62
2016,7,16,13,15,842.5,153.0,3.65,38.0,976.0,749.19,534.08
2016,7,16,13,30,840.0,152.0,3.7,38.0,966.0,708.57,506.05
2016,7,16,13,45,835.0,151.5,3.8,38.0,948.0,665.2,475.67
2016,7,16,14,0,830.0,151.0,3.9,38.0,930.0,620.64,443.7
2016,7,16,14,15,823.5,149.5,4.0,38.0,905.0,571.97,408.09
2016,7,16,14,30,817.0,148.0,4.1,38.0,880.0,522.93,371.22
2016,7,16,14,45,813.0,143.0,4.2,38.0,849.0,471.95,331.95
2016,7,16,15,0,809.0,138.0,4.3,38.0,818.0,420.57,291.28
2016,7,16,15,15,798.0,135.5,4.35,37.5,780.0,368.44,249.7
2016,7,16,15,30,787.0,133.0,4.4,37.0,742.0,317.0,207.91
2016,7,16,15,45,771.5,130.5,4.45,37.0,698.5,265.44,165.84
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,215.48,126.52
2016,7,16,16,15,736.5,124.0,4.55,36.5,607.0,165.77,91.52
2016,7,16,16,30,717.0,120.0,4.6,36.0,559.0,110.79,59.78
2016,7,16,16,45,691.0,115.5,4.65,36.0,508.0,71.07,51.91
2016,7,16,17,0,665.0,111.0,4.7,36.0,457.0,70.79,51.91
2016,7,16,17,15,631.5,105.5,4.65,35.5,404.5,69.64,51.3
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,68.36,50.56
2016,7,16,17,45,552.0,92.5,4.55,34.5,299.0,65.32,48.35
2016,7,16,18,0,506.0,85.0,4.5,34.0,246.0,62.1,45.91
2016,7,16,18,15,441.0,75.5,4.25,33.5,196.0,55.79,40.76
2016,7,16,18,30,376.0,66.0,4.0,33.0,146.0,49.64,35.53
2016,7,16,18,45,284.5,52.0,3.75,32.5,102.5,39.74,26.97
2016,7,16,19,0,193.0,38.0,3.5,32.0,59.0,29.51,17.68
2016,7,16,19,15,96.5,19.0,3.4,31.5,29.5,14.92,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,24.1,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,67.89,0.0
2016,7,17,6,15,168.0,35.0,2.95,24.5,56.5,184.26,135.65
2016,7,17,6,30,275.0,52.0,3.0,25.0,93.0,281.16,221.7
2016,7,17,6,45,370.0,62.0,3.15,25.5,142.0,369.22,295.59
2016,7,17,7,0,465.0,72.0,3.3,26.0,191.0,471.0,377.17
2016,7,17,7,15,520.5,80.0,3.3,26.5,243.5,542.39,431.3
2016,7,17,7,30,576.0,88.0,3.3,27.0,296.0,616.09,484.48
2016,7,17,7,45,624.0,92.0,3.3,28.0,350.5,680.25,527.55
2016,7,17,8,0,672.0,96.0,3.3,29.0,405.0,745.25,569.54
2016,7,17,8,15,700.0,101.0,3.3,29.5,458.0,793.68,599.74
2016,7,17,8,30,728.0,106.0,3.3,30.0,511.0,841.08,628.61
2016,7,17,8,45,751.0,109.0,3.35,30.5,562.0,874.87,648.01
2016,7,17,9,0,774.0,112.0,3.4,31.0,613.0,911.93,669.46
2016,7,17,9,15,790.0,115.0,3.4,31.5,659.0,939.77,684.26
2016,7,17,9,30,806.0,118.0,3.4,32.0,705.0,964.93,697.28
2016,7,17,9,45,819.0,120.0,3.45,33.0,746.5,983.01,704.61
2016,7,17,10,0,832.0,122.0,3.5,34.0,788.0,986.85,702.92
2016,7,17,10,15,841.0,124.0,3.5,34.0,823.5,994.67,706.57
2016,7,17,10,30,850.0,126.0,3.5,34.0,859.0,999.21,708.25
2016,7,17,10,45,856.5,127.0,3.55,34.5,888.0,996.87,704.61
2016,7,17,11,0,863.0,128.0,3.6,35.0,917.0,991.18,699.06
2016,7,17,11,15,867.5,129.0,3.65,35.5,938.5,980.16,690.3
2016,7,17,11,30,872.0,130.0,3.7,36.0,960.0,965.83,679.61
2016,7,17,11,45,878.0,128.0,3.75,36.5,974.5,946.86,666.12
2016,7,17,12,0,884.0,126.0,3.8,37.0,989.0,924.76,650.75
2016,7,17,12,15,885.0,126.5,3.85,37.0,995.0,897.43,633.46
2016,7,17,12,30,886.0,127.0,3.9,37.0,1001.0,867.45,614.44
2016,7,17,12,45,885.0,126.5,4.0,37.0,998.5,832.64,592.42
2016,7,17,13,0,884.0,126.0,4.1,37.0,996.0,795.81,568.92
2016,7,17,13,15,881.5,125.5,4.1,37.0,985.5,755.96,542.86
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,714.37,514.03
2016,7,17,13,45,874.5,124.0,4.2,37.5,957.0,669.45,481.24
2016,7,17,14,0,870.0,123.0,4.3,38.0,939.0,623.2,446.88
2016,7,17,14,15,864.0,122.0,4.3,38.0,913.5,574.98,411.04
2016,7,17,14,30,858.0,121.0,4.3,38.0,888.0,525.92,373.68
2016,7,17,14,45,849.0,119.5,4.35,38.0,856.0,474.53,333.75
2016,7,17,15,0,840.0,118.0,4.4,38.0,824.0,423.02,292.7
2016,7,17,15,15,830.0,116.0,4.4,37.5,785.5,370.9,250.82
2016,7,17,15,30,820.0,114.0,4.4,37.0,747.0,319.2,208.52
2016,7,17,15,45,805.5,111.5,4.4,37.0,703.5,258.62,159.6
2016,7,17,16,0,791.0,109.0,4.4,37.0,660.0,206.95,118.78
2016,7,17,16,15,773.5,106.0,4.4,36.5,612.5,156.22,82.97
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,107.66,56.64
2016,7,17,16,45,731.5,99.5,4.4,36.0,513.5,68.04,49.47
2016,7,17,17,0,707.0,96.0,4.4,36.0,462.0,61.18,44.15
2016,7,17,17,15,675.5,91.0,4.3,35.5,409.5,59.89,43.37
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,58.45,42.47
2016,7,17,17,45,598.5,80.5,4.15,34.5,303.5,56.44,41.06
2016,7,17,18,0,553.0,75.0,4.1,34.0,250.0,54.34,39.5
2016,7,17,18,15,489.5,66.5,3.85,33.5,199.5,49.62,35.65
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,44.69,31.44
2016,7,17,18,45,329.0,46.5,3.35,32.5,104.5,36.77,24.52
2016,7,17,19,0,232.0,35.0,3.1,32.0,60.0,27.24,15.85
2016,7,17,19,15,116.0,17.5,3.05,31.5,30.0,13.75,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,25.0,8.0,1.75,24.5,9.5,7.28,0.0
2016,7,18,6,0,50.0,16.0,2.0,25.0,19.0,57.54,0.0
2016,7,18,6,15,154.0,33.0,2.15,25.0,54.0,172.45,125.54
2016,7,18,6,30,258.0,50.0,2.3,25.0,89.0,266.96,209.89
2016,7,18,6,45,348.0,61.0,2.5,25.5,136.0,352.2,281.32
2016,7,18,7,0,438.0,72.0,2.7,26.0,183.0,450.56,360.13
2016,7,18,7,15,494.0,80.5,2.75,26.5,234.0,521.9,414.55
2016,7,18,7,30,550.0,89.0,2.8,27.0,285.0,595.67,467.94
2016,7,18,7,45,386.5,137.5,2.85,28.0,287.0,525.42,410.64
2016,7,18,8,0,223.0,186.0,2.9,29.0,289.0,431.85,334.79
2016,7,18,8,15,465.5,145.0,2.9,29.5,393.5,623.89,479.67
2016,7,18,8,30,708.0,104.0,2.9,30.0,498.0,819.52,613.01
2016,7,18,8,45,457.5,197.0,2.95,30.5,461.0,693.85,520.09
2016,7,18,9,0,207.0,290.0,3.0,31.0,424.0,524.17,392.14
2016,7,18,9,15,191.5,315.5,2.95,31.5,446.5,535.98,398.54
2016,7,18,9,30,176.0,341.0,2.9,32.0,469.0,546.15,402.84
2016,7,18,9,45,494.0,231.0,2.9,32.5,620.0,777.66,568.84
2016,7,18,10,0,812.0,121.0,2.9,33.0,771.0,965.39,689.49
2016,7,18,10,15,821.5,123.0,2.9,33.0,806.5,973.77,691.93
2016,7,18,10,30,831.0,125.0,2.9,33.0,842.0,978.92,694.0
2016,7,18,10,45,837.0,127.0,2.9,33.5,870.5,977.27,690.51
2016,7,18,11,0,843.0,129.0,2.9,34.0,899.0,972.3,685.14
2016,7,18,11,15,848.0,130.5,2.9,34.0,921.0,962.53,678.32
2016,7,18,11,30,853.0,132.0,2.9,34.0,943.0,949.48,669.58
2016,7,18,11,45,852.0,135.5,2.9,34.5,956.0,929.4,655.17
2016,7,18,12,0,851.0,139.0,2.9,35.0,969.0,906.32,639.01
2016,7,18,12,15,852.0,139.5,2.9,35.0,975.0,879.61,621.93
2016,7,18,12,30,853.0,140.0,2.9,35.0,981.0,850.35,603.22
2016,7,18,12,45,853.0,139.5,2.95,35.5,979.5,817.21,581.04
2016,7,18,13,0,853.0,139.0,3.0,36.0,978.0,782.1,557.54
2016,7,18,13,15,850.5,138.5,3.05,36.0,968.5,743.26,532.51
2016,7,18,13,30,848.0,138.0,3.1,36.0,959.0,702.78,504.54
2016,7,18,13,45,845.5,136.0,3.15,36.0,941.5,659.58,474.11
2016,7,18,14,0,843.0,134.0,3.2,36.0,924.0,614.97,441.94
2016,7,18,14,15,837.5,133.0,3.25,36.0,899.5,568.18,407.37
2016,7,18,14,30,832.0,132.0,3.3,36.0,875.0,520.56,371.22
2016,7,18,14,45,815.5,135.0,3.35,36.0,841.5,470.25,332.2
2016,7,18,15,0,799.0,138.0,3.4,36.0,808.0,415.44,289.1
2016,7,18,15,15,787.5,135.5,3.45,35.5,770.5,363.6,247.65
2016,7,18,15,30,776.0,133.0,3.5,35.0,733.0,312.51,206.01
2016,7,18,15,45,760.0,130.5,3.55,35.0,689.5,261.36,164.17
2016,7,18,16,0,744.0,128.0,3.6,35.0,646.0,211.88,125.14
2016,7,18,16,15,724.5,124.5,3.65,34.5,598.5,163.14,90.85
2016,7,18,16,30,705.0,121.0,3.7,34.0,551.0,109.03,59.84
2016,7,18,16,45,678.0,117.0,3.8,34.0,500.5,72.03,53.14
2016,7,18,17,0,651.0,113.0,3.9,34.0,450.0,72.15,53.47
2016,7,18,17,15,617.0,107.0,3.9,33.5,397.5,70.71,52.63
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,69.12,51.64
2016,7,18,17,45,537.5,93.0,3.95,33.0,293.0,65.75,49.03
2016,7,18,18,0,492.0,85.0,4.0,33.0,241.0,62.16,46.15
2016,7,18,18,15,426.5,75.5,3.9,32.5,191.5,55.78,40.92
2016,7,18,18,30,361.0,66.0,3.8,32.0,142.0,49.64,35.68
2016,7,18,18,45,271.0,51.5,3.75,31.5,99.0,39.37,26.76
2016,7,18,19,0,181.0,37.0,3.7,31.0,56.0,28.74,17.05
2016,7,18,19,15,90.5,18.5,3.7,30.5,28.0,14.54,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,8.64,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,20.68,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,174.36,125.83
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,303.83,236.91
2016,7,19,6,45,417.0,51.0,1.3,26.5,139.0,392.31,309.17
2016,7,19,7,0,509.0,59.0,1.3,27.0,187.0,487.4,382.61
2016,7,19,7,15,561.5,65.5,1.3,27.5,239.0,555.54,431.8
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,626.02,480.35
2016,7,19,7,45,658.0,75.0,1.3,28.5,345.0,686.26,519.56
2016,7,19,8,0,702.0,78.0,1.3,29.0,399.0,743.49,555.3
2016,7,19,8,15,728.0,81.5,1.35,29.5,451.0,789.38,582.88
2016,7,19,8,30,754.0,85.0,1.4,30.0,503.0,834.06,609.15
2016,7,19,8,45,776.0,87.0,1.5,31.0,553.5,871.46,629.56
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,897.01,642.15
2016,7,19,9,15,812.5,91.5,1.75,32.5,650.0,923.33,657.14
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,946.99,670.38
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,964.62,680.39
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,979.2,688.54
2016,7,19,10,15,860.5,98.5,2.45,34.0,814.0,986.55,693.15
2016,7,19,10,30,869.0,100.0,2.6,34.0,849.0,990.57,695.85
2016,7,19,10,45,875.5,101.5,2.8,34.5,878.0,989.2,694.28
2016,7,19,11,0,882.0,103.0,3.0,35.0,907.0,984.41,690.63
2016,7,19,11,15,886.5,103.5,3.15,35.5,929.0,973.2,682.63
2016,7,19,11,30,891.0,104.0,3.3,36.0,951.0,958.66,672.63
2016,7,19,11,45,891.0,106.5,3.45,36.5,964.5,938.52,659.13
2016,7,19,12,0,891.0,109.0,3.6,37.0,978.0,915.26,643.69
2016,7,19,12,15,892.0,109.5,3.75,37.0,984.0,888.13,627.07
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,858.29,608.59
2016,7,19,12,45,891.5,110.5,4.05,37.0,988.0,823.96,587.03
2016,7,19,13,0,890.0,111.0,4.2,37.0,986.0,787.54,563.89
2016,7,19,13,15,888.5,110.5,4.25,37.0,976.5,748.31,538.32
2016,7,19,13,30,887.0,110.0,4.3,37.0,967.0,707.21,510.19
2016,7,19,13,45,882.0,110.0,4.4,37.0,949.5,662.47,478.32
2016,7,19,14,0,877.0,110.0,4.5,37.0,932.0,616.4,444.74
2016,7,19,14,15,642.0,242.5,4.55,37.0,835.5,540.41,387.68
2016,7,19,14,30,407.0,375.0,4.6,37.0,739.0,487.36,347.58
2016,7,19,14,45,493.5,330.0,4.65,37.0,755.0,465.57,330.28
2016,7,19,15,0,580.0,285.0,4.7,37.0,771.0,435.11,305.18
2016,7,19,15,15,547.0,277.5,4.7,36.5,719.0,381.81,264.85
2016,7,19,15,30,514.0,270.0,4.7,36.0,667.0,332.0,226.85
2016,7,19,15,45,432.0,280.0,4.75,36.0,600.5,286.59,193.67
2016,7,19,16,0,350.0,290.0,4.8,36.0,534.0,259.24,175.51
2016,7,19,16,15,342.0,268.5,4.8,35.5,492.5,219.82,148.0
2016,7,19,16,30,334.0,247.0,4.8,35.0,451.0,181.77,124.93
2016,7,19,16,45,419.0,202.0,4.8,35.0,434.5,127.01,97.01
2016,7,19,17,0,504.0,157.0,4.8,35.0,418.0,102.43,77.69
2016,7,19,17,15,490.5,139.5,4.7,34.5,370.0,93.5,70.93
2016,7,19,17,30,477.0,122.0,4.6,34.0,322.0,83.93,63.54
2016,7,19,17,45,445.5,108.0,4.6,33.5,273.0,76.05,57.41
2016,7,19,18,0,414.0,94.0,4.6,33.0,224.0,67.7,50.75
2016,7,19,18,15,367.0,79.5,4.35,32.5,178.0,58.46,43.14
2016,7,19,18,30,320.0,65.0,4.1,32.0,132.0,48.76,34.94
2016,7,19,18,45,242.0,50.0,3.95,31.5,92.0,38.16,25.74
2016,7,19,19,0,164.0,35.0,3.8,31.0,52.0,27.15,15.73
2016,7,19,19,15,82.0,17.5,3.7,30.5,26.0,13.74,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,7.5,1.45,24.5,8.5,6.82,0.0
2016,7,20,6,0,46.0,15.0,1.7,25.0,17.0,39.6,0.0
2016,7,20,6,15,153.5,32.0,1.75,25.5,52.0,171.1,122.4
2016,7,20,6,30,261.0,49.0,1.8,26.0,87.0,267.58,208.77
2016,7,20,6,45,358.5,58.5,1.85,26.5,134.5,355.78,281.97
2016,7,20,7,0,456.0,68.0,1.9,27.0,182.0,458.87,363.29
2016,7,20,7,15,512.0,76.0,1.9,27.5,234.0,530.07,416.24
2016,7,20,7,30,568.0,84.0,1.9,28.0,286.0,603.76,468.3
2016,7,20,7,45,616.5,87.5,1.9,28.5,340.0,667.31,510.91
2016,7,20,8,0,665.0,91.0,1.9,29.0,394.0,731.82,552.63
2016,7,20,8,15,693.0,95.5,1.95,29.5,446.5,779.46,581.91
2016,7,20,8,30,721.0,100.0,2.0,30.0,499.0,821.44,606.86
2016,7,20,8,45,744.5,102.5,2.05,30.5,549.0,860.25,629.33
2016,7,20,9,0,768.0,105.0,2.1,31.0,599.0,897.14,650.24
2016,7,20,9,15,408.5,205.5,2.2,31.5,470.0,662.9,488.77
2016,7,20,9,30,49.0,306.0,2.3,32.0,341.0,360.73,265.56
2016,7,20,9,45,54.0,329.5,2.45,32.5,370.5,387.8,285.29
2016,7,20,10,0,59.0,353.0,2.6,33.0,400.0,414.3,303.09
2016,7,20,10,15,68.0,377.5,2.75,33.5,434.5,445.25,324.01
2016,7,20,10,30,77.0,402.0,2.9,34.0,469.0,475.37,344.1
2016,7,20,10,45,469.0,261.0,3.05,34.5,686.5,761.69,549.81
2016,7,20,11,0,861.0,120.0,3.2,35.0,904.0,980.8,691.73
2016,7,20,11,15,468.5,287.0,3.3,35.0,715.0,763.7,545.8
2016,7,20,11,30,76.0,454.0,3.4,35.0,526.0,503.65,359.64
2016,7,20,11,45,463.5,297.5,3.5,35.5,748.0,736.75,529.17
2016,7,20,12,0,851.0,141.0,3.6,36.0,970.0,907.74,642.99
2016,7,20,12,15,852.0,141.0,3.65,36.0,976.0,880.51,624.31
2016,7,20,12,30,853.0,141.0,3.7,36.0,982.0,850.76,605.35
2016,7,20,12,45,852.0,141.5,3.8,36.5,980.0,817.54,583.05
2016,7,20,13,0,851.0,142.0,3.9,37.0,978.0,782.37,559.41
2016,7,20,13,15,593.0,297.5,3.95,37.0,877.5,690.13,492.95
2016,7,20,13,30,335.0,453.0,4.0,37.0,777.0,611.5,434.39
2016,7,20,13,45,273.0,461.0,4.05,37.0,722.0,554.28,394.53
2016,7,20,14,0,211.0,469.0,4.1,37.0,667.0,509.02,362.47
2016,7,20,14,15,226.5,452.5,4.1,37.0,660.0,487.72,347.54
2016,7,20,14,30,242.0,436.0,4.1,37.0,653.0,456.32,325.18
2016,7,20,14,45,497.5,301.5,4.2,37.0,725.0,446.39,316.59
2016,7,20,15,0,753.0,167.0,4.3,37.0,797.0,417.95,291.01
2016,7,20,15,15,740.5,164.0,4.3,36.5,759.5,367.65,250.86
2016,7,20,15,30,728.0,161.0,4.3,36.0,722.0,311.69,206.1
2016,7,20,15,45,708.5,159.0,4.3,36.0,678.5,261.81,165.71
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,214.06,128.5
2016,7,20,16,15,531.0,197.0,4.25,35.5,549.5,184.46,114.25
2016,7,20,16,30,373.0,237.0,4.2,35.0,464.0,177.38,120.75
2016,7,20,16,45,360.0,218.0,4.2,35.0,421.0,146.24,112.26
2016,7,20,17,0,347.0,199.0,4.2,35.0,378.0,136.35,104.83
2016,7,20,17,15,309.5,179.0,4.1,34.5,325.0,125.05,96.37
2016,7,20,17,30,272.0,159.0,4.0,34.0,272.0,113.19,87.32
2016,7,20,17,45,245.0,140.0,3.95,34.0,230.5,101.48,78.06
2016,7,20,18,0,218.0,121.0,3.9,34.0,189.0,89.24,68.19
2016,7,20,18,15,261.0,97.0,3.6,33.5,162.5,73.45,55.29
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,54.78,39.71
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,42.76,29.35
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,31.04,18.61
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,15.91,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.0,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,88.0,15.0,2.5,24.0,18.0,63.23,0.0
2016,7,21,6,15,212.0,29.0,2.6,24.5,54.5,201.62,144.74
2016,7,21,6,30,336.0,43.0,2.7,25.0,91.0,310.55,244.14
2016,7,21,6,45,430.0,50.5,2.8,26.0,140.0,400.34,318.87
2016,7,21,7,0,524.0,58.0,2.9,27.0,189.0,496.72,394.55
2016,7,21,7,15,577.0,64.5,2.8,27.5,241.5,565.81,445.67
2016,7,21,7,30,630.0,71.0,2.7,28.0,294.0,637.26,495.98
2016,7,21,7,45,671.0,75.0,2.6,29.0,348.5,696.86,534.43
2016,7,21,8,0,712.0,79.0,2.5,30.0,403.0,753.06,568.81
2016,7,21,8,15,738.5,83.0,2.3,30.5,456.0,800.37,596.23
2016,7,21,8,30,765.0,87.0,2.1,31.0,509.0,846.44,621.75
2016,7,21,8,45,785.0,90.0,1.9,32.0,559.5,883.44,639.05
2016,7,21,9,0,805.0,93.0,1.7,33.0,610.0,918.33,654.21
2016,7,21,9,15,820.0,95.5,1.7,33.5,656.5,935.12,661.17
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,959.3,672.95
2016,7,21,9,45,845.5,100.0,1.75,34.5,744.0,975.46,680.3
2016,7,21,10,0,856.0,102.0,1.8,35.0,785.0,988.52,685.9
2016,7,21,10,15,865.0,104.0,1.95,35.5,821.0,996.8,689.91
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,1001.72,691.97
2016,7,21,10,45,879.0,107.5,2.25,36.5,886.0,998.65,689.23
2016,7,21,11,0,884.0,109.0,2.4,37.0,915.0,992.17,684.52
2016,7,21,11,15,888.5,110.0,2.45,37.0,937.0,981.27,677.66
2016,7,21,11,30,893.0,111.0,2.5,37.0,959.0,966.98,668.85
2016,7,21,11,45,894.0,113.0,2.65,37.5,972.5,947.03,656.08
2016,7,21,12,0,895.0,115.0,2.8,38.0,986.0,923.93,641.33
2016,7,21,12,15,896.0,115.5,2.9,38.0,992.5,896.49,624.8
2016,7,21,12,30,897.0,116.0,3.0,38.0,999.0,866.33,606.45
2016,7,21,12,45,896.5,116.0,3.1,38.5,997.0,832.05,584.11
2016,7,21,13,0,896.0,116.0,3.2,39.0,995.0,795.6,560.28
2016,7,21,13,15,893.5,115.5,3.25,39.0,985.5,755.22,534.66
2016,7,21,13,30,891.0,115.0,3.3,39.0,976.0,713.04,506.37
2016,7,21,13,45,890.5,112.5,3.4,39.0,959.0,668.87,475.72
2016,7,21,14,0,890.0,110.0,3.5,39.0,942.0,623.0,443.05
2016,7,21,14,15,884.5,108.5,3.55,39.0,917.0,573.61,406.86
2016,7,21,14,30,879.0,107.0,3.6,39.0,892.0,523.3,369.0
2016,7,21,14,45,873.0,105.0,3.65,39.0,860.0,471.69,329.1
2016,7,21,15,0,867.0,103.0,3.7,39.0,828.0,419.62,287.76
2016,7,21,15,15,857.0,101.0,3.7,38.5,790.0,365.97,244.85
2016,7,21,15,30,847.0,99.0,3.7,38.0,752.0,312.72,201.49
2016,7,21,15,45,835.0,96.5,3.7,38.0,708.5,259.27,157.81
2016,7,21,16,0,823.0,94.0,3.7,38.0,665.0,206.84,116.68
2016,7,21,16,15,806.5,91.5,3.65,37.5,617.0,155.13,80.89
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,95.62,47.86
2016,7,21,16,45,768.0,85.5,3.6,37.0,517.5,58.8,41.85
2016,7,21,17,0,746.0,82.0,3.6,37.0,466.0,58.05,41.43
2016,7,21,17,15,716.5,78.0,3.5,36.5,412.5,56.77,40.66
