Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,30,687.0,74.0,3.4,36.0,359.0,55.41,39.81
2016,7,21,17,45,646.0,68.5,3.35,35.5,305.5,48.05,33.99
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,45.5,32.04
2016,7,21,18,15,544.0,56.5,2.9,34.0,201.0,41.95,29.22
2016,7,21,18,30,483.0,50.0,2.5,33.0,150.0,38.3,26.13
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,31.4,20.07
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,24.24,13.24
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,12.03,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,18.0,76.32,0.0
2016,7,22,6,15,241.5,26.5,2.35,25.5,54.5,219.09,155.3
2016,7,22,6,30,370.0,39.0,2.3,26.0,91.0,328.19,256.37
2016,7,22,6,45,455.5,47.0,2.3,27.0,139.5,413.44,326.89
2016,7,22,7,0,541.0,55.0,2.3,28.0,188.0,505.03,397.58
2016,7,22,7,15,593.0,61.0,2.15,28.5,241.0,573.22,447.03
2016,7,22,7,30,645.0,67.0,2.0,29.0,294.0,643.73,495.4
2016,7,22,7,45,683.5,70.5,1.9,30.0,348.0,697.12,528.51
2016,7,22,8,0,722.0,74.0,1.8,31.0,402.0,755.22,563.31
2016,7,22,8,15,747.5,78.0,1.85,31.5,454.5,801.9,591.4
2016,7,22,8,30,773.0,82.0,1.9,32.0,507.0,847.3,618.09
2016,7,22,8,45,793.5,84.0,2.0,33.0,557.5,883.71,637.64
2016,7,22,9,0,814.0,86.0,2.1,34.0,608.0,908.32,649.4
2016,7,22,9,15,828.5,88.5,2.2,34.5,654.5,934.98,663.83
2016,7,22,9,30,843.0,91.0,2.3,35.0,701.0,958.91,676.48
2016,7,22,9,45,854.0,93.0,2.4,35.5,742.5,975.8,684.76
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,989.55,691.21
2016,7,22,10,15,873.5,96.5,2.55,36.0,819.5,996.94,694.82
2016,7,22,10,30,882.0,98.0,2.6,36.0,855.0,1000.95,696.55
2016,7,22,10,45,888.0,99.0,2.65,36.5,884.0,998.48,693.0
2016,7,22,11,0,894.0,100.0,2.7,37.0,913.0,992.57,687.53
2016,7,22,11,15,898.0,101.0,2.75,37.0,935.0,981.24,680.3
2016,7,22,11,30,902.0,102.0,2.8,37.0,957.0,966.51,671.1
2016,7,22,11,45,899.0,106.5,2.85,37.5,970.0,945.25,656.55
2016,7,22,12,0,896.0,111.0,2.9,38.0,983.0,920.87,640.17
2016,7,22,12,15,897.0,111.5,2.95,38.0,989.5,893.47,623.27
2016,7,22,12,30,898.0,112.0,3.0,38.0,996.0,863.34,604.6
2016,7,22,12,45,897.5,112.0,3.05,38.5,994.0,829.08,581.97
2016,7,22,13,0,897.0,112.0,3.1,39.0,992.0,792.62,557.89
2016,7,22,13,15,895.0,111.5,3.15,39.0,982.5,752.57,532.52
2016,7,22,13,30,893.0,111.0,3.2,39.0,973.0,710.66,504.51
2016,7,22,13,45,889.0,110.5,3.25,39.0,955.5,665.72,473.15
2016,7,22,14,0,885.0,110.0,3.3,39.0,938.0,619.36,440.01
2016,7,22,14,15,880.0,109.0,3.3,39.0,913.0,570.81,404.33
2016,7,22,14,30,875.0,108.0,3.3,39.0,888.0,521.3,366.98
2016,7,22,14,45,860.5,110.5,3.35,39.0,854.5,469.43,327.05
2016,7,22,15,0,846.0,113.0,3.4,39.0,821.0,417.91,286.33
2016,7,22,15,15,516.5,240.0,3.4,39.0,666.0,343.55,234.68
2016,7,22,15,30,187.0,367.0,3.4,39.0,511.0,323.55,226.05
2016,7,22,15,45,493.0,236.0,3.4,39.0,584.5,268.73,175.56
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,200.55,112.38
2016,7,22,16,15,782.0,101.5,3.4,38.5,610.0,148.89,76.91
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,99.34,51.55
2016,7,22,16,45,741.0,94.5,3.4,37.5,511.0,64.85,46.59
2016,7,22,17,0,717.0,91.0,3.4,37.0,460.0,64.39,46.54
2016,7,22,17,15,686.5,86.5,3.3,36.5,406.5,57.15,40.97
2016,7,22,17,30,656.0,82.0,3.2,36.0,353.0,55.94,40.24
2016,7,22,17,45,611.0,76.5,3.15,36.0,300.0,53.79,38.62
2016,7,22,18,0,566.0,71.0,3.1,36.0,247.0,51.55,36.85
2016,7,22,18,15,503.5,62.5,2.75,35.0,196.0,46.69,32.98
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,41.62,28.72
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,34.01,22.07
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,25.01,13.67
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,73.0,13.0,2.6,25.0,16.0,52.84,0.0
2016,7,23,6,15,187.0,28.5,2.6,25.5,51.0,186.1,129.84
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,286.22,223.6
2016,7,23,6,45,390.5,53.5,2.65,26.5,133.5,375.77,298.47
2016,7,23,7,0,480.0,63.0,2.7,27.0,181.0,469.92,373.75
2016,7,23,7,15,534.5,71.0,2.55,27.5,233.0,540.64,426.29
2016,7,23,7,30,589.0,79.0,2.4,28.0,285.0,613.83,477.92
2016,7,23,7,45,634.0,82.5,2.3,29.0,339.5,674.95,517.62
2016,7,23,8,0,679.0,86.0,2.2,30.0,394.0,736.84,556.03
2016,7,23,8,15,707.0,90.5,2.2,30.5,446.5,780.43,582.24
2016,7,23,8,30,735.0,95.0,2.2,31.0,499.0,827.78,610.45
2016,7,23,8,45,760.0,96.5,2.2,32.0,550.0,867.11,631.43
2016,7,23,9,0,785.0,98.0,2.2,33.0,601.0,904.56,650.78
2016,7,23,9,15,800.5,101.0,2.25,33.5,647.5,932.27,665.39
2016,7,23,9,30,816.0,104.0,2.3,34.0,694.0,946.81,671.7
2016,7,23,9,45,830.5,104.5,2.35,34.5,736.0,965.05,680.53
2016,7,23,10,0,845.0,105.0,2.4,35.0,778.0,980.33,687.53
2016,7,23,10,15,854.0,107.0,2.45,35.5,814.0,988.55,690.25
2016,7,23,10,30,863.0,109.0,2.5,36.0,850.0,993.43,691.09
2016,7,23,10,45,871.5,109.0,2.65,36.5,879.5,992.29,689.28
2016,7,23,11,0,880.0,109.0,2.8,37.0,909.0,987.76,685.48
2016,7,23,11,15,884.5,110.0,2.9,37.0,931.0,976.89,678.88
2016,7,23,11,30,889.0,111.0,3.0,37.0,953.0,962.64,670.28
2016,7,23,11,45,890.5,112.5,3.1,37.5,967.0,942.73,656.82
2016,7,23,12,0,892.0,114.0,3.2,38.0,981.0,919.68,641.47
2016,7,23,12,15,893.5,114.0,3.25,38.0,987.5,892.29,624.41
2016,7,23,12,30,895.0,114.0,3.3,38.0,994.0,862.17,605.6
2016,7,23,12,45,894.5,114.0,3.4,38.5,992.5,827.92,583.08
2016,7,23,13,0,894.0,114.0,3.5,39.0,991.0,791.49,559.06
2016,7,23,13,15,892.0,113.5,3.55,39.0,981.0,751.47,533.5
2016,7,23,13,30,890.0,113.0,3.6,39.0,971.0,709.61,505.23
2016,7,23,13,45,886.0,112.5,3.65,39.0,953.5,664.72,473.69
2016,7,23,14,0,882.0,112.0,3.7,39.0,936.0,618.42,440.4
2016,7,23,14,15,876.5,111.0,3.7,39.0,910.5,569.66,404.4
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,520.0,366.79
2016,7,23,14,45,856.5,112.5,3.7,39.0,851.5,468.25,326.71
2016,7,23,15,0,842.0,115.0,3.7,39.0,818.0,416.87,285.9
2016,7,23,15,15,831.5,113.0,3.7,39.0,780.0,364.19,243.31
2016,7,23,15,30,821.0,111.0,3.7,39.0,742.0,311.97,200.56
2016,7,23,15,45,807.0,108.5,3.75,39.0,698.0,251.05,151.96
2016,7,23,16,0,793.0,106.0,3.8,39.0,654.0,199.11,111.64
2016,7,23,16,15,775.0,103.0,3.8,38.5,606.0,147.99,76.69
2016,7,23,16,30,757.0,100.0,3.8,38.0,558.0,99.09,52.07
2016,7,23,16,45,733.5,96.0,3.8,37.5,507.0,65.9,47.44
2016,7,23,17,0,710.0,92.0,3.8,37.0,456.0,65.13,47.14
2016,7,23,17,15,678.5,87.5,3.75,36.5,403.0,57.83,41.53
2016,7,23,17,30,647.0,83.0,3.7,36.0,350.0,56.65,40.83
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.5,54.18,38.94
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,51.58,36.88
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,46.72,33.0
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,41.66,28.74
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,33.61,21.73
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.22,12.96
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.5,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,49.0,13.0,2.6,25.0,14.0,39.32,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,169.98,116.58
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,268.3,209.28
2016,7,24,6,45,362.5,56.0,2.75,26.5,130.0,354.7,282.01
2016,7,24,7,0,454.0,67.0,2.8,27.0,177.0,455.12,362.33
2016,7,24,7,15,510.5,75.0,2.75,27.5,229.0,526.64,416.46
2016,7,24,7,30,567.0,83.0,2.7,28.0,281.0,600.67,469.57
2016,7,24,7,45,617.0,86.5,2.65,29.0,335.5,665.47,512.66
2016,7,24,8,0,667.0,90.0,2.6,30.0,390.0,731.31,554.64
2016,7,24,8,15,695.5,94.5,2.55,30.5,443.0,779.51,584.01
2016,7,24,8,30,724.0,99.0,2.5,31.0,496.0,822.08,608.89
2016,7,24,8,45,751.0,100.0,2.45,32.0,547.0,862.54,630.53
2016,7,24,9,0,778.0,101.0,2.4,33.0,598.0,901.18,650.43
2016,7,24,9,15,793.5,104.0,2.35,33.5,644.5,928.76,664.15
2016,7,24,9,30,809.0,107.0,2.3,34.0,691.0,953.65,676.1
2016,7,24,9,45,823.0,108.0,2.3,34.5,733.0,961.23,677.64
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,976.46,684.23
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,984.59,686.41
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,989.4,686.74
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,987.77,683.78
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,982.75,678.93
2016,7,24,11,15,873.5,116.0,2.45,37.0,926.0,971.87,672.05
2016,7,24,11,30,878.0,117.0,2.5,37.0,948.0,957.66,663.25
2016,7,24,11,45,877.5,119.5,2.6,37.5,961.0,936.89,649.52
2016,7,24,12,0,877.0,122.0,2.7,38.0,974.0,913.06,633.96
2016,7,24,12,15,878.0,122.5,2.7,38.0,980.5,885.88,616.9
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,856.04,598.16
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,821.75,575.65
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,785.41,551.77
2016,7,24,13,15,872.5,124.5,2.8,39.0,972.5,745.58,526.4
2016,7,24,13,30,870.0,124.0,2.8,39.0,963.0,704.0,498.11
2016,7,24,13,45,865.0,124.0,2.85,39.0,945.0,659.57,467.27
2016,7,24,14,0,860.0,124.0,2.9,39.0,927.0,613.85,434.77
2016,7,24,14,15,854.5,122.5,2.9,39.0,901.5,565.62,399.52
2016,7,24,14,30,849.0,121.0,2.9,39.0,876.0,516.52,362.69
2016,7,24,14,45,830.0,126.0,2.9,39.0,841.5,465.56,323.56
2016,7,24,15,0,811.0,131.0,2.9,39.0,807.0,409.89,280.29
2016,7,24,15,15,800.0,128.5,2.9,38.5,769.0,357.3,238.72
2016,7,24,15,30,789.0,126.0,2.9,38.0,731.0,305.4,196.94
2016,7,24,15,45,770.5,124.5,2.9,38.0,687.0,253.48,155.2
2016,7,24,16,0,752.0,123.0,2.9,38.0,643.0,203.49,116.74
2016,7,24,16,15,733.0,119.5,2.9,37.5,595.0,154.15,83.28
2016,7,24,16,30,714.0,116.0,2.9,37.0,547.0,99.65,54.19
2016,7,24,16,45,683.0,113.0,2.95,37.0,495.0,69.89,50.73
2016,7,24,17,0,652.0,110.0,3.0,37.0,443.0,70.53,51.48
2016,7,24,17,15,618.0,104.0,3.0,36.5,390.5,69.01,50.57
2016,7,24,17,30,584.0,98.0,3.0,36.0,338.0,67.33,49.52
2016,7,24,17,45,530.5,91.5,3.0,36.0,285.0,65.01,47.78
2016,7,24,18,0,477.0,85.0,3.0,36.0,232.0,62.61,45.9
2016,7,24,18,15,411.5,74.0,2.85,35.5,183.0,54.82,39.55
2016,7,24,18,30,346.0,63.0,2.7,35.0,134.0,47.53,33.38
2016,7,24,18,45,249.5,48.5,2.55,34.5,91.5,37.17,24.46
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,26.47,14.48
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.64,0.0
2016,7,25,6,15,0.5,24.0,2.05,26.0,24.0,22.95,10.45
2016,7,25,6,30,1.0,44.0,2.0,26.0,44.0,45.69,30.77
2016,7,25,6,45,18.0,67.5,2.0,26.5,72.0,91.45,68.74
2016,7,25,7,0,35.0,91.0,2.0,27.0,100.0,130.62,101.11
2016,7,25,7,15,57.5,113.0,2.0,27.0,131.5,172.16,135.12
2016,7,25,7,30,80.0,135.0,2.0,27.0,163.0,214.84,169.29
2016,7,25,7,45,239.5,144.0,2.0,27.5,247.5,390.08,307.47
2016,7,25,8,0,399.0,153.0,2.0,28.0,332.0,564.15,436.45
2016,7,25,8,15,422.5,170.5,1.9,28.0,382.0,615.04,469.82
2016,7,25,8,30,446.0,188.0,1.8,28.0,432.0,665.32,502.65
2016,7,25,8,45,494.0,194.5,1.75,28.5,489.5,725.35,541.3
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,785.27,578.62
2016,7,25,9,15,563.5,208.0,1.6,29.5,592.0,818.89,596.71
2016,7,25,9,30,585.0,215.0,1.5,30.0,637.0,857.45,617.59
2016,7,25,9,45,620.0,210.0,1.4,30.5,681.0,888.25,633.38
2016,7,25,10,0,655.0,205.0,1.3,31.0,725.0,916.43,646.79
2016,7,25,10,15,667.5,209.0,1.35,31.5,760.0,928.7,652.25
2016,7,25,10,30,680.0,213.0,1.4,32.0,795.0,937.96,656.13
2016,7,25,10,45,710.0,202.0,1.45,32.5,829.0,945.86,659.29
2016,7,25,11,0,740.0,191.0,1.5,33.0,863.0,943.06,655.99
2016,7,25,11,15,746.5,193.0,1.65,33.5,885.0,935.13,651.01
2016,7,25,11,30,753.0,195.0,1.8,34.0,907.0,924.0,644.05
2016,7,25,11,45,474.5,345.0,1.95,35.0,796.0,791.43,553.75
2016,7,25,12,0,196.0,495.0,2.1,36.0,685.0,644.55,450.35
2016,7,25,12,15,199.0,498.0,2.2,36.0,692.5,636.14,446.02
2016,7,25,12,30,202.0,501.0,2.3,36.0,700.0,626.62,439.99
2016,7,25,12,45,302.5,465.5,2.45,36.5,763.0,662.49,465.52
2016,7,25,13,0,403.0,430.0,2.6,37.0,826.0,688.98,484.03
2016,7,25,13,15,614.5,290.5,2.7,37.0,886.0,698.47,494.76
2016,7,25,13,30,826.0,151.0,2.8,37.0,946.0,694.11,495.27
2016,7,25,13,45,546.0,304.0,2.9,37.5,825.5,601.3,426.72
2016,7,25,14,0,266.0,457.0,3.0,38.0,705.0,524.59,369.88
2016,7,25,14,15,148.5,407.0,3.1,38.0,545.0,410.4,291.12
2016,7,25,14,30,31.0,357.0,3.2,38.0,385.0,309.23,220.3
2016,7,25,14,45,397.5,256.5,3.35,38.0,589.0,367.02,259.96
2016,7,25,15,0,764.0,156.0,3.5,38.0,793.0,409.59,282.77
2016,7,25,15,15,445.5,260.0,3.6,37.5,627.5,331.97,229.3
2016,7,25,15,30,127.0,364.0,3.7,37.0,462.0,304.06,215.9
2016,7,25,15,45,406.0,258.5,3.8,37.0,544.0,262.59,175.72
2016,7,25,16,0,685.0,153.0,3.9,37.0,626.0,205.46,121.57
2016,7,25,16,15,352.5,184.5,4.0,36.5,427.5,153.58,97.91
2016,7,25,16,30,20.0,216.0,4.1,36.0,229.0,177.51,129.58
2016,7,25,16,45,199.0,201.0,4.2,35.5,304.0,145.87,111.78
2016,7,25,17,0,378.0,186.0,4.3,35.0,379.0,128.98,99.0
2016,7,25,17,15,189.0,96.5,4.25,34.5,193.0,70.92,52.58
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.16,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.83,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,3.0,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,6.0,6.0,2.2,25.0,7.0,8.81,0.0
2016,7,26,6,15,54.0,29.0,2.25,25.0,36.5,79.56,50.07
2016,7,26,6,30,102.0,52.0,2.3,25.0,66.0,144.57,110.99
2016,7,26,6,45,166.0,74.5,2.4,25.0,109.0,231.71,183.99
2016,7,26,7,0,230.0,97.0,2.5,25.0,152.0,311.23,249.65
2016,7,26,7,15,126.5,110.5,2.5,25.5,142.0,236.36,188.67
2016,7,26,7,30,23.0,124.0,2.5,26.0,132.0,141.48,109.88
2016,7,26,7,45,18.5,139.5,2.55,26.5,147.0,151.76,117.54
2016,7,26,8,0,14.0,155.0,2.6,27.0,162.0,161.91,124.7
2016,7,26,8,15,56.0,195.0,2.6,27.0,225.0,257.95,200.46
2016,7,26,8,30,98.0,235.0,2.6,27.0,288.0,342.21,264.86
2016,7,26,8,45,50.5,202.5,2.65,27.5,230.0,254.99,195.76
2016,7,26,9,0,3.0,170.0,2.7,28.0,172.0,159.64,120.02
2016,7,26,9,15,302.5,187.0,2.7,28.0,404.5,536.22,411.07
2016,7,26,9,30,602.0,204.0,2.7,28.0,637.0,862.72,639.59
2016,7,26,9,45,375.0,293.0,2.75,28.5,568.0,707.25,523.56
2016,7,26,10,0,148.0,382.0,2.8,29.0,499.0,554.6,409.44
2016,7,26,10,15,412.0,297.5,2.8,29.0,645.0,758.36,557.99
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,933.73,677.39
2016,7,26,10,45,350.0,277.0,2.8,29.0,577.5,659.15,485.37
2016,7,26,11,0,24.0,341.0,2.8,29.0,364.0,337.25,248.59
2016,7,26,11,15,373.5,276.5,2.8,29.0,630.0,660.2,489.22
2016,7,26,11,30,723.0,212.0,2.8,29.0,896.0,918.86,665.45
2016,7,26,11,45,737.5,206.0,2.8,29.5,912.5,904.05,651.84
2016,7,26,12,0,752.0,200.0,2.8,30.0,929.0,880.14,634.77
2016,7,26,12,15,583.5,315.5,2.8,30.0,883.5,814.45,587.77
2016,7,26,12,30,415.0,431.0,2.8,30.0,838.0,748.63,539.12
2016,7,26,12,45,417.5,430.5,2.8,30.0,840.0,725.1,523.43
2016,7,26,13,0,420.0,430.0,2.8,30.0,842.0,700.44,506.53
2016,7,26,13,15,588.0,312.5,2.8,30.0,882.0,696.36,507.37
2016,7,26,13,30,756.0,195.0,2.8,30.0,922.0,683.6,501.08
2016,7,26,13,45,541.5,317.5,2.85,30.0,834.0,608.51,444.6
2016,7,26,14,0,327.0,440.0,2.9,30.0,746.0,547.54,398.51
2016,7,26,14,15,334.5,424.0,2.9,29.5,729.0,515.79,376.46
2016,7,26,14,30,342.0,408.0,2.9,29.0,712.0,483.39,353.18
2016,7,26,14,45,536.0,290.0,2.9,29.0,746.0,451.39,328.13
2016,7,26,15,0,730.0,172.0,2.9,29.0,780.0,402.41,287.41
2016,7,26,15,15,641.0,214.0,2.85,29.0,729.5,359.66,252.84
2016,7,26,15,30,552.0,256.0,2.8,29.0,679.0,327.65,227.24
2016,7,26,15,45,326.5,285.0,2.8,29.0,531.5,271.95,190.92
2016,7,26,16,0,101.0,314.0,2.8,29.0,384.0,252.23,184.79
2016,7,26,16,15,102.0,288.5,2.75,28.5,355.0,225.04,165.47
2016,7,26,16,30,103.0,263.0,2.7,28.0,326.0,198.14,147.51
2016,7,26,16,45,215.0,229.5,2.7,28.0,344.0,162.3,128.4
2016,7,26,17,0,327.0,196.0,2.7,28.0,362.0,134.58,106.33
2016,7,26,17,15,315.5,173.5,2.6,27.5,318.5,121.88,96.52
2016,7,26,17,30,304.0,151.0,2.5,27.0,275.0,108.49,85.94
2016,7,26,17,45,375.0,120.0,2.4,27.0,250.0,84.41,66.03
2016,7,26,18,0,446.0,89.0,2.3,27.0,225.0,64.62,49.44
2016,7,26,18,15,380.0,77.0,2.1,26.5,176.5,56.97,42.99
2016,7,26,18,30,314.0,65.0,1.9,26.0,128.0,49.01,36.01
2016,7,26,18,45,227.5,49.0,1.7,26.0,87.0,37.57,25.77
2016,7,26,19,0,141.0,33.0,1.5,26.0,46.0,25.72,14.23
2016,7,26,19,15,70.5,16.5,1.5,25.5,23.0,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.82,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,10.99,1.85
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,20.25,10.62
2016,7,27,6,45,0.0,38.5,1.2,24.5,38.5,33.96,22.16
2016,7,27,7,0,0.0,54.0,1.4,25.0,54.0,48.31,34.11
2016,7,27,7,15,0.0,71.5,1.45,25.5,71.5,65.4,48.09
2016,7,27,7,30,0.0,89.0,1.5,26.0,89.0,82.28,61.61
2016,7,27,7,45,3.5,118.5,1.55,26.5,120.0,115.13,87.75
2016,7,27,8,0,7.0,148.0,1.6,27.0,151.0,147.97,113.29
2016,7,27,8,15,30.5,185.0,1.6,27.5,201.0,222.48,171.24
2016,7,27,8,30,54.0,222.0,1.6,28.0,251.0,285.1,218.3
2016,7,27,8,45,33.0,214.5,1.65,28.5,233.0,252.23,191.46
2016,7,27,9,0,12.0,207.0,1.7,29.0,215.0,206.07,154.96
2016,7,27,9,15,114.5,270.0,1.75,29.0,352.0,407.6,307.47
2016,7,27,9,30,217.0,333.0,1.8,29.0,489.0,578.68,429.17
2016,7,27,9,45,197.0,357.5,1.85,29.5,505.5,582.09,427.71
2016,7,27,10,0,177.0,382.0,1.9,30.0,522.0,583.93,426.47
2016,7,27,10,15,181.0,401.5,2.0,30.0,550.5,603.14,439.1
2016,7,27,10,30,185.0,421.0,2.1,30.0,579.0,621.11,450.76
2016,7,27,10,45,309.5,398.0,2.25,30.5,673.5,728.88,525.65
2016,7,27,11,0,434.0,375.0,2.4,31.0,768.0,829.88,593.24
2016,7,27,11,15,443.5,389.0,2.5,31.0,800.0,838.33,597.78
2016,7,27,11,30,453.0,403.0,2.6,31.0,832.0,843.9,601.27
2016,7,27,11,45,442.5,413.0,2.75,31.0,837.5,824.26,588.46
2016,7,27,12,0,432.0,423.0,2.9,31.0,843.0,802.78,574.53
2016,7,27,12,15,545.0,348.5,2.95,31.0,881.0,812.85,584.47
2016,7,27,12,30,658.0,274.0,3.0,31.0,919.0,813.62,587.8
2016,7,27,12,45,663.5,269.0,3.15,31.0,918.5,782.69,567.52
2016,7,27,13,0,669.0,264.0,3.3,31.0,918.0,749.95,545.81
2016,7,27,13,15,666.0,263.0,3.35,31.0,909.0,712.63,519.96
2016,7,27,13,30,663.0,262.0,3.4,31.0,900.0,674.32,492.97
2016,7,27,13,45,663.5,256.0,3.45,31.0,884.0,633.43,463.74
2016,7,27,14,0,664.0,250.0,3.5,31.0,868.0,591.58,433.15
2016,7,27,14,15,656.0,247.5,3.5,31.0,843.5,546.93,399.64
2016,7,27,14,30,648.0,245.0,3.5,31.0,819.0,502.31,365.39
2016,7,27,14,45,653.5,230.5,3.5,31.0,791.5,454.83,328.27
2016,7,27,15,0,659.0,216.0,3.5,31.0,764.0,406.44,289.45
2016,7,27,15,15,645.0,211.5,3.45,31.0,727.0,358.15,250.09
2016,7,27,15,30,631.0,207.0,3.4,31.0,690.0,311.2,211.46
2016,7,27,15,45,615.0,200.5,3.35,31.0,647.5,263.9,173.1
2016,7,27,16,0,599.0,194.0,3.3,31.0,605.0,218.54,137.88
2016,7,27,16,15,575.0,187.5,3.15,30.5,558.5,174.49,108.0
2016,7,27,16,30,551.0,181.0,3.0,30.0,512.0,134.31,88.09
2016,7,27,16,45,525.0,171.0,2.85,30.0,463.0,109.27,84.57
2016,7,27,17,0,499.0,161.0,2.7,30.0,414.0,105.58,81.9
2016,7,27,17,15,459.5,151.0,2.3,29.5,363.0,101.45,78.96
2016,7,27,17,30,420.0,141.0,1.9,29.0,312.0,97.03,75.73
2016,7,27,17,45,375.0,126.5,1.55,29.0,262.0,89.09,69.33
2016,7,27,18,0,330.0,112.0,1.2,29.0,212.0,83.93,65.11
2016,7,27,18,15,263.0,95.5,1.1,28.5,165.0,72.39,55.49
2016,7,27,18,30,196.0,79.0,1.0,28.0,118.0,60.48,45.24
2016,7,27,18,45,124.5,56.5,0.9,27.5,78.5,44.04,30.88
2016,7,27,19,0,53.0,34.0,0.8,27.0,39.0,27.8,15.54
2016,7,27,19,15,26.5,17.0,0.8,26.5,19.5,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,16.0,0.0
2016,7,28,6,15,101.0,28.0,2.4,24.0,40.5,116.81,72.95
2016,7,28,6,30,188.0,47.0,2.5,24.0,72.0,217.95,169.66
2016,7,28,6,45,94.0,60.0,2.7,24.5,72.5,144.91,113.94
2016,7,28,7,0,0.0,73.0,2.9,25.0,73.0,71.06,52.59
2016,7,28,7,15,3.5,94.5,2.95,25.5,95.5,95.16,72.42
2016,7,28,7,30,7.0,116.0,3.0,26.0,118.0,119.06,91.6
2016,7,28,7,45,155.0,142.0,3.15,26.5,210.5,299.24,238.46
2016,7,28,8,0,303.0,168.0,3.3,27.0,303.0,479.91,377.97
2016,7,28,8,15,232.0,202.0,3.25,27.5,313.5,462.03,359.38
2016,7,28,8,30,161.0,236.0,3.2,28.0,324.0,420.31,324.18
2016,7,28,8,45,233.0,252.0,3.2,28.5,392.5,506.24,387.77
2016,7,28,9,0,305.0,268.0,3.2,29.0,461.0,613.05,463.39
2016,7,28,9,15,340.0,282.0,3.1,29.0,513.5,663.3,497.1
2016,7,28,9,30,375.0,296.0,3.0,29.0,566.0,712.92,530.04
2016,7,28,9,45,583.5,212.5,2.9,29.5,661.0,853.61,627.76
2016,7,28,10,0,792.0,129.0,2.8,30.0,756.0,963.34,695.55
2016,7,28,10,15,802.0,131.5,2.75,30.0,792.0,972.5,698.72
2016,7,28,10,30,812.0,134.0,2.7,30.0,828.0,978.37,700.8
2016,7,28,10,45,820.5,135.0,2.7,30.5,857.5,966.66,690.85
2016,7,28,11,0,829.0,136.0,2.7,31.0,887.0,963.03,686.39
2016,7,28,11,15,834.5,137.0,2.75,31.0,909.0,953.14,679.8
2016,7,28,11,30,840.0,138.0,2.8,31.0,931.0,939.98,671.28
2016,7,28,11,45,583.0,300.0,2.85,31.5,854.5,848.47,607.81
2016,7,28,12,0,326.0,462.0,2.9,32.0,778.0,737.84,526.63
2016,7,28,12,15,369.5,446.0,2.95,32.0,806.0,742.38,531.33
2016,7,28,12,30,413.0,430.0,3.0,32.0,834.0,745.52,534.19
2016,7,28,12,45,633.0,284.0,3.1,32.0,902.0,770.35,556.59
2016,7,28,13,0,853.0,138.0,3.2,32.0,970.0,776.63,564.59
2016,7,28,13,15,850.5,137.5,3.25,32.0,960.5,737.24,538.09
2016,7,28,13,30,848.0,137.0,3.3,32.0,951.0,696.18,509.04
2016,7,28,13,45,600.0,281.0,3.4,32.0,851.5,611.87,445.96
2016,7,28,14,0,352.0,425.0,3.5,32.0,752.0,550.07,398.8
2016,7,28,14,15,378.5,399.0,3.55,31.5,742.5,520.07,378.1
2016,7,28,14,30,405.0,373.0,3.6,31.0,733.0,480.63,349.8
2016,7,28,14,45,433.5,347.0,3.7,31.0,719.0,446.12,323.32
2016,7,28,15,0,462.0,321.0,3.8,31.0,705.0,408.82,293.79
2016,7,28,15,15,472.5,298.5,3.8,31.0,675.0,365.25,258.98
2016,7,28,15,30,483.0,276.0,3.8,31.0,645.0,320.78,222.95
2016,7,28,15,45,530.5,240.5,3.85,31.0,623.0,274.59,184.27
2016,7,28,16,0,578.0,205.0,3.9,31.0,601.0,223.73,142.81
2016,7,28,16,15,427.5,229.5,3.85,30.5,510.5,187.63,123.92
2016,7,28,16,30,277.0,254.0,3.8,30.0,420.0,177.1,127.24
2016,7,28,16,45,291.0,226.5,3.8,29.5,386.5,150.82,118.61
2016,7,28,17,0,305.0,199.0,3.8,29.0,353.0,136.25,107.44
2016,7,28,17,15,447.0,146.5,3.65,28.5,343.0,98.44,76.85
2016,7,28,17,30,589.0,94.0,3.5,28.0,333.0,64.74,49.12
2016,7,28,17,45,539.0,87.0,3.35,28.0,280.0,61.91,46.91
2016,7,28,18,0,489.0,80.0,3.2,28.0,227.0,58.94,44.47
2016,7,28,18,15,420.5,70.0,3.0,27.5,177.5,52.08,38.67
2016,7,28,18,30,352.0,60.0,2.8,27.0,128.0,45.44,32.81
2016,7,28,18,45,250.5,45.5,2.6,26.5,86.0,34.99,23.49
2016,7,28,19,0,149.0,31.0,2.4,26.0,44.0,24.2,12.63
2016,7,28,19,15,74.5,15.5,2.4,25.5,22.0,14.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,14.52,0.0
2016,7,29,6,15,105.5,27.0,1.95,24.0,40.0,117.22,71.07
2016,7,29,6,30,198.0,46.0,2.1,24.0,71.0,223.12,173.37
2016,7,29,6,45,281.5,60.5,2.25,24.5,116.0,305.03,243.24
2016,7,29,7,0,365.0,75.0,2.4,25.0,161.0,394.29,316.22
2016,7,29,7,15,425.5,85.5,2.45,25.0,211.5,466.33,373.54
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,542.1,431.17
2016,7,29,7,45,530.5,104.0,2.6,25.5,314.5,612.18,481.22
2016,7,29,8,0,575.0,112.0,2.7,26.0,367.0,676.49,525.41
2016,7,29,8,15,607.0,118.0,2.7,26.0,419.0,727.41,559.44
2016,7,29,8,30,639.0,124.0,2.7,26.0,471.0,777.63,592.33
2016,7,29,8,45,555.5,171.0,2.75,26.5,494.0,755.77,573.79
2016,7,29,9,0,472.0,218.0,2.8,27.0,517.0,736.14,555.27
2016,7,29,9,15,326.0,276.5,2.75,27.0,490.5,643.04,484.5
2016,7,29,9,30,180.0,335.0,2.7,27.0,464.0,544.14,408.88
2016,7,29,9,45,141.0,353.5,2.7,27.5,458.5,521.36,389.97
2016,7,29,10,0,102.0,372.0,2.7,28.0,453.0,479.32,357.18
2016,7,29,10,15,251.5,364.5,2.65,28.0,576.0,651.43,481.87
2016,7,29,10,30,401.0,357.0,2.6,28.0,699.0,800.59,584.33
2016,7,29,10,45,219.5,368.5,2.55,28.5,556.5,608.35,446.38
2016,7,29,11,0,38.0,380.0,2.5,29.0,414.0,404.22,296.87
2016,7,29,11,15,150.0,422.5,2.35,29.0,562.5,563.74,412.7
2016,7,29,11,30,262.0,465.0,2.2,29.0,711.0,713.52,514.59
2016,7,29,11,45,556.0,301.0,2.1,29.5,835.5,824.12,592.98
2016,7,29,12,0,850.0,137.0,2.0,30.0,960.0,899.9,641.8
2016,7,29,12,15,852.0,137.0,1.85,30.5,966.5,873.41,621.19
2016,7,29,12,30,854.0,137.0,1.7,31.0,973.0,844.29,600.02
2016,7,29,12,45,859.0,133.0,1.6,31.5,973.0,811.84,577.32
2016,7,29,13,0,864.0,129.0,1.5,32.0,973.0,777.02,553.2
2016,7,29,13,15,862.5,129.0,1.45,32.0,963.5,738.39,528.04
2016,7,29,13,30,861.0,129.0,1.4,32.0,954.0,697.93,499.87
2016,7,29,13,45,861.0,125.5,1.4,32.0,938.0,653.98,469.23
2016,7,29,14,0,861.0,122.0,1.4,32.0,922.0,608.37,436.63
2016,7,29,14,15,598.5,266.0,1.5,32.0,815.0,528.4,378.45
2016,7,29,14,30,336.0,410.0,1.6,32.0,708.0,480.29,343.08
2016,7,29,14,45,559.0,279.0,1.7,32.5,752.0,450.96,320.14
2016,7,29,15,0,782.0,148.0,1.8,33.0,796.0,405.92,282.25
2016,7,29,15,15,770.5,145.0,1.9,33.0,758.0,354.0,240.39
2016,7,29,15,30,759.0,142.0,2.0,33.0,720.0,302.89,198.55
2016,7,29,15,45,750.0,135.5,2.1,33.0,678.0,250.73,156.17
2016,7,29,16,0,741.0,129.0,2.2,33.0,636.0,199.51,116.4
2016,7,29,16,15,721.0,125.0,2.25,32.5,588.0,142.68,77.71
2016,7,29,16,30,701.0,121.0,2.3,32.0,540.0,95.27,55.44
2016,7,29,16,45,680.0,114.0,2.35,32.0,489.5,70.99,52.79
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,69.01,51.4
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,67.38,50.38
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,65.61,49.21
2016,7,29,17,45,547.0,86.5,1.7,30.5,281.0,61.67,46.19
2016,7,29,18,0,503.0,78.0,1.5,30.0,229.0,57.48,42.84
2016,7,29,18,15,435.5,68.0,1.4,29.0,179.0,51.66,38.04
2016,7,29,18,30,368.0,58.0,1.3,28.0,129.0,44.02,31.46
2016,7,29,18,45,271.5,43.5,1.25,27.5,86.5,33.53,22.14
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.68,11.19
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.0,4.0,1.9,23.5,4.0,0.0,0.0
2016,7,30,6,0,16.0,8.0,2.1,24.0,8.0,16.18,0.0
2016,7,30,6,15,112.5,26.5,2.25,24.0,39.5,120.24,70.5
2016,7,30,6,30,209.0,45.0,2.4,24.0,71.0,228.92,177.87
2016,7,30,6,45,308.5,57.0,2.6,24.5,118.0,318.64,254.51
2016,7,30,7,0,408.0,69.0,2.8,25.0,165.0,417.41,335.36
2016,7,30,7,15,468.0,78.5,2.8,25.5,216.5,496.09,396.77
2016,7,30,7,30,528.0,88.0,2.8,26.0,268.0,573.38,453.68
2016,7,30,7,45,581.0,92.5,2.85,26.5,322.5,640.96,501.22
2016,7,30,8,0,634.0,97.0,2.9,27.0,377.0,709.74,547.96
2016,7,30,8,15,664.5,102.0,2.85,27.5,430.0,759.53,579.35
2016,7,30,8,30,695.0,107.0,2.8,28.0,483.0,808.48,609.39
2016,7,30,8,45,722.5,109.5,2.75,28.5,534.0,845.01,630.26
2016,7,30,9,0,750.0,112.0,2.7,29.0,585.0,885.48,653.45
2016,7,30,9,15,767.0,115.0,2.65,29.5,632.0,914.08,668.38
2016,7,30,9,30,784.0,118.0,2.6,30.0,679.0,940.05,681.52
2016,7,30,9,45,800.0,119.0,2.55,30.5,721.5,959.85,690.6
2016,7,30,10,0,816.0,120.0,2.5,31.0,764.0,965.62,690.77
2016,7,30,10,15,826.0,122.0,2.5,31.5,800.0,974.43,693.6
2016,7,30,10,30,836.0,124.0,2.5,32.0,836.0,979.97,694.44
2016,7,30,10,45,846.0,123.5,2.5,32.5,866.0,979.57,691.71
2016,7,30,11,0,856.0,123.0,2.5,33.0,896.0,975.81,687.09
2016,7,30,11,15,861.0,124.0,2.55,33.0,918.5,965.26,680.22
2016,7,30,11,30,866.0,125.0,2.6,33.0,941.0,951.38,671.41
2016,7,30,11,45,879.5,118.5,2.65,33.5,958.0,935.04,659.8
2016,7,30,12,0,893.0,112.0,2.7,34.0,975.0,915.33,646.16
2016,7,30,12,15,627.5,279.0,2.8,34.0,887.5,819.34,582.67
2016,7,30,12,30,362.0,446.0,2.9,34.0,800.0,714.32,507.22
2016,7,30,12,45,628.5,279.0,3.0,34.5,892.0,761.45,544.88
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,785.89,563.46
2016,7,30,13,15,528.0,300.0,3.15,35.0,813.5,644.65,462.95
2016,7,30,13,30,161.0,488.0,3.2,35.0,643.0,521.98,372.39
2016,7,30,13,45,521.5,299.0,3.3,35.0,786.0,578.74,417.62
2016,7,30,14,0,882.0,110.0,3.4,35.0,929.0,610.32,441.51
2016,7,30,14,15,876.5,109.0,3.45,35.0,903.5,561.12,404.26
2016,7,30,14,30,871.0,108.0,3.5,35.0,878.0,511.01,365.68
2016,7,30,14,45,863.0,107.0,3.55,35.0,846.0,459.1,324.7
2016,7,30,15,0,855.0,106.0,3.6,35.0,814.0,406.95,282.42
2016,7,30,15,15,844.5,104.0,3.65,34.5,775.5,353.23,238.63
2016,7,30,15,30,834.0,102.0,3.7,34.0,737.0,299.97,194.56
2016,7,30,15,45,819.5,100.0,3.75,34.0,692.5,246.55,150.56
2016,7,30,16,0,805.0,98.0,3.8,34.0,648.0,194.43,109.95
2016,7,30,16,15,787.5,95.0,3.75,33.5,599.5,133.44,68.34
2016,7,30,16,30,770.0,92.0,3.7,33.0,551.0,83.64,45.82
2016,7,30,16,45,744.0,89.5,3.7,33.0,499.0,61.9,45.2
2016,7,30,17,0,718.0,87.0,3.7,33.0,447.0,62.01,45.48
2016,7,30,17,15,686.0,82.5,3.45,32.5,393.5,54.95,39.95
2016,7,30,17,30,654.0,78.0,3.2,32.0,340.0,53.61,39.09
2016,7,30,17,45,607.0,72.0,3.0,31.5,286.5,50.96,37.09
2016,7,30,18,0,560.0,66.0,2.8,31.0,233.0,48.19,34.9
2016,7,30,18,15,492.0,58.0,2.55,30.0,182.0,43.57,31.09
2016,7,30,18,30,424.0,50.0,2.3,29.0,131.0,38.79,26.93
2016,7,30,18,45,320.0,38.5,2.1,28.5,88.0,30.61,19.59
2016,7,30,19,0,216.0,27.0,1.9,28.0,45.0,22.08,10.37
2016,7,30,19,15,108.0,13.5,1.9,28.0,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,136.5,20.0,3.4,24.5,37.0,133.85,75.74
2016,7,31,6,30,273.0,40.0,3.5,25.0,74.0,262.49,204.08
2016,7,31,6,45,384.5,48.0,3.65,25.5,122.5,363.22,289.93
2016,7,31,7,0,496.0,56.0,3.8,26.0,171.0,470.81,377.38
2016,7,31,7,15,553.5,63.0,3.8,26.0,223.5,542.85,433.52
2016,7,31,7,30,611.0,70.0,3.8,26.0,276.0,617.68,489.4
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,680.61,533.49
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,740.98,574.24
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,788.74,604.65
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,835.31,633.55
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,770.65,584.92
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,660.25,500.09
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,825.15,618.0
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,948.85,697.52
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,966.48,705.46
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,981.01,712.2
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,988.24,714.01
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,992.1,713.81
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,989.94,710.18
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,984.32,704.51
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,973.3,696.69
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,958.86,686.8
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,939.12,672.49
2016,7,31,12,0,905.0,102.0,4.3,34.0,977.0,916.17,656.21
2016,7,31,12,15,906.0,102.5,4.35,34.0,983.0,888.41,638.18
2016,7,31,12,30,907.0,103.0,4.4,34.0,989.0,857.83,618.3
2016,7,31,12,45,905.5,104.0,4.45,34.5,987.0,823.06,594.34
2016,7,31,13,0,904.0,105.0,4.5,35.0,985.0,786.01,568.84
2016,7,31,13,15,902.0,104.5,4.55,35.0,975.0,745.21,541.88
2016,7,31,13,30,900.0,104.0,4.6,35.0,965.0,702.5,511.97
2016,7,31,13,45,894.5,104.5,4.65,35.0,947.0,656.59,478.59
2016,7,31,14,0,889.0,105.0,4.7,35.0,929.0,609.33,443.49
2016,7,31,14,15,883.5,104.0,4.7,35.0,903.5,559.77,405.75
2016,7,31,14,30,878.0,103.0,4.7,35.0,878.0,509.28,366.31
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,457.11,324.67
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,405.98,282.93
