Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,352.93,238.95
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,300.37,195.0
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,239.95,146.12
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,188.93,106.63
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,137.9,72.88
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,89.26,51.4
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,63.02,45.93
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,63.28,46.34
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,61.72,45.35
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,60.01,44.21
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,57.69,42.52
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,55.3,40.66
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,49.79,36.13
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,42.61,29.95
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,32.81,21.24
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,22.72,10.39
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.45,23.5,33.0,87.55,45.14
2016,8,1,6,30,128.0,50.0,3.6,24.0,66.0,173.14,133.14
2016,8,1,6,45,253.5,62.5,3.75,24.5,114.0,288.7,230.76
2016,8,1,7,0,379.0,75.0,3.9,25.0,162.0,404.44,326.07
2016,8,1,7,15,443.5,85.5,3.95,25.5,214.5,479.97,386.18
2016,8,1,7,30,508.0,96.0,4.0,26.0,267.0,565.72,451.09
2016,8,1,7,45,579.0,96.5,4.1,27.0,324.5,643.64,506.27
2016,8,1,8,0,650.0,97.0,4.2,28.0,382.0,723.26,560.51
2016,8,1,8,15,681.0,102.0,4.25,28.5,436.0,773.95,593.3
2016,8,1,8,30,712.0,107.0,4.3,29.0,490.0,823.77,624.85
2016,8,1,8,45,744.0,107.5,4.35,29.5,543.0,862.54,648.17
2016,8,1,9,0,776.0,108.0,4.4,30.0,596.0,905.36,673.96
2016,8,1,9,15,793.0,111.5,4.4,30.5,644.0,934.93,690.24
2016,8,1,9,30,810.0,115.0,4.4,31.0,692.0,961.77,704.66
2016,8,1,9,45,826.0,116.0,4.4,32.0,735.5,981.73,713.07
2016,8,1,10,0,842.0,117.0,4.4,33.0,779.0,987.76,712.42
2016,8,1,10,15,851.5,119.0,4.4,33.0,815.5,996.08,716.41
2016,8,1,10,30,861.0,121.0,4.4,33.0,852.0,1001.02,718.34
2016,8,1,10,45,870.0,121.0,4.4,33.5,882.5,999.93,715.09
2016,8,1,11,0,879.0,121.0,4.4,34.0,913.0,995.39,709.81
2016,8,1,11,15,884.0,122.0,4.4,34.5,936.0,984.46,700.62
2016,8,1,11,30,889.0,123.0,4.4,35.0,959.0,970.11,689.42
2016,8,1,11,45,893.5,122.5,4.45,35.5,974.0,950.5,675.25
2016,8,1,12,0,898.0,122.0,4.5,36.0,989.0,927.66,659.14
2016,8,1,12,15,899.0,122.5,4.5,36.0,995.5,899.56,640.82
2016,8,1,12,30,900.0,123.0,4.5,36.0,1002.0,868.69,620.72
2016,8,1,12,45,901.0,122.0,4.5,36.5,1000.0,833.99,596.82
2016,8,1,13,0,902.0,121.0,4.5,37.0,998.0,796.94,571.39
2016,8,1,13,15,899.5,120.5,4.5,37.0,988.0,755.54,544.17
2016,8,1,13,30,897.0,120.0,4.5,37.0,978.0,712.29,513.65
2016,8,1,13,45,894.0,118.5,4.5,37.0,960.0,666.22,480.48
2016,8,1,14,0,891.0,117.0,4.5,37.0,942.0,618.64,445.47
2016,8,1,14,15,885.0,115.5,4.5,37.0,916.0,568.11,407.49
2016,8,1,14,30,879.0,114.0,4.5,37.0,890.0,516.72,367.87
2016,8,1,14,45,872.0,112.0,4.5,37.0,857.0,463.87,326.13
2016,8,1,15,0,865.0,110.0,4.5,37.0,824.0,410.67,283.05
2016,8,1,15,15,854.5,108.0,4.45,36.5,784.5,356.22,238.73
2016,8,1,15,30,844.0,106.0,4.4,36.0,745.0,302.23,194.22
2016,8,1,15,45,830.0,103.0,4.4,36.0,700.5,247.49,149.52
2016,8,1,16,0,816.0,100.0,4.4,36.0,656.0,185.02,101.64
2016,8,1,16,15,798.0,97.0,4.35,35.5,606.5,132.28,67.18
2016,8,1,16,30,780.0,94.0,4.3,35.0,557.0,81.78,45.71
2016,8,1,16,45,755.5,90.5,4.3,35.0,504.0,62.88,45.62
2016,8,1,17,0,731.0,87.0,4.3,35.0,451.0,62.29,45.33
2016,8,1,17,15,698.0,82.5,4.0,34.5,396.5,60.8,44.4
2016,8,1,17,30,665.0,78.0,3.7,34.0,342.0,53.85,38.95
2016,8,1,17,45,616.5,72.5,3.4,33.5,287.5,51.57,37.27
2016,8,1,18,0,568.0,67.0,3.1,33.0,233.0,49.21,35.42
2016,8,1,18,15,497.5,58.5,2.9,32.0,181.5,44.21,31.31
2016,8,1,18,30,427.0,50.0,2.7,31.0,130.0,39.01,26.81
2016,8,1,18,45,312.0,38.5,2.5,30.0,86.0,30.81,19.52
2016,8,1,19,0,197.0,27.0,2.3,29.0,42.0,21.21,8.92
2016,8,1,19,15,98.5,13.5,2.5,28.5,21.0,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.5,2.55,23.5,35.0,121.56,60.85
2016,8,2,6,30,225.0,43.0,2.8,24.0,70.0,236.78,183.31
2016,8,2,6,45,342.5,52.5,3.1,25.0,118.5,335.44,267.6
2016,8,2,7,0,460.0,62.0,3.4,26.0,167.0,451.23,361.35
2016,8,2,7,15,520.0,70.0,3.45,26.5,219.5,525.45,418.79
2016,8,2,7,30,580.0,78.0,3.5,27.0,272.0,602.5,475.52
2016,8,2,7,45,637.5,79.5,3.55,27.5,329.0,671.23,523.76
2016,8,2,8,0,695.0,81.0,3.6,28.0,386.0,741.4,571.32
2016,8,2,8,15,723.5,85.5,3.55,28.5,439.5,786.24,599.13
2016,8,2,8,30,752.0,90.0,3.5,29.0,493.0,834.5,628.71
2016,8,2,8,45,778.0,91.0,3.5,30.0,545.0,874.52,650.93
2016,8,2,9,0,804.0,92.0,3.5,31.0,597.0,912.61,671.43
2016,8,2,9,15,819.0,95.0,3.45,31.5,644.0,930.05,679.01
2016,8,2,9,30,834.0,98.0,3.4,32.0,691.0,954.75,691.51
2016,8,2,9,45,847.5,99.0,3.35,32.5,733.5,972.7,699.52
2016,8,2,10,0,861.0,100.0,3.3,33.0,776.0,987.56,705.61
2016,8,2,10,15,869.5,101.5,3.25,33.5,812.5,994.67,706.85
2016,8,2,10,30,878.0,103.0,3.2,34.0,849.0,998.37,706.12
2016,8,2,10,45,885.5,103.5,3.2,34.5,878.5,996.54,702.45
2016,8,2,11,0,893.0,104.0,3.2,35.0,908.0,991.21,696.79
2016,8,2,11,15,897.0,105.0,3.2,35.0,930.0,979.48,688.71
2016,8,2,11,30,901.0,106.0,3.2,35.0,952.0,964.31,678.64
2016,8,2,11,45,903.0,107.0,3.25,35.5,966.0,943.91,664.33
2016,8,2,12,0,905.0,108.0,3.3,36.0,980.0,920.29,648.11
2016,8,2,12,15,906.0,108.5,3.35,36.0,986.5,892.28,630.47
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,861.46,610.99
2016,8,2,12,45,906.5,108.5,3.45,36.5,991.0,825.95,587.16
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,788.13,561.79
2016,8,2,13,15,904.0,107.5,3.55,37.0,978.5,747.06,535.3
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,704.07,505.68
2016,8,2,13,45,898.0,106.0,3.7,37.0,950.0,657.62,472.78
2016,8,2,14,0,894.0,105.0,3.8,37.0,932.0,609.72,437.98
2016,8,2,14,15,888.5,104.0,3.85,37.0,906.5,559.76,400.62
2016,8,2,14,30,883.0,103.0,3.9,37.0,881.0,508.86,361.5
2016,8,2,14,45,875.5,101.5,3.95,37.0,848.5,456.0,319.87
2016,8,2,15,0,868.0,100.0,4.0,37.0,816.0,402.85,276.89
2016,8,2,15,15,858.0,98.5,4.0,36.5,777.0,348.8,232.86
2016,8,2,15,30,848.0,97.0,4.0,36.0,738.0,295.15,188.6
2016,8,2,15,45,835.0,94.5,4.05,36.0,693.5,240.79,144.18
2016,8,2,16,0,822.0,92.0,4.1,36.0,649.0,187.59,103.33
2016,8,2,16,15,804.5,89.0,4.05,35.5,600.5,135.0,69.39
2016,8,2,16,30,787.0,86.0,4.0,35.0,552.0,74.62,41.12
2016,8,2,16,45,763.5,83.0,4.0,35.0,499.5,57.77,41.48
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,57.3,41.28
2016,8,2,17,15,708.5,76.0,3.8,34.5,393.0,55.97,40.45
2016,8,2,17,30,677.0,72.0,3.6,34.0,339.0,54.57,39.54
2016,8,2,17,45,630.0,66.5,3.45,33.5,285.0,47.23,33.68
2016,8,2,18,0,583.0,61.0,3.3,33.0,231.0,44.64,31.63
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.5,40.24,28.01
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,35.7,24.05
2016,8,2,18,45,331.5,35.5,2.4,30.5,84.5,28.24,17.34
2016,8,2,19,0,217.0,25.0,2.1,30.0,41.0,20.52,7.89
2016,8,2,19,15,108.5,12.5,2.2,29.5,20.5,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,133.27,61.9
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,268.57,207.13
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,364.9,289.69
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,469.3,374.21
2016,8,3,7,15,553.5,63.0,2.75,26.5,220.5,542.05,429.5
2016,8,3,7,30,612.0,70.0,2.7,27.0,273.0,617.63,484.08
2016,8,3,7,45,659.5,73.0,2.7,28.0,329.0,680.68,526.23
2016,8,3,8,0,707.0,76.0,2.7,29.0,385.0,740.74,564.48
2016,8,3,8,15,735.0,80.0,2.7,29.5,438.5,789.37,594.6
2016,8,3,8,30,763.0,84.0,2.7,30.0,492.0,836.82,623.2
2016,8,3,8,45,785.0,87.0,2.7,31.0,543.5,875.76,644.19
2016,8,3,9,0,807.0,90.0,2.7,32.0,595.0,912.62,663.4
2016,8,3,9,15,822.5,92.5,2.65,32.5,642.5,930.1,670.71
2016,8,3,9,30,838.0,95.0,2.6,33.0,690.0,954.8,682.8
2016,8,3,9,45,850.0,97.0,2.6,33.5,732.5,972.46,690.73
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,986.96,696.78
2016,8,3,10,15,870.5,100.5,2.6,34.0,811.5,994.07,699.75
2016,8,3,10,30,879.0,102.0,2.6,34.0,848.0,997.76,700.8
2016,8,3,10,45,886.0,103.0,2.65,34.5,877.5,995.93,697.61
2016,8,3,11,0,893.0,104.0,2.7,35.0,907.0,990.59,692.44
2016,8,3,11,15,897.5,105.0,2.75,35.0,929.5,979.3,685.14
2016,8,3,11,30,902.0,106.0,2.8,35.0,952.0,964.55,675.82
2016,8,3,11,45,903.5,107.5,2.85,35.5,966.0,944.09,661.65
2016,8,3,12,0,905.0,109.0,2.9,36.0,980.0,920.42,645.57
2016,8,3,12,15,906.0,109.5,2.95,36.0,986.5,892.33,628.06
2016,8,3,12,30,907.0,110.0,3.0,36.0,993.0,861.42,608.72
2016,8,3,12,45,907.0,109.5,3.1,36.5,991.5,826.23,585.58
2016,8,3,13,0,907.0,109.0,3.2,37.0,990.0,788.68,560.8
2016,8,3,13,15,905.0,108.5,3.25,37.0,979.5,747.48,534.37
2016,8,3,13,30,903.0,108.0,3.3,37.0,969.0,704.35,504.73
2016,8,3,13,45,900.0,106.5,3.4,37.0,951.0,657.99,472.05
2016,8,3,14,0,897.0,105.0,3.5,37.0,933.0,610.11,437.4
2016,8,3,14,15,891.5,104.0,3.55,37.0,907.5,559.91,399.97
2016,8,3,14,30,886.0,103.0,3.6,37.0,882.0,508.79,360.78
2016,8,3,14,45,875.5,103.5,3.65,37.0,848.5,455.92,319.22
2016,8,3,15,0,865.0,104.0,3.7,37.0,815.0,403.04,276.54
2016,8,3,15,15,854.5,102.0,3.75,37.0,776.5,348.53,231.85
2016,8,3,15,30,844.0,100.0,3.8,37.0,738.0,294.48,187.14
2016,8,3,15,45,831.5,97.5,3.9,37.0,693.5,240.36,143.2
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,187.33,102.83
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,125.32,62.24
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,74.6,42.15
2016,8,3,16,45,761.0,85.5,4.0,35.5,498.5,59.58,42.85
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,58.83,42.53
2016,8,3,17,15,706.0,77.5,3.9,34.5,392.0,57.18,41.45
2016,8,3,17,30,674.0,73.0,3.8,34.0,338.0,50.49,36.19
2016,8,3,17,45,627.5,67.5,3.7,33.5,283.5,48.05,34.36
2016,8,3,18,0,581.0,62.0,3.6,33.0,229.0,45.5,32.34
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,40.73,28.4
2016,8,3,18,30,443.0,46.0,3.0,31.0,126.0,35.79,24.1
2016,8,3,18,45,330.5,35.0,2.7,30.5,83.0,27.89,17.01
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,19.68,6.75
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.5,17.5,2.65,24.5,35.5,142.71,60.17
2016,8,4,6,30,309.0,35.0,2.8,25.0,71.0,281.21,216.67
2016,8,4,6,45,411.0,44.0,3.0,25.5,119.5,375.74,298.49
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,478.3,381.74
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,550.53,437.01
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,625.6,491.66
2016,8,4,7,45,673.0,69.5,3.25,28.0,329.5,682.67,529.93
2016,8,4,8,0,717.0,73.0,3.3,29.0,385.0,745.3,570.62
2016,8,4,8,15,744.5,77.0,3.3,29.5,438.5,793.73,600.9
2016,8,4,8,30,772.0,81.0,3.3,30.0,492.0,840.96,629.65
2016,8,4,8,45,792.5,84.0,3.3,31.0,543.5,878.67,650.06
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,904.43,662.17
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,931.49,676.43
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,955.79,688.81
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.0,972.11,696.03
2016,8,4,10,0,863.0,97.0,3.3,34.0,773.0,985.2,701.32
2016,8,4,10,15,872.0,98.5,3.3,34.0,809.5,992.82,704.7
2016,8,4,10,30,881.0,100.0,3.3,34.0,846.0,997.02,706.1
2016,8,4,10,45,885.0,103.0,3.35,34.5,875.5,994.33,702.24
2016,8,4,11,0,889.0,106.0,3.4,35.0,905.0,988.08,696.33
2016,8,4,11,15,893.5,107.0,3.45,35.0,927.0,976.75,688.82
2016,8,4,11,30,898.0,108.0,3.5,35.0,949.0,961.98,679.25
2016,8,4,11,45,899.0,110.0,3.6,35.5,963.0,941.52,665.1
2016,8,4,12,0,900.0,112.0,3.7,36.0,977.0,917.86,648.98
2016,8,4,12,15,901.0,112.0,3.75,36.0,983.5,889.35,630.84
2016,8,4,12,30,902.0,112.0,3.8,36.0,990.0,858.05,610.87
2016,8,4,12,45,898.5,114.0,3.9,36.5,987.0,822.27,586.89
2016,8,4,13,0,895.0,116.0,4.0,37.0,984.0,784.34,561.41
2016,8,4,13,15,893.0,115.5,4.05,37.0,974.0,743.44,534.78
2016,8,4,13,30,891.0,115.0,4.1,37.0,964.0,700.65,504.7
2016,8,4,13,45,884.0,116.5,4.15,37.0,945.0,654.54,471.58
2016,8,4,14,0,877.0,118.0,4.2,37.0,926.0,607.23,436.81
2016,8,4,14,15,871.0,116.5,4.2,37.0,900.5,557.17,399.15
2016,8,4,14,30,865.0,115.0,4.2,37.0,875.0,506.28,359.86
2016,8,4,14,45,856.5,114.0,4.25,37.0,842.0,454.05,318.61
2016,8,4,15,0,848.0,113.0,4.3,37.0,809.0,401.64,276.16
2016,8,4,15,15,837.5,110.5,4.3,36.5,770.0,347.56,232.17
2016,8,4,15,30,827.0,108.0,4.3,36.0,731.0,293.97,188.08
2016,8,4,15,45,815.0,104.5,4.3,36.0,687.0,240.06,144.18
2016,8,4,16,0,803.0,101.0,4.3,36.0,643.0,178.23,97.17
2016,8,4,16,15,785.0,98.0,4.2,35.5,594.0,126.13,64.16
2016,8,4,16,30,767.0,95.0,4.1,35.0,545.0,76.29,45.15
2016,8,4,16,45,746.0,90.0,4.1,35.0,493.5,62.71,45.5
2016,8,4,17,0,725.0,85.0,4.1,35.0,442.0,61.03,44.32
2016,8,4,17,15,692.0,80.5,3.95,34.5,387.5,59.48,43.34
2016,8,4,17,30,659.0,76.0,3.8,34.0,333.0,52.63,37.96
2016,8,4,17,45,617.0,69.0,3.7,33.5,279.5,49.2,35.31
2016,8,4,18,0,575.0,62.0,3.6,33.0,226.0,45.56,32.39
2016,8,4,18,15,505.0,54.0,3.25,32.0,175.0,40.8,28.45
2016,8,4,18,30,435.0,46.0,2.9,31.0,124.0,35.87,24.14
2016,8,4,18,45,325.0,34.5,2.6,30.5,81.0,27.54,16.66
2016,8,4,19,0,215.0,23.0,2.3,30.0,38.0,18.85,5.52
2016,8,4,19,15,107.5,11.5,2.4,29.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,138.91,51.08
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,274.54,210.77
2016,8,5,6,45,395.5,45.5,2.65,25.5,117.5,366.69,290.72
2016,8,5,7,0,492.0,56.0,2.8,26.0,165.0,466.57,371.92
2016,8,5,7,15,552.5,63.0,2.8,26.5,218.5,540.72,428.61
2016,8,5,7,30,613.0,70.0,2.8,27.0,272.0,617.84,484.65
2016,8,5,7,45,656.5,75.0,2.8,27.5,327.5,680.27,527.51
2016,8,5,8,0,700.0,80.0,2.8,28.0,383.0,738.88,566.06
2016,8,5,8,15,729.0,84.5,2.75,28.5,437.5,788.87,597.08
2016,8,5,8,30,758.0,89.0,2.7,29.0,492.0,837.7,626.44
2016,8,5,8,45,780.0,92.0,2.65,29.5,543.5,876.5,648.34
2016,8,5,9,0,802.0,95.0,2.6,30.0,595.0,913.2,668.49
2016,8,5,9,15,817.5,98.0,2.55,30.5,642.5,941.11,682.6
2016,8,5,9,30,833.0,101.0,2.5,31.0,690.0,955.92,688.22
2016,8,5,9,45,845.0,103.0,2.45,31.5,732.5,973.36,695.67
2016,8,5,10,0,857.0,105.0,2.4,32.0,775.0,987.64,701.12
2016,8,5,10,15,865.5,107.0,2.4,32.0,811.5,995.1,704.31
2016,8,5,10,30,874.0,109.0,2.4,32.0,848.0,999.12,705.55
2016,8,5,10,45,880.0,110.5,2.4,32.5,877.5,996.61,701.48
2016,8,5,11,0,886.0,112.0,2.4,33.0,907.0,990.61,695.45
2016,8,5,11,15,890.0,113.0,2.45,33.0,929.0,978.65,687.78
2016,8,5,11,30,894.0,114.0,2.5,33.0,951.0,963.27,678.11
2016,8,5,11,45,890.5,118.5,2.55,33.5,963.5,940.91,662.77
2016,8,5,12,0,887.0,123.0,2.6,34.0,976.0,915.45,645.6
2016,8,5,12,15,888.0,123.5,2.65,34.0,981.5,887.45,628.15
2016,8,5,12,30,889.0,124.0,2.7,34.0,987.0,856.68,608.87
2016,8,5,12,45,886.5,124.5,2.8,34.5,984.5,820.57,585.12
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,782.33,559.86
2016,8,5,13,15,881.5,124.5,2.95,35.0,971.0,741.31,533.14
2016,8,5,13,30,879.0,124.0,3.0,35.0,960.0,698.47,503.3
2016,8,5,13,45,873.0,124.0,3.1,35.0,941.0,652.16,470.5
2016,8,5,14,0,867.0,124.0,3.2,35.0,922.0,604.62,435.95
2016,8,5,14,15,860.5,123.0,3.25,35.0,896.0,555.03,398.81
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,504.67,360.03
2016,8,5,14,45,834.0,126.5,3.35,35.0,834.5,452.04,318.6
2016,8,5,15,0,814.0,131.0,3.4,35.0,799.0,394.65,272.87
2016,8,5,15,15,802.5,128.5,3.45,34.5,759.5,341.06,229.38
2016,8,5,15,30,791.0,126.0,3.5,34.0,720.0,288.25,185.98
2016,8,5,15,45,775.5,122.5,3.55,34.0,675.5,234.89,142.68
2016,8,5,16,0,760.0,119.0,3.6,34.0,631.0,183.18,103.45
2016,8,5,16,15,480.0,188.5,3.65,33.5,503.0,156.7,98.85
2016,8,5,16,30,200.0,258.0,3.7,33.0,375.0,181.63,132.98
2016,8,5,16,45,434.5,179.5,3.75,33.0,402.0,114.88,88.17
2016,8,5,17,0,669.0,101.0,3.8,33.0,429.0,65.76,48.57
2016,8,5,17,15,633.0,95.0,3.7,32.5,375.0,63.93,47.4
2016,8,5,17,30,597.0,89.0,3.6,32.0,321.0,61.95,46.04
2016,8,5,17,45,552.0,80.5,3.5,32.0,268.5,57.81,42.72
2016,8,5,18,0,507.0,72.0,3.4,32.0,216.0,53.41,39.08
2016,8,5,18,15,433.0,62.0,3.15,31.5,165.5,47.38,33.98
2016,8,5,18,30,359.0,52.0,2.9,31.0,115.0,41.09,28.43
2016,8,5,18,45,255.0,38.0,2.65,30.5,74.5,29.47,18.16
2016,8,5,19,0,151.0,24.0,2.4,30.0,34.0,18.88,4.65
2016,8,5,19,15,75.5,12.0,2.35,29.5,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,108.5,19.0,2.45,25.0,31.5,112.32,33.2
2016,8,6,6,30,217.0,38.0,2.6,25.0,63.0,224.32,171.23
2016,8,6,6,45,312.5,51.0,2.8,25.5,108.5,312.55,248.03
2016,8,6,7,0,408.0,64.0,3.0,26.0,154.0,409.58,327.86
2016,8,6,7,15,471.0,73.0,3.05,26.5,205.5,490.07,391.11
2016,8,6,7,30,534.0,82.0,3.1,27.0,257.0,569.03,449.72
2016,8,6,7,45,585.0,87.0,3.15,27.5,311.5,635.44,496.63
2016,8,6,8,0,636.0,92.0,3.2,28.0,366.0,703.01,542.7
2016,8,6,8,15,667.5,97.0,3.15,28.5,419.5,753.67,574.92
2016,8,6,8,30,699.0,102.0,3.1,29.0,473.0,803.56,605.77
2016,8,6,8,45,726.5,104.0,3.1,30.0,524.5,839.86,625.64
2016,8,6,9,0,754.0,106.0,3.1,31.0,576.0,879.67,647.53
2016,8,6,9,15,771.5,109.5,3.05,31.5,623.0,909.35,663.27
2016,8,6,9,30,789.0,113.0,3.0,32.0,670.0,936.37,677.17
2016,8,6,9,45,803.5,115.0,3.0,32.5,712.5,955.74,686.42
2016,8,6,10,0,818.0,117.0,3.0,33.0,755.0,961.24,686.88
2016,8,6,10,15,828.0,119.0,3.0,33.5,791.5,969.92,689.63
2016,8,6,10,30,838.0,121.0,3.0,34.0,828.0,975.28,690.37
2016,8,6,10,45,844.5,122.5,3.0,34.5,857.5,973.24,686.6
2016,8,6,11,0,851.0,124.0,3.0,35.0,887.0,967.81,680.91
2016,8,6,11,15,856.5,125.5,3.0,35.0,909.5,958.0,674.04
2016,8,6,11,30,862.0,127.0,3.0,35.0,932.0,944.79,665.19
2016,8,6,11,45,865.5,127.5,3.05,35.5,946.5,925.46,651.57
2016,8,6,12,0,869.0,128.0,3.1,36.0,961.0,902.98,636.1
2016,8,6,12,15,870.0,128.0,3.1,36.0,967.5,874.89,618.1
2016,8,6,12,30,871.0,128.0,3.1,36.0,974.0,844.13,598.39
2016,8,6,12,45,869.5,129.0,3.15,36.5,972.0,809.73,575.34
2016,8,6,13,0,868.0,130.0,3.2,37.0,970.0,773.15,550.84
2016,8,6,13,15,866.0,129.5,3.2,37.0,960.0,732.99,524.21
2016,8,6,13,30,864.0,129.0,3.2,37.0,950.0,691.02,494.82
2016,8,6,13,45,859.0,128.5,3.25,37.0,931.5,645.49,462.51
2016,8,6,14,0,854.0,128.0,3.3,37.0,913.0,598.7,428.49
2016,8,6,14,15,848.0,126.5,3.25,37.0,887.5,549.53,391.65
2016,8,6,14,30,842.0,125.0,3.2,37.0,862.0,499.57,353.26
2016,8,6,14,45,830.5,125.0,3.2,37.0,828.5,447.79,312.66
2016,8,6,15,0,819.0,125.0,3.2,37.0,795.0,396.16,271.17
2016,8,6,15,15,807.5,122.5,3.15,36.5,756.0,336.34,223.53
2016,8,6,15,30,796.0,120.0,3.1,36.0,717.0,283.24,180.23
2016,8,6,15,45,780.5,117.0,3.1,36.0,672.5,229.95,137.39
2016,8,6,16,0,765.0,114.0,3.1,36.0,628.0,178.31,98.71
2016,8,6,16,15,745.0,110.5,3.05,36.0,579.0,127.79,67.49
2016,8,6,16,30,725.0,107.0,3.0,36.0,530.0,79.81,50.63
2016,8,6,16,45,698.0,102.5,3.0,36.0,478.0,64.51,46.75
2016,8,6,17,0,671.0,98.0,3.0,36.0,426.0,63.83,46.4
2016,8,6,17,15,635.0,92.5,2.9,35.5,372.0,62.26,45.41
2016,8,6,17,30,599.0,87.0,2.8,35.0,318.0,60.58,44.3
2016,8,6,17,45,547.5,79.5,2.7,34.5,265.0,57.12,41.67
2016,8,6,18,0,496.0,72.0,2.6,34.0,212.0,53.5,38.79
2016,8,6,18,15,420.5,62.0,2.3,33.0,162.0,47.47,33.81
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,39.74,27.16
2016,8,6,18,45,233.0,37.5,1.75,31.5,71.5,29.07,17.68
2016,8,6,19,0,121.0,23.0,1.5,31.0,31.0,18.07,3.09
2016,8,6,19,15,60.5,11.5,1.55,30.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.0,20.0,2.7,25.5,30.5,105.75,23.21
2016,8,7,6,30,190.0,40.0,2.9,26.0,61.0,210.63,159.37
2016,8,7,6,45,300.5,52.0,3.1,26.5,107.5,305.91,241.82
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,416.07,331.81
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,492.48,391.85
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,571.97,450.67
2016,8,7,7,45,595.0,85.5,3.35,29.0,313.5,641.65,498.89
2016,8,7,8,0,652.0,89.0,3.4,30.0,369.0,712.77,546.15
2016,8,7,8,15,683.0,93.5,3.3,30.5,422.5,762.75,577.37
2016,8,7,8,30,714.0,98.0,3.2,31.0,476.0,811.9,607.17
2016,8,7,8,45,741.5,100.0,3.15,31.5,528.0,848.88,628.25
2016,8,7,9,0,769.0,102.0,3.1,32.0,580.0,888.93,651.05
2016,8,7,9,15,786.0,105.0,2.95,32.5,627.0,917.73,665.36
2016,8,7,9,30,803.0,108.0,2.8,33.0,674.0,943.84,677.73
2016,8,7,9,45,817.5,109.5,2.7,33.5,717.0,952.17,678.99
2016,8,7,10,0,832.0,111.0,2.6,34.0,760.0,968.11,685.28
2016,8,7,10,15,841.5,112.5,2.55,34.5,796.0,975.82,686.8
2016,8,7,10,30,851.0,114.0,2.5,35.0,832.0,980.2,686.42
2016,8,7,10,45,859.0,115.0,2.45,35.5,862.0,979.14,682.83
2016,8,7,11,0,867.0,116.0,2.4,36.0,892.0,974.62,677.3
2016,8,7,11,15,871.5,117.0,2.45,36.0,914.0,963.24,670.03
2016,8,7,11,30,876.0,118.0,2.5,36.0,936.0,948.48,660.82
2016,8,7,11,45,880.5,117.5,2.55,36.5,950.5,928.96,647.38
2016,8,7,12,0,885.0,117.0,2.6,37.0,965.0,906.25,632.05
2016,8,7,12,15,886.0,117.5,2.65,37.0,971.5,878.33,614.8
2016,8,7,12,30,887.0,118.0,2.7,37.0,978.0,847.65,595.76
2016,8,7,12,45,886.5,117.5,2.8,37.5,976.0,812.35,572.75
2016,8,7,13,0,886.0,117.0,2.9,38.0,974.0,774.77,548.15
2016,8,7,13,15,884.0,116.5,2.95,38.0,963.5,734.0,521.94
2016,8,7,13,30,882.0,116.0,3.0,38.0,953.0,691.34,492.49
2016,8,7,13,45,878.0,115.0,3.1,38.0,934.5,645.3,460.2
2016,8,7,14,0,874.0,114.0,3.2,38.0,916.0,597.87,426.02
2016,8,7,14,15,868.0,113.0,3.2,38.0,890.5,548.16,388.98
2016,8,7,14,30,862.0,112.0,3.2,38.0,865.0,497.6,350.3
2016,8,7,14,45,844.5,115.5,3.25,38.0,830.0,444.94,309.19
2016,8,7,15,0,827.0,119.0,3.3,38.0,795.0,392.95,267.59
2016,8,7,15,15,816.0,117.0,3.3,38.0,756.0,340.0,224.43
2016,8,7,15,30,805.0,115.0,3.3,38.0,717.0,279.89,175.91
2016,8,7,15,45,790.0,112.0,3.3,38.0,672.5,226.18,133.05
2016,8,7,16,0,775.0,109.0,3.3,38.0,628.0,174.04,94.42
2016,8,7,16,15,755.5,105.5,3.3,37.5,579.0,122.98,63.62
2016,8,7,16,30,736.0,102.0,3.3,37.0,530.0,74.39,54.23
2016,8,7,16,45,709.0,98.0,3.3,37.0,477.5,61.8,44.38
2016,8,7,17,0,682.0,94.0,3.3,37.0,425.0,61.31,44.17
2016,8,7,17,15,646.5,88.5,3.2,36.5,371.5,59.61,43.07
2016,8,7,17,30,611.0,83.0,3.1,36.0,318.0,57.78,41.83
2016,8,7,17,45,559.0,76.5,3.05,35.5,264.5,54.96,39.72
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,52.03,37.4
2016,8,7,18,15,432.5,60.0,2.7,34.0,161.0,45.93,32.37
2016,8,7,18,30,358.0,50.0,2.4,33.0,111.0,39.57,26.86
2016,8,7,18,45,243.5,36.0,2.1,32.5,70.5,27.96,16.61
2016,8,7,19,0,129.0,22.0,1.8,32.0,30.0,17.31,1.37
2016,8,7,19,15,64.5,11.0,1.85,31.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,20.5,2.7,25.5,28.0,79.26,9.33
2016,8,8,6,30,134.0,41.0,2.8,26.0,56.0,163.17,122.18
2016,8,8,6,45,237.0,56.5,2.95,26.5,101.0,269.18,212.14
2016,8,8,7,0,340.0,72.0,3.1,27.0,146.0,371.31,296.0
2016,8,8,7,15,406.0,84.0,3.1,27.5,197.5,448.09,356.9
2016,8,8,7,30,472.0,96.0,3.1,28.0,249.0,529.12,418.33
2016,8,8,7,45,534.5,100.0,3.1,28.5,304.5,608.07,474.78
2016,8,8,8,0,597.0,104.0,3.1,29.0,360.0,683.29,526.33
2016,8,8,8,15,630.5,110.0,3.05,29.5,413.0,736.02,560.03
2016,8,8,8,30,664.0,116.0,3.0,30.0,466.0,788.06,592.4
2016,8,8,8,45,695.0,118.0,2.95,31.0,518.0,831.69,616.97
2016,8,8,9,0,726.0,120.0,2.9,32.0,570.0,873.8,639.92
2016,8,8,9,15,744.0,124.0,2.85,32.5,617.0,898.32,652.14
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,925.94,666.4
2016,8,8,9,45,777.5,130.0,2.8,33.5,706.5,945.94,676.01
2016,8,8,10,0,793.0,132.0,2.8,34.0,749.0,962.9,683.76
2016,8,8,10,15,803.5,134.0,2.8,34.5,785.5,971.63,686.39
2016,8,8,10,30,814.0,136.0,2.8,35.0,822.0,977.02,687.12
2016,8,8,10,45,822.0,137.5,2.8,35.5,851.5,964.88,677.03
2016,8,8,11,0,830.0,139.0,2.8,36.0,881.0,960.74,672.28
2016,8,8,11,15,835.5,140.5,2.85,36.0,903.5,950.79,665.74
2016,8,8,11,30,841.0,142.0,2.9,36.0,926.0,937.51,657.26
2016,8,8,11,45,848.0,140.0,2.95,36.5,941.0,919.11,644.31
2016,8,8,12,0,855.0,138.0,3.0,37.0,956.0,897.56,629.5
2016,8,8,12,15,856.0,138.5,3.0,37.0,962.5,869.98,611.9
2016,8,8,12,30,857.0,139.0,3.0,37.0,969.0,839.74,592.63
2016,8,8,12,45,854.5,140.0,3.05,37.5,966.0,804.69,569.27
2016,8,8,13,0,852.0,141.0,3.1,38.0,963.0,767.58,544.54
2016,8,8,13,15,849.5,140.5,3.1,38.0,952.5,727.39,517.57
2016,8,8,13,30,847.0,140.0,3.1,38.0,942.0,685.49,488.36
2016,8,8,13,45,839.5,141.0,3.1,38.0,923.0,640.03,456.05
2016,8,8,14,0,832.0,142.0,3.1,38.0,904.0,593.55,422.27
2016,8,8,14,15,825.5,140.0,3.1,38.0,878.0,544.55,385.91
2016,8,8,14,30,819.0,138.0,3.1,38.0,852.0,491.24,345.61
2016,8,8,14,45,806.5,138.0,3.1,38.0,818.5,439.03,304.97
2016,8,8,15,0,794.0,138.0,3.1,38.0,785.0,387.25,263.64
2016,8,8,15,15,781.5,135.5,3.1,37.5,746.0,334.27,221.23
2016,8,8,15,30,769.0,133.0,3.1,37.0,707.0,282.21,179.15
2016,8,8,15,45,751.5,130.0,3.15,37.0,662.0,229.97,137.69
2016,8,8,16,0,734.0,127.0,3.2,37.0,617.0,179.65,100.72
2016,8,8,16,15,712.5,123.0,3.15,36.5,568.0,122.7,65.58
2016,8,8,16,30,691.0,119.0,3.1,36.0,519.0,75.59,55.44
2016,8,8,16,45,662.0,114.0,3.1,36.0,467.0,72.11,52.9
2016,8,8,17,0,633.0,109.0,3.1,36.0,415.0,71.48,52.6
2016,8,8,17,15,594.5,102.5,3.0,35.5,361.5,69.57,51.37
2016,8,8,17,30,556.0,96.0,2.9,35.0,308.0,67.5,49.98
2016,8,8,17,45,504.5,87.0,2.8,34.5,255.5,63.2,46.68
2016,8,8,18,0,453.0,78.0,2.7,34.0,203.0,57.49,42.07
2016,8,8,18,15,375.0,66.5,2.5,33.5,154.0,49.88,35.68
2016,8,8,18,30,297.0,55.0,2.3,33.0,105.0,42.0,28.8
2016,8,8,18,45,191.5,38.5,2.15,32.5,66.0,29.85,18.02
2016,8,8,19,0,86.0,22.0,2.0,32.0,27.0,17.88,0.0
2016,8,8,19,15,43.0,11.0,2.1,32.0,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.85,25.5,29.0,103.21,3.66
2016,8,9,6,30,191.0,38.0,3.0,26.0,58.0,208.54,156.75
2016,8,9,6,45,298.5,50.5,3.2,26.5,104.0,302.34,238.76
2016,8,9,7,0,406.0,63.0,3.4,27.0,150.0,406.41,324.38
2016,8,9,7,15,471.0,72.0,3.4,27.5,202.0,488.01,388.62
2016,8,9,7,30,536.0,81.0,3.4,28.0,254.0,568.5,448.39
2016,8,9,7,45,593.0,84.5,3.4,29.0,310.0,638.02,496.51
2016,8,9,8,0,650.0,88.0,3.4,30.0,366.0,709.0,543.6
2016,8,9,8,15,681.5,93.0,3.35,30.5,419.5,759.99,575.81
2016,8,9,8,30,713.0,98.0,3.3,31.0,473.0,810.17,606.65
2016,8,9,8,45,743.0,99.5,3.25,31.5,526.0,848.8,628.91
2016,8,9,9,0,773.0,101.0,3.2,32.0,579.0,890.62,652.93
2016,8,9,9,15,789.5,104.0,3.15,32.5,626.0,918.94,667.63
2016,8,9,9,30,806.0,107.0,3.1,33.0,673.0,944.53,680.51
2016,8,9,9,45,822.0,108.0,3.05,33.5,716.5,953.82,682.85
2016,8,9,10,0,838.0,109.0,3.0,34.0,760.0,970.66,690.25
2016,8,9,10,15,847.5,110.5,2.95,34.5,796.5,978.33,691.8
2016,8,9,10,30,857.0,112.0,2.9,35.0,833.0,982.63,691.44
2016,8,9,10,45,865.5,112.5,2.9,35.5,863.0,981.43,688.2
2016,8,9,11,0,874.0,113.0,2.9,36.0,893.0,976.76,682.99
2016,8,9,11,15,879.0,114.0,2.95,36.0,915.5,965.71,675.77
2016,8,9,11,30,884.0,115.0,3.0,36.0,938.0,951.23,666.55
2016,8,9,11,45,891.5,112.5,3.1,36.5,953.5,932.33,653.62
2016,8,9,12,0,899.0,110.0,3.2,37.0,969.0,910.13,638.69
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,881.38,620.92
2016,8,9,12,30,901.0,110.0,3.4,37.0,982.0,849.84,601.28
2016,8,9,12,45,901.0,109.5,3.5,37.5,980.0,814.44,577.8
2016,8,9,13,0,901.0,109.0,3.6,38.0,978.0,776.67,552.67
2016,8,9,13,15,899.0,108.5,3.65,38.0,967.5,735.24,525.79
2016,8,9,13,30,897.0,108.0,3.7,38.0,957.0,691.88,495.46
2016,8,9,13,45,893.5,107.5,3.8,38.5,939.0,645.79,461.7
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,598.2,426.13
2016,8,9,14,15,884.0,105.5,3.95,38.5,895.0,547.22,388.89
2016,8,9,14,30,878.0,104.0,4.0,38.0,869.0,495.38,349.77
2016,8,9,14,45,870.5,102.5,4.05,38.0,836.0,442.27,307.78
2016,8,9,15,0,863.0,101.0,4.1,38.0,803.0,388.88,264.49
2016,8,9,15,15,852.5,99.0,4.1,38.0,763.5,334.14,219.46
2016,8,9,15,30,842.0,97.0,4.1,38.0,724.0,279.88,174.66
2016,8,9,15,45,828.5,95.0,4.15,38.0,679.0,225.75,131.25
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,172.84,92.31
2016,8,9,16,15,796.5,90.0,4.15,37.5,584.5,110.71,54.32
2016,8,9,16,30,778.0,87.0,4.1,37.0,535.0,60.13,42.87
2016,8,9,16,45,752.5,83.5,4.1,37.0,482.5,58.64,41.86
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,57.82,41.38
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,56.11,40.25
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,49.5,35.08
2016,8,9,17,45,609.0,65.5,3.8,35.5,266.5,46.99,33.19
2016,8,9,18,0,558.0,60.0,3.7,35.0,212.0,44.4,31.12
2016,8,9,18,15,482.5,52.0,3.35,34.0,161.0,39.58,27.11
2016,8,9,18,30,407.0,44.0,3.0,33.0,110.0,34.62,22.75
2016,8,9,18,45,284.0,31.5,2.65,32.5,69.0,25.31,14.33
2016,8,9,19,0,161.0,19.0,2.3,32.0,28.0,15.57,0.0
2016,8,9,19,15,80.5,9.5,2.25,31.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,86.5,19.0,2.5,25.5,28.0,97.39,0.0
2016,8,10,6,30,173.0,38.0,2.7,26.0,56.0,197.35,147.37
2016,8,10,6,45,275.0,52.5,2.9,26.5,101.5,289.42,228.01
2016,8,10,7,0,377.0,67.0,3.1,27.0,147.0,391.06,311.61
2016,8,10,7,15,442.5,77.0,3.15,27.5,198.5,466.17,371.33
2016,8,10,7,30,508.0,87.0,3.2,28.0,250.0,552.71,436.22
2016,8,10,7,45,566.5,91.5,3.3,28.5,305.5,624.19,487.18
2016,8,10,8,0,625.0,96.0,3.4,29.0,361.0,697.12,537.41
2016,8,10,8,15,657.0,101.5,3.4,29.5,414.5,748.52,570.42
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,799.14,602.11
2016,8,10,8,45,720.0,108.0,3.45,30.5,520.5,841.9,627.98
2016,8,10,9,0,751.0,109.0,3.5,31.0,573.0,878.47,649.3
2016,8,10,9,15,768.5,112.5,3.45,31.5,620.0,907.97,665.13
2016,8,10,9,30,786.0,116.0,3.4,32.0,667.0,934.79,679.08
2016,8,10,9,45,802.5,116.5,3.35,33.0,710.0,954.21,686.73
2016,8,10,10,0,819.0,117.0,3.3,34.0,753.0,959.83,685.53
2016,8,10,10,15,828.5,119.5,3.25,34.5,789.0,968.37,687.84
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,973.55,688.11
2016,8,10,10,45,847.0,122.0,3.2,35.5,855.0,972.22,684.78
2016,8,10,11,0,856.0,122.0,3.2,36.0,885.0,967.48,679.52
2016,8,10,11,15,861.0,123.0,3.2,36.0,907.5,956.44,671.86
2016,8,10,11,30,866.0,124.0,3.2,36.0,930.0,942.02,662.25
2016,8,10,11,45,870.0,124.0,3.2,36.5,944.5,922.43,648.13
2016,8,10,12,0,874.0,124.0,3.2,37.0,959.0,899.66,632.15
2016,8,10,12,15,875.0,124.5,3.25,37.0,965.0,871.72,614.56
2016,8,10,12,30,876.0,125.0,3.3,37.0,971.0,841.04,595.18
2016,8,10,12,45,875.5,125.0,3.4,37.5,969.0,806.2,572.06
2016,8,10,13,0,875.0,125.0,3.5,38.0,967.0,769.1,547.37
2016,8,10,13,15,872.5,124.5,3.55,38.0,956.5,728.05,520.18
2016,8,10,13,30,870.0,124.0,3.6,38.0,946.0,685.2,490.22
2016,8,10,13,45,866.0,123.0,3.65,38.5,927.5,639.37,456.56
2016,8,10,14,0,862.0,122.0,3.7,39.0,909.0,592.17,421.25
2016,8,10,14,15,855.5,120.5,3.7,39.0,883.0,542.09,383.85
2016,8,10,14,30,849.0,119.0,3.7,39.0,857.0,491.27,344.87
2016,8,10,14,45,841.5,117.0,3.75,39.0,824.0,439.11,303.95
2016,8,10,15,0,834.0,115.0,3.8,39.0,791.0,386.72,261.8
2016,8,10,15,15,822.5,112.5,3.8,38.5,751.5,332.73,218.26
2016,8,10,15,30,811.0,110.0,3.8,38.0,712.0,271.47,169.2
2016,8,10,15,45,796.0,107.5,3.85,38.0,667.0,217.7,126.39
2016,8,10,16,0,781.0,105.0,3.9,38.0,622.0,165.49,88.27
2016,8,10,16,15,761.5,101.5,3.9,37.5,573.0,114.04,58.58
2016,8,10,16,30,742.0,98.0,3.9,37.0,524.0,66.72,48.16
2016,8,10,16,45,630.5,118.5,3.9,37.0,455.5,75.23,55.21
