Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,0,519.0,139.0,3.9,37.0,387.0,92.99,69.7
2016,8,10,17,15,567.5,109.0,3.8,36.5,349.0,74.62,55.26
2016,8,10,17,30,616.0,79.0,3.7,36.0,311.0,55.19,39.74
2016,8,10,17,45,562.5,72.5,3.65,35.5,257.5,52.23,37.49
2016,8,10,18,0,509.0,66.0,3.6,35.0,204.0,49.16,35.03
2016,8,10,18,15,430.5,56.5,3.35,34.5,154.0,43.33,30.11
2016,8,10,18,30,352.0,47.0,3.1,34.0,104.0,37.3,24.77
2016,8,10,18,45,176.0,36.0,2.9,33.5,64.5,27.95,16.19
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,20.76,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,11.37,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,89.0,18.0,2.9,26.5,27.5,96.54,0.0
2016,8,11,6,30,178.0,36.0,3.0,27.0,55.0,197.45,146.37
2016,8,11,6,45,295.0,47.5,3.2,27.5,101.0,295.32,232.09
2016,8,11,7,0,412.0,59.0,3.4,28.0,147.0,410.06,325.78
2016,8,11,7,15,361.0,84.5,3.45,28.5,178.0,413.82,328.91
2016,8,11,7,30,310.0,110.0,3.5,29.0,209.0,399.12,316.66
2016,8,11,7,45,380.5,121.0,3.55,29.5,266.0,497.17,390.77
2016,8,11,8,0,451.0,132.0,3.6,30.0,323.0,581.45,452.0
2016,8,11,8,15,502.5,139.0,3.55,30.5,379.0,646.24,496.65
2016,8,11,8,30,554.0,146.0,3.5,31.0,435.0,711.98,540.06
2016,8,11,8,45,659.0,123.0,3.45,32.0,502.5,802.47,598.01
2016,8,11,9,0,764.0,100.0,3.4,33.0,570.0,879.66,644.65
2016,8,11,9,15,609.5,179.0,3.3,33.5,573.5,834.64,610.31
2016,8,11,9,30,455.0,258.0,3.2,34.0,577.0,765.39,557.23
2016,8,11,9,45,639.5,184.5,3.1,34.5,663.0,874.57,630.62
2016,8,11,10,0,824.0,111.0,3.0,35.0,749.0,957.52,679.82
2016,8,11,10,15,653.5,216.5,2.95,35.5,738.0,915.93,649.58
2016,8,11,10,30,483.0,322.0,2.9,36.0,727.0,842.93,595.52
2016,8,11,10,45,669.0,220.5,2.85,36.5,803.5,916.63,645.47
2016,8,11,11,0,855.0,119.0,2.8,37.0,880.0,962.56,671.16
2016,8,11,11,15,860.0,120.0,2.85,37.0,902.5,951.55,663.56
2016,8,11,11,30,865.0,121.0,2.9,37.0,925.0,937.17,654.44
2016,8,11,11,45,861.0,126.5,2.95,37.5,937.5,915.44,639.45
2016,8,11,12,0,857.0,132.0,3.0,38.0,950.0,890.68,622.68
2016,8,11,12,15,858.5,132.5,3.1,38.0,956.0,863.43,605.94
2016,8,11,12,30,860.0,133.0,3.2,38.0,962.0,833.46,587.39
2016,8,11,12,45,659.5,276.5,3.3,38.5,912.0,774.02,545.01
2016,8,11,13,0,459.0,420.0,3.4,39.0,862.0,712.46,498.76
2016,8,11,13,15,434.5,414.0,3.5,39.0,828.0,661.28,464.85
2016,8,11,13,30,410.0,408.0,3.6,39.0,794.0,611.65,431.34
2016,8,11,13,45,619.0,274.5,3.7,39.0,845.0,605.09,429.54
2016,8,11,14,0,828.0,141.0,3.8,39.0,896.0,585.54,416.73
2016,8,11,14,15,821.5,139.0,3.85,38.5,870.0,536.53,380.86
2016,8,11,14,30,815.0,137.0,3.9,38.0,844.0,483.09,340.88
2016,8,11,14,45,646.5,221.5,3.95,38.0,768.5,425.96,297.67
2016,8,11,15,0,478.0,306.0,4.0,38.0,693.0,389.19,270.26
2016,8,11,15,15,623.5,218.0,4.0,38.0,696.0,335.57,225.45
2016,8,11,15,30,769.0,130.0,4.0,38.0,699.0,273.86,172.15
2016,8,11,15,45,582.0,195.5,4.0,38.0,610.5,232.52,145.46
2016,8,11,16,0,395.0,261.0,4.0,38.0,522.0,226.42,148.68
2016,8,11,16,15,546.5,187.0,3.95,37.5,517.0,151.07,93.35
2016,8,11,16,30,698.0,113.0,3.9,37.0,512.0,69.3,50.2
2016,8,11,16,45,674.5,106.5,3.85,37.0,461.0,67.63,49.11
2016,8,11,17,0,651.0,100.0,3.8,37.0,410.0,65.73,47.78
2016,8,11,17,15,613.0,94.0,3.65,36.5,356.5,63.88,46.57
2016,8,11,17,30,575.0,88.0,3.5,36.0,303.0,61.89,45.22
2016,8,11,17,45,523.5,79.5,3.4,35.5,250.0,57.71,41.99
2016,8,11,18,0,472.0,71.0,3.3,35.0,197.0,53.3,38.43
2016,8,11,18,15,393.0,60.0,2.95,34.5,148.0,46.4,32.6
2016,8,11,18,30,314.0,49.0,2.6,34.0,99.0,37.6,24.98
2016,8,11,18,45,200.0,33.5,2.3,33.5,60.5,26.07,14.58
2016,8,11,19,0,86.0,18.0,2.0,33.0,22.0,14.18,0.0
2016,8,11,19,15,43.0,9.0,2.05,33.0,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,73.83,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,155.0,113.92
2016,8,12,6,45,229.0,54.0,3.35,26.5,95.5,260.41,204.77
2016,8,12,7,0,331.0,70.0,3.5,27.0,140.0,361.78,288.57
2016,8,12,7,15,399.0,81.5,3.55,27.5,190.5,438.77,350.31
2016,8,12,7,30,467.0,93.0,3.6,28.0,241.0,520.27,412.82
2016,8,12,7,45,526.0,98.5,3.65,29.0,296.0,597.82,468.04
2016,8,12,8,0,585.0,104.0,3.7,30.0,351.0,671.37,518.04
2016,8,12,8,15,619.0,110.0,3.65,30.5,404.0,724.13,552.2
2016,8,12,8,30,653.0,116.0,3.6,31.0,457.0,776.23,585.03
2016,8,12,8,45,683.5,119.0,3.6,32.0,508.5,820.28,610.51
2016,8,12,9,0,714.0,122.0,3.6,33.0,560.0,862.78,634.38
2016,8,12,9,15,732.5,125.5,3.4,33.5,607.0,886.64,645.62
2016,8,12,9,30,751.0,129.0,3.2,34.0,654.0,913.9,658.98
2016,8,12,9,45,765.5,132.0,3.05,35.0,696.5,933.79,666.24
2016,8,12,10,0,780.0,135.0,2.9,36.0,739.0,950.62,671.47
2016,8,12,10,15,790.5,137.5,2.7,36.5,775.0,959.68,672.75
2016,8,12,10,30,801.0,140.0,2.5,37.0,811.0,965.41,671.97
2016,8,12,10,45,806.5,143.0,2.35,37.5,839.5,963.31,666.86
2016,8,12,11,0,812.0,146.0,2.2,38.0,868.0,957.8,659.82
2016,8,12,11,15,817.5,147.5,2.15,38.0,890.0,947.31,652.25
2016,8,12,11,30,823.0,149.0,2.1,38.0,912.0,923.29,636.55
2016,8,12,11,45,802.0,166.5,2.05,38.5,920.0,907.57,624.85
2016,8,12,12,0,781.0,184.0,2.0,39.0,928.0,878.84,605.2
2016,8,12,12,15,782.5,184.5,2.05,39.0,934.0,851.72,588.85
2016,8,12,12,30,784.0,185.0,2.1,39.0,940.0,822.04,570.8
2016,8,12,12,45,779.5,188.0,2.15,39.5,937.0,787.42,548.12
2016,8,12,13,0,775.0,191.0,2.2,40.0,934.0,751.0,523.27
2016,8,12,13,15,568.5,310.0,2.2,40.0,852.0,670.67,466.69
2016,8,12,13,30,362.0,429.0,2.2,40.0,770.0,599.25,415.97
2016,8,12,13,45,558.0,309.0,2.25,40.0,822.5,596.9,417.01
2016,8,12,14,0,754.0,189.0,2.3,40.0,875.0,578.69,405.33
2016,8,12,14,15,746.5,187.0,2.25,40.0,849.0,531.09,370.45
2016,8,12,14,30,739.0,185.0,2.2,40.0,823.0,479.15,331.94
2016,8,12,14,45,711.5,192.0,2.2,40.0,787.0,428.74,293.72
2016,8,12,15,0,684.0,199.0,2.2,40.0,751.0,380.48,256.33
2016,8,12,15,15,506.0,261.5,2.15,39.5,658.5,332.4,222.88
2016,8,12,15,30,328.0,324.0,2.1,39.0,566.0,306.68,207.8
2016,8,12,15,45,276.5,311.0,2.1,39.0,506.5,263.93,178.25
2016,8,12,16,0,225.0,298.0,2.1,39.0,447.0,238.14,162.4
2016,8,12,16,15,399.0,230.5,2.05,38.5,468.0,168.04,109.78
2016,8,12,16,30,573.0,163.0,2.0,38.0,489.0,102.6,76.24
2016,8,12,16,45,542.0,154.5,1.95,38.0,438.0,100.99,75.34
2016,8,12,17,0,511.0,146.0,1.9,38.0,387.0,97.81,73.11
2016,8,12,17,15,469.0,135.5,1.8,37.5,335.0,92.93,69.65
2016,8,12,17,30,427.0,125.0,1.7,37.0,283.0,87.74,65.85
2016,8,12,17,45,373.0,111.0,1.6,36.5,232.0,79.66,59.58
2016,8,12,18,0,319.0,97.0,1.5,36.0,181.0,71.16,52.76
2016,8,12,18,15,246.5,78.5,1.35,35.0,134.0,60.44,43.93
2016,8,12,18,30,174.0,60.0,1.2,34.0,87.0,46.76,32.33
2016,8,12,18,45,87.0,38.0,1.05,33.5,51.5,30.18,17.56
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.95,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,15.5,16.5,1.45,26.0,18.0,27.48,0.0
2016,8,13,6,30,31.0,33.0,1.4,26.0,36.0,60.51,40.85
2016,8,13,6,45,92.5,61.0,1.35,26.0,78.5,152.93,118.13
2016,8,13,7,0,154.0,89.0,1.3,26.0,121.0,235.44,186.2
2016,8,13,7,15,209.0,111.0,1.3,26.0,169.0,319.69,253.58
2016,8,13,7,30,264.0,133.0,1.3,26.0,217.0,394.91,311.87
2016,8,13,7,45,168.5,151.0,1.3,26.5,208.5,325.25,255.55
2016,8,13,8,0,73.0,169.0,1.3,27.0,200.0,247.94,192.81
2016,8,13,8,15,149.5,194.5,1.25,27.0,269.0,361.4,280.46
2016,8,13,8,30,226.0,220.0,1.2,27.0,338.0,461.82,354.26
2016,8,13,8,45,280.5,236.0,1.15,27.5,397.5,550.43,415.36
2016,8,13,9,0,335.0,252.0,1.1,28.0,457.0,621.96,462.67
2016,8,13,9,15,454.5,232.5,1.05,28.0,535.5,735.11,539.03
2016,8,13,9,30,574.0,213.0,1.0,28.0,614.0,831.96,601.57
2016,8,13,9,45,456.5,277.0,0.95,28.0,608.5,785.48,564.58
2016,8,13,10,0,339.0,341.0,0.9,28.0,603.0,717.53,515.58
2016,8,13,10,15,233.5,375.0,0.9,28.0,559.5,625.78,451.83
2016,8,13,10,30,128.0,409.0,0.9,28.0,516.0,550.47,397.75
2016,8,13,10,45,80.0,384.5,0.95,28.5,452.5,454.83,330.72
2016,8,13,11,0,32.0,360.0,1.0,29.0,389.0,378.0,275.32
2016,8,13,11,15,44.5,392.5,1.05,29.0,434.0,417.94,303.98
2016,8,13,11,30,57.0,425.0,1.1,29.0,479.0,456.25,330.44
2016,8,13,11,45,116.0,455.5,1.15,29.0,566.0,542.85,390.92
2016,8,13,12,0,175.0,486.0,1.2,29.0,653.0,613.06,438.63
2016,8,13,12,15,139.5,484.0,1.2,29.0,618.0,567.54,406.38
2016,8,13,12,30,104.0,482.0,1.2,29.0,583.0,519.99,373.51
2016,8,13,12,45,73.0,450.5,1.25,29.0,521.5,458.11,330.97
2016,8,13,13,0,42.0,419.0,1.3,29.0,460.0,399.61,290.13
2016,8,13,13,15,81.5,446.0,1.3,29.0,523.5,443.34,321.74
2016,8,13,13,30,121.0,473.0,1.3,29.0,587.0,478.57,346.26
2016,8,13,13,45,153.5,465.5,1.3,29.0,607.0,479.18,346.66
2016,8,13,14,0,186.0,458.0,1.3,29.0,627.0,476.62,344.78
2016,8,13,14,15,220.5,438.5,1.3,28.5,633.0,463.02,335.6
2016,8,13,14,30,255.0,419.0,1.3,28.0,639.0,437.65,317.64
2016,8,13,14,45,239.0,403.5,1.3,28.0,603.5,408.06,295.78
2016,8,13,15,0,223.0,388.0,1.3,28.0,568.0,371.83,269.09
2016,8,13,15,15,300.0,349.5,1.3,28.0,578.5,339.32,242.55
2016,8,13,15,30,377.0,311.0,1.3,28.0,589.0,308.55,215.89
2016,8,13,15,45,322.5,300.5,1.3,28.0,527.5,264.37,184.17
2016,8,13,16,0,268.0,290.0,1.3,28.0,466.0,226.46,158.89
2016,8,13,16,15,233.0,269.5,1.3,27.5,413.5,201.26,145.17
2016,8,13,16,30,198.0,249.0,1.3,27.0,361.0,172.83,136.81
2016,8,13,16,45,122.5,217.0,1.3,27.0,284.0,153.92,122.1
2016,8,13,17,0,47.0,185.0,1.3,27.0,207.0,141.33,112.34
2016,8,13,17,15,40.0,161.5,1.25,26.5,179.0,125.04,99.57
2016,8,13,17,30,33.0,138.0,1.2,26.0,151.0,108.33,86.2
2016,8,13,17,45,25.0,115.0,1.15,26.0,124.0,91.53,72.3
2016,8,13,18,0,17.0,92.0,1.1,26.0,97.0,76.6,59.67
2016,8,13,18,15,8.5,69.0,1.05,26.0,71.5,58.11,43.72
2016,8,13,18,30,0.0,46.0,1.0,26.0,46.0,39.42,27.39
2016,8,13,18,45,0.0,27.0,1.0,26.0,27.0,23.56,12.84
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.28,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.0,4.6,24.0,11.0,9.68,0.0
2016,8,14,6,30,0.0,22.0,4.7,24.0,22.0,19.39,9.08
2016,8,14,6,45,0.0,42.5,4.85,24.0,42.5,40.59,27.19
2016,8,14,7,0,0.0,63.0,5.0,24.0,63.0,61.69,45.01
2016,8,14,7,15,4.0,85.0,5.15,24.0,86.5,86.95,66.17
2016,8,14,7,30,8.0,107.0,5.3,24.0,110.0,111.89,86.77
2016,8,14,7,45,4.0,87.0,5.45,24.5,88.5,82.65,62.46
2016,8,14,8,0,0.0,67.0,5.6,25.0,67.0,59.22,42.91
2016,8,14,8,15,0.0,69.5,5.75,25.0,69.5,61.46,44.56
2016,8,14,8,30,0.0,72.0,5.9,25.0,72.0,63.7,46.19
2016,8,14,8,45,0.0,107.5,6.05,25.5,107.5,96.4,72.16
2016,8,14,9,0,0.0,143.0,6.2,26.0,143.0,130.43,98.76
2016,8,14,9,15,0.0,110.0,6.15,26.0,110.0,98.31,73.0
2016,8,14,9,30,0.0,77.0,6.1,26.0,77.0,68.27,48.97
2016,8,14,9,45,59.0,222.5,6.1,26.5,268.0,277.74,214.48
2016,8,14,10,0,118.0,368.0,6.1,27.0,459.0,509.07,387.82
2016,8,14,10,15,133.5,389.5,5.95,27.0,497.0,541.81,410.47
2016,8,14,10,30,149.0,411.0,5.8,27.0,535.0,573.3,432.51
2016,8,14,10,45,78.0,296.0,5.7,27.0,361.5,362.12,275.15
2016,8,14,11,0,7.0,181.0,5.6,27.0,188.0,170.02,127.15
2016,8,14,11,15,8.0,187.5,5.45,27.0,195.5,176.54,132.21
2016,8,14,11,30,9.0,194.0,5.3,27.0,203.0,182.93,136.97
2016,8,14,11,45,14.5,262.0,5.15,27.0,276.0,249.34,187.4
2016,8,14,12,0,20.0,330.0,5.0,27.0,349.0,314.8,236.21
2016,8,14,12,15,28.5,369.0,4.8,27.0,396.5,361.19,270.32
2016,8,14,12,30,37.0,408.0,4.6,27.0,444.0,398.38,297.28
2016,8,14,12,45,23.0,299.0,4.45,27.0,321.5,285.28,213.43
2016,8,14,13,0,9.0,190.0,4.3,27.0,199.0,175.22,130.38
2016,8,14,13,15,9.0,192.0,4.1,27.0,201.0,176.14,131.22
2016,8,14,13,30,9.0,194.0,3.9,27.0,203.0,177.01,131.89
2016,8,14,13,45,15.5,262.0,3.7,27.0,276.5,238.23,178.31
2016,8,14,14,0,22.0,330.0,3.5,27.0,350.0,296.63,221.79
2016,8,14,14,15,26.5,337.0,3.35,26.5,360.5,294.04,220.17
2016,8,14,14,30,31.0,344.0,3.2,26.0,371.0,296.29,222.28
2016,8,14,14,45,47.5,353.5,3.1,26.0,393.0,304.0,227.86
2016,8,14,15,0,64.0,363.0,3.0,26.0,415.0,308.86,231.06
2016,8,14,15,15,33.5,262.5,3.0,26.0,289.5,221.46,166.06
2016,8,14,15,30,3.0,162.0,3.0,26.0,164.0,140.99,105.57
2016,8,14,15,45,1.5,143.5,3.0,26.0,144.5,124.92,93.47
2016,8,14,16,0,0.0,125.0,3.0,26.0,125.0,109.11,81.4
2016,8,14,16,15,0.0,106.0,3.0,25.5,106.0,93.19,69.22
2016,8,14,16,30,0.0,87.0,3.0,25.0,87.0,77.07,59.47
2016,8,14,16,45,0.0,106.5,3.0,25.0,106.5,92.83,72.95
2016,8,14,17,0,0.0,126.0,3.0,25.0,126.0,107.25,85.32
2016,8,14,17,15,0.0,109.0,2.95,24.5,109.0,93.37,74.09
2016,8,14,17,30,0.0,92.0,2.9,24.0,92.0,79.35,62.57
2016,8,14,17,45,0.0,75.5,2.85,24.0,75.5,65.59,50.92
2016,8,14,18,0,0.0,59.0,2.8,24.0,59.0,51.7,38.96
2016,8,14,18,15,0.0,43.5,2.6,23.5,43.5,38.39,27.36
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,24.67,15.26
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,14.52,5.72
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.55,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,22.0,7.0,6.37,0.0
2016,8,15,6,30,0.0,14.0,2.5,22.0,14.0,12.3,3.72
2016,8,15,6,45,0.0,26.0,2.6,22.0,26.0,22.9,13.04
2016,8,15,7,0,0.0,38.0,2.7,22.0,38.0,33.51,22.14
2016,8,15,7,15,0.0,52.0,2.75,22.0,52.0,45.91,32.63
2016,8,15,7,30,0.0,66.0,2.8,22.0,66.0,58.79,43.35
2016,8,15,7,45,0.0,43.5,2.85,22.5,43.5,38.36,26.28
2016,8,15,8,0,0.0,21.0,2.9,23.0,21.0,18.49,9.69
2016,8,15,8,15,0.0,78.5,2.9,23.0,78.5,69.46,51.51
2016,8,15,8,30,0.0,136.0,2.9,23.0,136.0,125.61,96.62
2016,8,15,8,45,1.0,151.0,2.95,23.0,152.0,140.46,108.07
2016,8,15,9,0,2.0,166.0,3.0,23.0,168.0,155.3,119.48
2016,8,15,9,15,4.0,180.5,2.9,23.0,183.5,170.58,131.18
2016,8,15,9,30,6.0,195.0,2.8,23.0,199.0,185.85,142.77
2016,8,15,9,45,3.0,150.5,2.75,23.5,152.5,139.11,105.45
2016,8,15,10,0,0.0,106.0,2.7,24.0,106.0,94.53,69.86
2016,8,15,10,15,0.0,119.0,2.6,24.0,119.0,106.48,79.17
2016,8,15,10,30,0.0,132.0,2.5,24.0,132.0,118.4,88.35
2016,8,15,10,45,5.0,175.5,2.45,24.5,180.0,163.33,123.09
2016,8,15,11,0,10.0,219.0,2.4,25.0,228.0,208.15,157.04
2016,8,15,11,15,10.5,225.0,2.3,25.0,235.0,213.47,160.75
2016,8,15,11,30,11.0,231.0,2.2,25.0,242.0,218.67,164.48
2016,8,15,11,45,14.0,270.5,2.15,25.0,284.5,256.63,192.9
2016,8,15,12,0,17.0,310.0,2.1,25.0,327.0,293.88,220.37
2016,8,15,12,15,10.0,227.5,2.05,25.0,238.0,211.94,158.74
2016,8,15,12,30,3.0,145.0,2.0,25.0,149.0,131.72,97.54
2016,8,15,12,45,4.5,156.5,2.0,25.0,162.0,142.77,106.23
2016,8,15,13,0,6.0,168.0,2.0,25.0,175.0,153.58,114.55
2016,8,15,13,15,9.0,206.0,1.95,25.0,215.5,188.33,141.11
2016,8,15,13,30,12.0,244.0,1.9,25.0,256.0,222.15,166.66
2016,8,15,13,45,6.5,190.0,1.9,25.0,196.5,171.1,127.86
2016,8,15,14,0,1.0,136.0,1.9,25.0,137.0,120.71,89.26
2016,8,15,14,15,6.0,184.0,1.9,25.0,189.5,164.15,122.96
2016,8,15,14,30,11.0,232.0,1.9,25.0,242.0,205.69,154.67
2016,8,15,14,45,10.0,224.5,1.9,25.0,233.5,197.57,148.54
2016,8,15,15,0,9.0,217.0,1.9,25.0,225.0,189.57,142.66
2016,8,15,15,15,12.5,233.5,1.9,24.5,243.5,202.0,152.6
2016,8,15,15,30,16.0,250.0,1.9,24.0,262.0,213.02,161.44
2016,8,15,15,45,45.5,268.0,1.95,24.0,298.5,215.87,162.69
2016,8,15,16,0,75.0,286.0,2.0,24.0,335.0,222.42,167.09
2016,8,15,16,15,39.5,227.0,1.95,24.0,252.5,175.07,132.92
2016,8,15,16,30,4.0,168.0,1.9,24.0,170.0,140.43,112.29
2016,8,15,16,45,6.0,161.5,1.9,24.0,164.5,134.53,107.9
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,128.43,103.24
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,112.53,90.48
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,96.48,77.35
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,79.56,63.07
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,62.46,48.35
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,46.32,34.19
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,29.97,19.71
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,17.17,7.58
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.55,21.0,8.0,7.28,0.0
2016,8,16,6,30,0.0,16.0,2.6,21.0,16.0,14.07,5.02
2016,8,16,6,45,0.0,30.5,2.65,21.5,30.5,26.89,16.31
2016,8,16,7,0,0.0,45.0,2.7,22.0,45.0,39.79,27.32
2016,8,16,7,15,0.0,62.0,2.75,22.0,62.0,56.47,41.37
2016,8,16,7,30,0.0,79.0,2.8,22.0,79.0,72.88,54.99
2016,8,16,7,45,0.0,58.0,2.85,22.5,58.0,51.22,36.91
2016,8,16,8,0,0.0,37.0,2.9,23.0,37.0,32.62,21.39
2016,8,16,8,15,0.0,76.0,2.85,23.0,76.0,67.23,49.69
2016,8,16,8,30,0.0,115.0,2.8,23.0,115.0,104.37,79.54
2016,8,16,8,45,13.0,172.0,2.8,23.5,180.0,173.5,134.61
2016,8,16,9,0,26.0,229.0,2.8,24.0,245.0,244.01,189.18
2016,8,16,9,15,27.0,247.0,2.7,24.0,265.0,278.43,214.73
2016,8,16,9,30,28.0,265.0,2.6,24.0,285.0,295.96,227.24
2016,8,16,9,45,50.5,307.5,2.55,24.5,346.0,361.64,276.1
2016,8,16,10,0,73.0,350.0,2.5,25.0,407.0,426.46,322.89
2016,8,16,10,15,79.5,362.5,2.35,25.0,427.0,441.42,332.66
2016,8,16,10,30,86.0,375.0,2.2,25.0,447.0,455.98,342.3
2016,8,16,10,45,63.5,376.0,2.1,25.5,430.0,429.62,320.97
2016,8,16,11,0,41.0,377.0,2.0,26.0,413.0,403.78,300.36
2016,8,16,11,15,45.5,382.5,1.9,26.0,423.5,408.72,303.61
2016,8,16,11,30,50.0,388.0,1.8,26.0,434.0,413.24,306.41
2016,8,16,11,45,66.5,424.5,1.7,26.5,486.5,457.78,337.19
2016,8,16,12,0,83.0,461.0,1.6,27.0,539.0,499.88,365.35
2016,8,16,12,15,49.0,375.5,1.55,27.0,422.0,384.35,282.85
2016,8,16,12,30,15.0,290.0,1.5,27.0,305.0,270.7,200.22
2016,8,16,12,45,14.0,269.0,1.5,27.0,283.0,249.69,185.17
2016,8,16,13,0,13.0,248.0,1.5,27.0,261.0,229.03,169.94
2016,8,16,13,15,30.0,332.0,1.55,27.0,360.5,310.69,230.43
2016,8,16,13,30,47.0,416.0,1.6,27.0,460.0,386.4,284.85
2016,8,16,13,45,26.5,291.0,1.7,27.0,316.0,265.65,197.04
2016,8,16,14,0,6.0,166.0,1.8,27.0,172.0,149.41,110.33
2016,8,16,14,15,32.5,277.0,1.85,27.0,305.5,249.61,186.26
2016,8,16,14,30,59.0,388.0,1.9,27.0,439.0,341.05,253.06
2016,8,16,14,45,79.5,383.5,2.0,27.0,449.0,337.45,249.89
2016,8,16,15,0,100.0,379.0,2.1,27.0,459.0,331.17,244.83
2016,8,16,15,15,57.0,309.0,2.2,26.5,354.0,260.37,193.85
2016,8,16,15,30,14.0,239.0,2.3,26.0,249.0,204.05,153.48
2016,8,16,15,45,18.5,239.0,2.4,26.0,251.5,201.81,152.09
2016,8,16,16,0,23.0,239.0,2.5,26.0,254.0,198.45,149.85
2016,8,16,16,15,12.0,198.5,2.5,25.5,206.0,164.83,125.18
2016,8,16,16,30,1.0,158.0,2.5,25.0,158.0,133.0,105.89
2016,8,16,16,45,21.5,168.5,2.55,25.0,178.5,139.58,111.79
2016,8,16,17,0,42.0,179.0,2.6,25.0,199.0,137.35,110.36
2016,8,16,17,15,38.0,156.0,2.45,24.5,172.0,121.28,97.53
2016,8,16,17,30,34.0,133.0,2.3,24.0,145.0,104.81,84.13
2016,8,16,17,45,25.5,110.0,2.2,24.0,118.5,87.93,69.94
2016,8,16,18,0,17.0,87.0,2.1,24.0,92.0,72.67,56.84
2016,8,16,18,15,8.5,65.0,1.95,23.5,67.5,54.85,41.34
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,36.88,25.45
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,21.78,10.75
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.37,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.3,23.0,9.0,8.19,0.0
2016,8,17,6,30,0.0,18.0,2.4,23.0,18.0,15.84,6.17
2016,8,17,6,45,0.0,34.5,2.5,23.5,34.5,30.57,19.1
2016,8,17,7,0,0.0,51.0,2.6,24.0,51.0,46.97,32.93
2016,8,17,7,15,0.0,70.5,2.7,24.0,70.5,66.46,49.21
2016,8,17,7,30,0.0,90.0,2.8,24.0,90.0,85.51,64.86
2016,8,17,7,45,24.0,125.5,2.95,24.5,135.5,154.85,121.6
2016,8,17,8,0,48.0,161.0,3.1,25.0,181.0,216.37,170.62
2016,8,17,8,15,48.5,183.5,3.15,25.0,206.5,240.29,188.63
2016,8,17,8,30,49.0,206.0,3.2,25.0,232.0,263.83,206.15
2016,8,17,8,45,145.0,236.5,3.25,25.5,322.5,404.53,315.47
2016,8,17,9,0,241.0,267.0,3.3,26.0,413.0,530.4,409.1
2016,8,17,9,15,280.5,283.0,3.3,26.0,467.0,604.07,461.13
2016,8,17,9,30,320.0,299.0,3.3,26.0,521.0,658.78,499.19
2016,8,17,9,45,190.5,319.5,3.3,26.5,454.0,531.88,402.6
2016,8,17,10,0,61.0,340.0,3.3,27.0,387.0,403.48,303.79
2016,8,17,10,15,170.0,366.5,3.3,27.0,506.0,552.66,414.93
2016,8,17,10,30,279.0,393.0,3.3,27.0,625.0,698.13,517.97
2016,8,17,10,45,215.5,417.0,3.3,27.5,600.0,636.34,470.58
2016,8,17,11,0,152.0,441.0,3.3,28.0,575.0,590.39,435.13
2016,8,17,11,15,173.0,453.0,3.3,28.0,609.5,612.92,451.03
2016,8,17,11,30,194.0,465.0,3.3,28.0,644.0,633.52,465.14
2016,8,17,11,45,248.0,461.5,3.3,28.5,694.0,675.96,494.15
2016,8,17,12,0,302.0,458.0,3.3,29.0,744.0,704.05,512.92
2016,8,17,12,15,305.5,460.5,3.3,29.0,751.5,690.62,503.2
2016,8,17,12,30,309.0,463.0,3.3,29.0,759.0,675.75,492.72
2016,8,17,12,45,347.0,443.0,3.3,29.0,774.0,667.04,487.35
2016,8,17,13,0,385.0,423.0,3.3,29.0,789.0,655.37,479.68
2016,8,17,13,15,199.5,347.0,3.25,29.0,537.0,438.93,325.1
2016,8,17,13,30,14.0,271.0,3.2,29.0,285.0,246.51,182.19
2016,8,17,13,45,17.5,298.0,3.2,29.0,315.0,269.64,199.87
2016,8,17,14,0,21.0,325.0,3.2,29.0,345.0,291.59,216.1
2016,8,17,14,15,76.0,373.0,3.15,29.0,439.0,345.91,256.01
2016,8,17,14,30,131.0,421.0,3.1,29.0,533.0,388.45,286.12
2016,8,17,14,45,149.0,404.0,3.1,29.0,526.5,369.48,271.48
2016,8,17,15,0,167.0,387.0,3.1,29.0,520.0,348.72,255.33
2016,8,17,15,15,96.5,331.0,3.05,28.5,406.5,285.99,210.76
2016,8,17,15,30,26.0,275.0,3.0,28.0,293.0,233.56,174.38
2016,8,17,15,45,13.0,201.0,2.95,28.0,210.0,172.11,128.56
2016,8,17,16,0,0.0,127.0,2.9,28.0,127.0,110.66,81.93
2016,8,17,16,15,0.0,124.0,2.8,27.5,124.0,107.69,80.11
2016,8,17,16,30,0.0,121.0,2.7,27.0,121.0,104.72,81.9
2016,8,17,16,45,0.0,122.5,2.65,27.0,122.5,105.28,82.68
2016,8,17,17,0,0.0,124.0,2.6,27.0,124.0,105.56,83.24
2016,8,17,17,15,0.0,107.0,2.45,26.5,107.0,91.66,72.07
2016,8,17,17,30,0.0,90.0,2.3,26.0,90.0,77.63,60.6
2016,8,17,17,45,0.0,73.5,2.15,25.5,73.5,63.86,49.12
2016,8,17,18,0,0.0,57.0,2.0,25.0,57.0,49.95,37.26
2016,8,17,18,15,0.0,41.5,1.9,24.5,41.5,36.62,25.66
2016,8,17,18,30,0.0,26.0,1.8,24.0,26.0,22.9,13.59
2016,8,17,18,45,0.0,15.0,1.75,24.0,15.0,13.19,3.96
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,1.0,14.0,1.3,22.0,14.0,13.32,0.0
2016,8,18,6,30,2.0,28.0,1.4,22.0,28.0,29.75,16.46
2016,8,18,6,45,28.0,49.5,1.55,22.5,55.0,78.54,58.61
2016,8,18,7,0,54.0,71.0,1.7,23.0,82.0,121.95,95.66
2016,8,18,7,15,70.0,95.0,1.75,23.0,113.5,162.51,129.69
2016,8,18,7,30,86.0,119.0,1.8,23.0,145.0,217.38,174.25
2016,8,18,7,45,72.5,141.0,1.9,23.5,166.5,216.62,172.56
2016,8,18,8,0,59.0,163.0,2.0,24.0,188.0,228.76,180.82
2016,8,18,8,15,377.5,129.5,2.05,24.0,320.5,520.14,412.17
2016,8,18,8,30,696.0,96.0,2.1,24.0,453.0,787.34,602.96
2016,8,18,8,45,348.0,106.5,2.2,24.5,285.0,473.87,371.9
2016,8,18,9,0,0.0,117.0,2.3,25.0,117.0,105.21,78.42
2016,8,18,9,15,32.5,209.5,2.3,25.0,232.0,241.82,186.49
2016,8,18,9,30,65.0,302.0,2.3,25.0,347.0,374.43,286.32
2016,8,18,9,45,113.5,335.0,2.3,25.5,419.5,473.08,357.95
2016,8,18,10,0,162.0,368.0,2.3,26.0,492.0,552.48,413.83
2016,8,18,10,15,197.5,384.5,2.25,26.0,543.5,599.33,446.11
2016,8,18,10,30,233.0,401.0,2.2,26.0,595.0,644.78,477.07
2016,8,18,10,45,201.0,420.5,2.15,26.5,592.5,625.53,460.38
2016,8,18,11,0,169.0,440.0,2.1,27.0,590.0,605.51,443.77
2016,8,18,11,15,191.5,451.0,2.05,27.0,624.5,628.13,459.14
2016,8,18,11,30,214.0,462.0,2.0,27.0,659.0,648.75,472.72
2016,8,18,11,45,248.0,462.5,1.95,27.0,694.5,676.37,491.22
2016,8,18,12,0,282.0,463.0,1.9,27.0,730.0,690.49,500.54
2016,8,18,12,15,216.5,475.0,1.85,27.0,680.5,622.68,452.37
2016,8,18,12,30,151.0,487.0,1.8,27.0,631.0,564.78,411.04
2016,8,18,12,45,217.5,477.0,1.8,27.0,684.0,593.85,432.66
2016,8,18,13,0,284.0,467.0,1.8,27.0,737.0,616.98,449.15
2016,8,18,13,15,192.0,464.0,1.75,27.0,645.5,531.61,388.14
2016,8,18,13,30,100.0,461.0,1.7,27.0,554.0,456.73,334.46
2016,8,18,13,45,212.0,444.5,1.7,27.0,637.0,495.44,363.29
2016,8,18,14,0,324.0,428.0,1.7,27.0,720.0,520.39,380.51
2016,8,18,14,15,393.5,382.5,1.7,27.0,725.5,496.93,362.89
2016,8,18,14,30,463.0,337.0,1.7,27.0,731.0,460.18,334.95
2016,8,18,14,45,344.5,358.5,1.75,27.0,646.0,404.45,294.1
2016,8,18,15,0,226.0,380.0,1.8,27.0,561.0,363.01,264.64
2016,8,18,15,15,507.0,247.0,1.85,27.0,622.5,312.97,218.93
2016,8,18,15,30,788.0,114.0,1.9,27.0,684.0,250.09,158.67
2016,8,18,15,45,769.5,112.0,1.95,27.0,638.0,197.18,116.37
2016,8,18,16,0,751.0,110.0,2.0,27.0,592.0,146.31,80.6
2016,8,18,16,15,404.0,169.0,2.0,26.5,426.0,120.33,81.66
2016,8,18,16,30,57.0,228.0,2.0,26.0,260.0,169.74,135.53
2016,8,18,16,45,303.5,175.0,2.05,26.0,316.5,121.75,96.53
2016,8,18,17,0,550.0,122.0,2.1,26.0,373.0,82.44,64.2
2016,8,18,17,15,527.0,107.5,2.0,25.5,321.5,74.86,58.22
2016,8,18,17,30,504.0,93.0,1.9,25.0,270.0,66.68,51.57
2016,8,18,17,45,455.5,81.5,1.85,25.0,219.5,59.5,45.51
2016,8,18,18,0,407.0,70.0,1.8,25.0,169.0,52.14,39.12
2016,8,18,18,15,329.5,56.5,1.85,24.5,123.0,42.84,30.91
2016,8,18,18,30,252.0,43.0,1.9,24.0,77.0,33.18,22.12
2016,8,18,18,45,126.0,27.0,1.95,24.0,44.0,21.11,9.12
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.01,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,44.04,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,131.26,91.22
2016,8,19,6,45,204.5,50.0,2.4,23.5,85.0,238.58,187.99
2016,8,19,7,0,310.0,67.0,2.6,24.0,128.0,342.04,274.62
2016,8,19,7,15,382.0,78.5,2.8,24.5,178.5,420.63,338.8
2016,8,19,7,30,454.0,90.0,3.0,25.0,229.0,504.18,404.2
2016,8,19,7,45,227.0,97.5,3.2,25.5,167.0,317.6,255.52
2016,8,19,8,0,0.0,105.0,3.4,26.0,105.0,96.84,72.93
2016,8,19,8,15,56.0,162.5,3.5,26.0,191.0,220.82,173.51
2016,8,19,8,30,112.0,220.0,3.6,26.0,277.0,357.01,279.41
2016,8,19,8,45,417.5,167.0,3.7,26.5,414.0,614.61,478.35
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,857.13,648.88
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,881.51,661.91
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,908.53,678.27
2016,8,19,9,45,547.0,229.5,3.8,27.5,619.5,819.99,613.28
2016,8,19,10,0,334.0,338.0,3.8,28.0,594.0,707.2,526.82
2016,8,19,10,15,255.0,372.5,3.75,28.0,573.5,659.96,490.68
2016,8,19,10,30,176.0,407.0,3.7,28.0,553.0,594.77,441.65
2016,8,19,10,45,157.5,422.5,3.7,28.5,557.0,584.9,432.69
2016,8,19,11,0,139.0,438.0,3.7,29.0,561.0,574.3,423.09
2016,8,19,11,15,197.0,446.0,3.65,29.0,624.5,627.98,461.56
2016,8,19,11,30,255.0,454.0,3.6,29.0,688.0,689.13,504.03
2016,8,19,11,45,189.0,465.0,3.6,29.0,639.5,616.09,451.17
2016,8,19,12,0,123.0,476.0,3.6,29.0,591.0,555.85,407.27
2016,8,19,12,15,122.5,479.0,3.55,29.0,594.5,546.44,400.53
2016,8,19,12,30,122.0,482.0,3.5,29.0,598.0,536.44,393.18
2016,8,19,12,45,278.5,445.5,3.45,29.0,709.5,614.54,451.12
2016,8,19,13,0,435.0,409.0,3.4,29.0,821.0,677.62,496.52
2016,8,19,13,15,317.5,440.0,3.35,29.0,739.0,595.75,436.66
2016,8,19,13,30,200.0,471.0,3.3,29.0,657.0,525.25,385.09
2016,8,19,13,45,266.5,445.0,3.25,29.0,687.5,522.38,383.66
2016,8,19,14,0,333.0,419.0,3.2,29.0,718.0,517.54,379.76
2016,8,19,14,15,558.5,285.0,3.1,29.0,767.5,499.01,365.87
2016,8,19,14,30,784.0,151.0,3.0,29.0,817.0,463.03,336.27
2016,8,19,14,45,777.5,146.5,2.95,29.0,784.5,410.93,293.63
2016,8,19,15,0,771.0,142.0,2.9,29.0,752.0,358.77,250.05
2016,8,19,15,15,757.5,139.0,2.7,29.0,712.0,305.95,205.51
2016,8,19,15,30,744.0,136.0,2.5,29.0,672.0,254.25,162.3
2016,8,19,15,45,727.0,132.0,2.4,29.0,627.0,195.55,116.03
2016,8,19,16,0,710.0,128.0,2.3,29.0,582.0,145.18,81.07
2016,8,19,16,15,517.5,174.0,2.15,28.5,490.5,126.2,84.13
2016,8,19,16,30,325.0,220.0,2.0,28.0,399.0,147.56,116.5
2016,8,19,16,45,466.5,162.5,1.9,28.0,389.5,106.66,83.38
2016,8,19,17,0,608.0,105.0,1.8,28.0,380.0,70.38,53.63
2016,8,19,17,15,565.5,97.5,1.7,27.5,326.5,67.58,51.63
2016,8,19,17,30,523.0,90.0,1.6,27.0,273.0,64.59,49.38
2016,8,19,17,45,465.0,80.5,1.55,27.0,221.0,59.69,45.28
2016,8,19,18,0,407.0,71.0,1.5,27.0,169.0,52.96,39.45
2016,8,19,18,15,317.5,58.0,1.55,26.5,121.5,44.01,31.59
2016,8,19,18,30,228.0,45.0,1.6,26.0,74.0,34.75,23.13
2016,8,19,18,45,114.0,27.0,1.7,26.0,41.5,21.84,8.71
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.0,1.85,23.0,2.0,1.82,0.0
2016,8,20,6,30,0.0,4.0,1.9,23.0,4.0,3.5,0.0
2016,8,20,6,45,0.0,9.0,2.0,23.5,9.0,7.9,0.73
2016,8,20,7,0,0.0,14.0,2.1,24.0,14.0,12.3,4.47
2016,8,20,7,15,0.0,19.5,2.15,24.0,19.5,17.14,8.57
2016,8,20,7,30,0.0,25.0,2.2,24.0,25.0,22.0,12.63
2016,8,20,7,45,0.0,37.5,2.3,24.5,37.5,33.05,21.69
2016,8,20,8,0,0.0,50.0,2.4,25.0,50.0,44.13,30.63
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,63.23,46.03
2016,8,20,8,30,0.0,93.0,2.6,25.0,93.0,82.85,61.65
2016,8,20,8,45,0.0,98.5,2.75,25.0,98.5,87.82,65.38
2016,8,20,9,0,0.0,104.0,2.9,25.0,104.0,92.83,69.14
2016,8,20,9,15,0.0,111.5,2.9,25.0,111.5,99.75,74.39
2016,8,20,9,30,0.0,119.0,2.9,25.0,119.0,106.65,79.62
2016,8,20,9,45,3.0,153.5,2.95,25.5,156.0,141.98,107.04
2016,8,20,10,0,6.0,188.0,3.0,26.0,193.0,177.42,134.06
2016,8,20,10,15,6.0,181.0,2.95,26.0,186.0,170.21,128.17
2016,8,20,10,30,6.0,174.0,2.9,26.0,179.0,163.22,122.56
2016,8,20,10,45,7.0,183.5,2.9,26.5,190.0,172.66,129.4
2016,8,20,11,0,8.0,193.0,2.9,27.0,201.0,181.99,136.08
2016,8,20,11,15,8.5,194.5,2.85,27.0,203.0,183.33,136.93
2016,8,20,11,30,9.0,196.0,2.8,27.0,205.0,184.62,137.77
2016,8,20,11,45,10.5,213.0,2.8,27.0,223.0,200.81,149.96
2016,8,20,12,0,12.0,230.0,2.8,27.0,241.0,216.69,161.83
2016,8,20,12,15,11.0,220.5,2.7,27.0,231.0,206.32,153.85
2016,8,20,12,30,10.0,211.0,2.6,27.0,221.0,196.08,146.04
2016,8,20,12,45,8.5,193.0,2.55,27.0,201.5,178.08,132.38
2016,8,20,13,0,7.0,175.0,2.5,27.0,182.0,160.35,118.9
2016,8,20,13,15,9.5,207.5,2.45,27.0,217.0,189.79,141.32
2016,8,20,13,30,12.0,240.0,2.4,27.0,252.0,218.42,162.87
2016,8,20,13,45,6.0,152.5,2.35,27.0,158.5,138.22,102.0
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,57.83,39.89
2016,8,20,14,15,4.0,132.0,2.15,26.5,135.5,118.47,87.36
2016,8,20,14,30,8.0,199.0,2.0,26.0,206.0,176.61,132.21
2016,8,20,14,45,4.0,120.5,1.95,26.0,124.0,107.87,79.31
2016,8,20,15,0,0.0,42.0,1.9,26.0,42.0,37.24,24.05
2016,8,20,15,15,0.0,31.0,1.75,26.0,31.0,27.45,16.34
2016,8,20,15,30,0.0,20.0,1.6,26.0,20.0,17.69,8.57
2016,8,20,15,45,0.0,86.0,1.45,26.0,86.0,76.27,55.4
2016,8,20,16,0,0.0,152.0,1.3,26.0,152.0,130.51,98.17
2016,8,20,16,15,108.5,194.0,1.15,25.5,253.5,145.21,108.07
2016,8,20,16,30,217.0,236.0,1.0,25.0,355.0,165.71,132.36
2016,8,20,16,45,203.0,211.0,0.85,25.0,313.0,150.92,120.61
2016,8,20,17,0,189.0,186.0,0.7,25.0,271.0,135.49,108.35
2016,8,20,17,15,174.0,162.0,0.6,25.0,232.0,120.03,95.94
