Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,30,159.0,138.0,0.5,25.0,193.0,104.01,82.84
2016,8,20,17,45,244.5,109.5,0.4,25.0,176.0,81.8,64.27
2016,8,20,18,0,330.0,81.0,0.3,25.0,159.0,60.17,45.85
2016,8,20,18,15,244.5,64.5,0.35,24.5,113.5,48.82,35.91
2016,8,20,18,30,159.0,48.0,0.4,24.0,68.0,37.86,25.86
2016,8,20,18,45,79.5,24.0,0.45,24.0,34.0,19.51,6.34
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,8.0,2.65,21.0,8.0,7.28,0.0
2016,8,21,6,30,0.0,16.0,2.6,21.0,16.0,14.08,4.43
2016,8,21,6,45,0.0,32.5,2.6,21.0,32.5,28.67,17.69
2016,8,21,7,0,0.0,49.0,2.6,21.0,49.0,45.07,31.75
2016,8,21,7,15,0.0,68.5,2.55,21.0,68.5,64.61,48.27
2016,8,21,7,30,0.0,88.0,2.5,21.0,88.0,83.69,64.16
2016,8,21,7,45,0.0,101.5,2.5,21.5,101.5,95.64,73.74
2016,8,21,8,0,0.0,115.0,2.5,22.0,115.0,107.74,83.22
2016,8,21,8,15,2.5,138.5,2.55,22.0,139.5,132.9,103.36
2016,8,21,8,30,5.0,162.0,2.6,22.0,164.0,157.95,123.12
2016,8,21,8,45,5.0,171.5,2.65,22.5,174.0,165.71,128.54
2016,8,21,9,0,5.0,181.0,2.7,23.0,184.0,173.69,134.11
2016,8,21,9,15,34.5,240.5,2.6,23.0,264.0,278.65,216.35
2016,8,21,9,30,64.0,300.0,2.5,23.0,344.0,371.28,286.37
2016,8,21,9,45,75.5,326.5,2.45,23.5,382.0,407.81,312.02
2016,8,21,10,0,87.0,353.0,2.4,24.0,420.0,443.6,336.91
2016,8,21,10,15,72.0,361.0,2.1,24.0,418.0,432.18,326.43
2016,8,21,10,30,57.0,369.0,1.8,24.0,416.0,420.75,316.23
2016,8,21,10,45,71.0,394.5,1.5,24.5,455.5,455.78,339.74
2016,8,21,11,0,85.0,420.0,1.2,25.0,495.0,489.5,361.19
2016,8,21,11,15,112.5,440.5,0.95,25.0,542.5,542.05,396.03
2016,8,21,11,30,140.0,461.0,0.7,25.0,590.0,578.17,418.28
2016,8,21,11,45,161.0,470.0,0.45,25.5,620.0,594.79,425.77
2016,8,21,12,0,182.0,479.0,0.2,26.0,650.0,609.27,431.56
2016,8,21,12,15,220.0,476.5,0.5,26.0,684.5,625.26,445.86
2016,8,21,12,30,258.0,474.0,0.8,26.0,719.0,641.19,459.85
2016,8,21,12,45,158.0,455.5,1.1,26.0,606.0,527.79,383.57
2016,8,21,13,0,58.0,437.0,1.4,26.0,493.0,425.11,312.03
2016,8,21,13,15,93.0,451.5,1.55,26.0,539.5,453.31,333.66
2016,8,21,13,30,128.0,466.0,1.7,26.0,586.0,473.86,348.8
2016,8,21,13,45,105.0,447.0,1.9,26.0,543.5,436.62,322.44
2016,8,21,14,0,82.0,428.0,2.1,26.0,501.0,398.5,295.46
2016,8,21,14,15,97.0,420.0,2.2,26.0,504.0,389.92,289.51
2016,8,21,14,30,112.0,412.0,2.3,26.0,507.0,379.6,281.88
2016,8,21,14,45,79.5,374.5,2.45,26.0,440.5,328.75,244.95
2016,8,21,15,0,47.0,337.0,2.6,26.0,374.0,282.4,211.35
2016,8,21,15,15,28.5,277.5,2.6,25.5,300.0,228.99,172.23
2016,8,21,15,30,10.0,218.0,2.6,25.0,226.0,186.38,140.96
2016,8,21,15,45,17.5,227.5,2.65,25.0,239.0,192.15,145.56
2016,8,21,16,0,25.0,237.0,2.7,25.0,252.0,195.86,148.68
2016,8,21,16,15,12.5,183.0,2.65,25.0,190.5,152.73,116.22
2016,8,21,16,30,0.0,129.0,2.6,25.0,129.0,110.81,87.66
2016,8,21,16,45,133.0,152.5,2.55,25.0,211.5,115.24,91.74
2016,8,21,17,0,266.0,176.0,2.5,25.0,294.0,123.29,98.81
2016,8,21,17,15,255.5,151.5,2.35,24.5,252.5,108.64,87.02
2016,8,21,17,30,245.0,127.0,2.2,24.0,211.0,93.23,74.39
2016,8,21,17,45,220.0,105.5,2.1,24.0,170.0,79.01,62.35
2016,8,21,18,0,195.0,84.0,2.0,24.0,129.0,64.18,49.5
2016,8,21,18,15,152.0,63.0,1.9,23.5,92.5,49.05,36.2
2016,8,21,18,30,109.0,42.0,1.8,23.0,56.0,33.39,22.13
2016,8,21,18,45,54.5,21.0,1.7,23.0,28.0,17.17,3.79
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.55,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,8.78,0.5
2016,8,22,6,45,0.0,22.0,2.1,22.5,22.0,19.36,10.02
2016,8,22,7,0,0.0,34.0,2.3,23.0,34.0,29.96,19.06
2016,8,22,7,15,0.0,48.0,2.35,23.5,48.0,42.36,29.46
2016,8,22,7,30,0.0,62.0,2.4,24.0,62.0,54.92,39.8
2016,8,22,7,45,35.5,112.5,2.45,24.5,127.0,148.29,116.84
2016,8,22,8,0,71.0,163.0,2.5,25.0,192.0,239.93,189.87
2016,8,22,8,15,35.5,90.0,2.6,25.0,104.5,118.75,92.15
2016,8,22,8,30,0.0,17.0,2.7,25.0,17.0,14.98,6.6
2016,8,22,8,45,13.0,121.5,2.85,25.5,129.5,122.35,93.47
2016,8,22,9,0,26.0,226.0,3.0,26.0,242.0,241.18,185.86
2016,8,22,9,15,41.0,260.0,3.05,26.0,287.5,307.39,235.92
2016,8,22,9,30,56.0,294.0,3.1,26.0,333.0,356.59,272.44
2016,8,22,9,45,166.5,322.0,3.2,26.5,447.0,510.27,387.59
2016,8,22,10,0,277.0,350.0,3.3,27.0,561.0,662.96,496.52
2016,8,22,10,15,312.0,360.0,3.35,27.0,608.5,701.51,522.36
2016,8,22,10,30,347.0,370.0,3.4,27.0,656.0,738.25,547.4
2016,8,22,10,45,380.0,357.5,3.45,27.5,681.0,747.3,552.67
2016,8,22,11,0,413.0,345.0,3.5,28.0,706.0,767.55,565.47
2016,8,22,11,15,300.5,403.0,3.5,28.0,669.5,693.51,510.54
2016,8,22,11,30,188.0,461.0,3.5,28.0,633.0,621.99,457.31
2016,8,22,11,45,331.0,429.0,3.55,28.0,737.5,716.56,526.5
2016,8,22,12,0,474.0,397.0,3.6,28.0,842.0,799.1,584.92
2016,8,22,12,15,670.0,261.5,3.6,28.0,894.0,817.32,601.85
2016,8,22,12,30,866.0,126.0,3.6,28.0,946.0,814.67,602.02
2016,8,22,12,45,867.0,125.0,3.6,28.5,943.5,779.54,576.96
2016,8,22,13,0,868.0,124.0,3.6,29.0,941.0,742.02,550.44
2016,8,22,13,15,865.5,123.5,3.6,29.0,930.5,700.28,520.14
2016,8,22,13,30,863.0,123.0,3.6,29.0,920.0,656.71,487.92
2016,8,22,13,45,515.5,285.0,3.6,29.0,758.5,538.35,398.47
2016,8,22,14,0,168.0,447.0,3.6,29.0,597.0,452.52,333.11
2016,8,22,14,15,504.5,283.0,3.6,29.0,712.5,466.04,343.23
2016,8,22,14,30,841.0,119.0,3.6,29.0,828.0,460.71,334.66
2016,8,22,14,45,830.5,118.0,3.6,29.0,794.0,407.75,290.6
2016,8,22,15,0,820.0,117.0,3.6,29.0,760.0,354.91,245.88
2016,8,22,15,15,807.5,115.0,3.6,29.0,719.5,293.8,194.66
2016,8,22,15,30,795.0,113.0,3.6,29.0,679.0,240.2,149.63
2016,8,22,15,45,773.0,112.5,3.6,29.0,632.0,187.42,108.26
2016,8,22,16,0,751.0,112.0,3.6,29.0,585.0,137.11,74.96
2016,8,22,16,15,728.5,108.0,3.4,28.5,535.0,86.96,53.87
2016,8,22,16,30,706.0,104.0,3.2,28.0,485.0,65.41,49.16
2016,8,22,16,45,670.0,100.5,3.05,28.0,431.0,65.37,49.34
2016,8,22,17,0,634.0,97.0,2.9,28.0,377.0,65.34,49.51
2016,8,22,17,15,591.0,90.5,2.7,27.5,323.0,63.01,47.84
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,60.55,45.99
2016,8,22,17,45,480.5,75.5,2.35,27.0,215.5,56.21,42.33
2016,8,22,18,0,413.0,67.0,2.2,27.0,162.0,50.25,37.11
2016,8,22,18,15,318.0,54.0,2.25,26.5,115.0,41.17,29.08
2016,8,22,18,30,223.0,41.0,2.3,26.0,68.0,31.8,20.4
2016,8,22,18,45,111.5,20.5,2.35,25.5,34.0,16.08,1.67
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,24.0,19.5,45.72,0.0
2016,8,23,6,30,110.0,30.0,3.8,24.0,39.0,130.83,84.78
2016,8,23,6,45,214.0,47.0,3.9,24.0,82.0,240.92,189.3
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,343.25,276.45
2016,8,23,7,15,393.0,76.0,4.2,24.5,176.0,424.78,343.85
2016,8,23,7,30,468.0,88.0,4.4,25.0,227.0,511.49,412.46
2016,8,23,7,45,529.0,93.5,4.6,25.5,282.5,589.79,471.25
2016,8,23,8,0,590.0,99.0,4.8,26.0,338.0,664.46,525.35
2016,8,23,8,15,626.0,105.5,4.9,26.0,392.0,719.25,564.02
2016,8,23,8,30,662.0,112.0,5.0,26.0,446.0,773.43,601.57
2016,8,23,8,45,700.5,112.0,5.1,26.5,500.0,820.79,632.38
2016,8,23,9,0,739.0,112.0,5.2,27.0,554.0,861.61,658.14
2016,8,23,9,15,758.0,115.5,5.2,27.0,602.0,891.76,676.97
2016,8,23,9,30,777.0,119.0,5.2,27.0,650.0,919.18,693.91
2016,8,23,9,45,800.5,117.0,5.2,27.5,695.0,941.74,706.08
2016,8,23,10,0,824.0,115.0,5.2,28.0,740.0,950.84,709.1
2016,8,23,10,15,835.0,117.0,5.2,28.0,777.0,959.52,713.52
2016,8,23,10,30,846.0,119.0,5.2,28.0,814.0,964.78,715.78
2016,8,23,10,45,858.0,118.0,5.25,28.5,845.0,964.38,713.27
2016,8,23,11,0,870.0,117.0,5.3,29.0,876.0,960.46,708.59
2016,8,23,11,15,875.5,118.0,5.25,29.0,898.5,948.83,699.68
2016,8,23,11,30,881.0,119.0,5.2,29.0,921.0,933.73,688.63
2016,8,23,11,45,884.0,120.0,5.2,29.5,935.5,912.96,672.83
2016,8,23,12,0,887.0,121.0,5.2,30.0,950.0,888.96,655.01
2016,8,23,12,15,888.0,121.0,5.2,30.0,956.0,859.27,634.76
2016,8,23,12,30,889.0,121.0,5.2,30.0,962.0,826.79,612.61
2016,8,23,12,45,889.0,121.0,5.2,30.5,959.5,790.9,586.86
2016,8,23,13,0,889.0,121.0,5.2,31.0,957.0,752.59,559.45
2016,8,23,13,15,887.0,120.0,5.15,31.0,945.5,709.84,527.93
2016,8,23,13,30,885.0,119.0,5.1,31.0,934.0,665.18,494.42
2016,8,23,13,45,880.5,118.5,5.1,31.0,914.5,617.69,458.29
2016,8,23,14,0,876.0,118.0,5.1,31.0,895.0,568.84,420.26
2016,8,23,14,15,869.5,116.5,5.05,31.0,868.0,517.09,379.02
2016,8,23,14,30,863.0,115.0,5.0,31.0,841.0,464.59,336.14
2016,8,23,14,45,845.5,118.0,4.95,31.0,804.5,410.72,291.34
2016,8,23,15,0,828.0,121.0,4.9,31.0,768.0,351.12,241.62
2016,8,23,15,15,815.5,118.5,4.8,30.5,727.0,295.7,194.94
2016,8,23,15,30,803.0,116.0,4.7,30.0,686.0,241.21,149.59
2016,8,23,15,45,782.5,114.5,4.65,30.0,639.0,187.45,107.66
2016,8,23,16,0,762.0,113.0,4.6,30.0,592.0,135.99,74.07
2016,8,23,16,15,739.5,109.0,4.35,29.5,541.0,85.21,54.01
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,66.36,49.76
2016,8,23,16,45,682.5,101.0,3.9,29.0,435.5,66.01,49.69
2016,8,23,17,0,648.0,97.0,3.7,29.0,381.0,65.64,49.57
2016,8,23,17,15,604.5,90.5,3.4,28.5,326.0,63.3,47.89
2016,8,23,17,30,561.0,84.0,3.1,28.0,271.0,60.84,46.04
2016,8,23,17,45,495.5,75.0,2.85,27.5,217.0,56.08,42.12
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,51.14,37.84
2016,8,23,18,15,331.0,53.5,2.55,26.5,115.0,40.9,28.8
2016,8,23,18,30,232.0,41.0,2.5,26.0,67.0,31.88,20.33
2016,8,23,18,45,116.0,20.5,2.5,25.5,33.5,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,106.5,13.0,2.75,22.5,21.5,73.84,0.0
2016,8,24,6,30,213.0,26.0,3.0,23.0,43.0,201.91,130.84
2016,8,24,6,45,337.0,37.5,3.3,23.5,89.0,312.69,246.56
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,429.23,344.86
2016,8,24,7,15,531.5,56.5,3.75,24.0,189.0,509.35,410.27
2016,8,24,7,30,602.0,64.0,3.9,24.0,243.0,593.27,475.49
2016,8,24,7,45,658.0,67.0,4.1,24.5,300.5,662.05,525.81
2016,8,24,8,0,714.0,70.0,4.3,25.0,358.0,728.42,572.53
2016,8,24,8,15,744.5,74.0,4.3,25.5,413.5,778.8,605.56
2016,8,24,8,30,775.0,78.0,4.3,26.0,469.0,828.02,636.93
2016,8,24,8,45,801.0,80.0,4.35,26.5,522.0,868.9,661.97
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,898.26,678.72
2016,8,24,9,15,843.0,84.5,4.4,27.5,623.5,925.69,693.85
2016,8,24,9,30,859.0,87.0,4.4,28.0,672.0,950.24,706.95
2016,8,24,9,45,871.5,88.5,4.4,28.5,715.5,967.05,714.85
2016,8,24,10,0,884.0,90.0,4.4,29.0,759.0,980.54,720.67
2016,8,24,10,15,892.5,91.5,4.4,29.0,795.5,986.62,723.16
2016,8,24,10,30,901.0,93.0,4.4,29.0,832.0,989.11,723.49
2016,8,24,10,45,907.0,94.5,4.4,29.5,861.5,985.51,718.56
2016,8,24,11,0,913.0,96.0,4.4,30.0,891.0,978.25,711.44
2016,8,24,11,15,917.0,96.5,4.35,30.0,913.0,964.4,701.34
2016,8,24,11,30,921.0,97.0,4.3,30.0,935.0,947.02,689.1
2016,8,24,11,45,915.0,103.0,4.3,30.0,946.5,922.56,672.56
2016,8,24,12,0,909.0,109.0,4.3,30.0,958.0,894.95,654.01
2016,8,24,12,15,909.5,109.5,4.25,30.0,963.0,864.81,633.57
2016,8,24,12,30,910.0,110.0,4.2,30.0,968.0,831.8,611.22
2016,8,24,12,45,907.5,110.5,4.2,30.5,964.0,793.79,584.45
2016,8,24,13,0,905.0,111.0,4.2,31.0,960.0,753.47,556.1
2016,8,24,13,15,902.0,110.5,4.15,31.0,948.0,709.84,524.59
2016,8,24,13,30,899.0,110.0,4.1,31.0,936.0,664.33,490.85
2016,8,24,13,45,892.0,111.0,4.1,31.0,915.5,615.97,454.4
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,566.41,416.15
2016,8,24,14,15,588.0,253.5,4.05,30.5,767.5,477.93,349.63
2016,8,24,14,30,291.0,395.0,4.0,30.0,640.0,425.69,311.2
2016,8,24,14,45,560.0,257.0,3.95,30.0,702.0,397.4,285.43
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,353.72,243.35
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,291.65,191.45
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,237.09,145.94
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,183.13,104.18
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,131.3,70.9
2016,8,24,16,15,743.0,106.0,3.5,29.5,537.0,80.3,52.0
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,64.6,48.31
2016,8,24,16,45,397.5,139.5,3.1,29.0,348.0,91.96,71.22
2016,8,24,17,0,75.0,177.0,2.9,29.0,210.0,135.24,107.19
2016,8,24,17,15,323.0,128.0,2.6,28.5,239.0,94.09,73.58
2016,8,24,17,30,571.0,79.0,2.3,28.0,268.0,57.1,42.86
2016,8,24,17,45,502.5,71.5,2.05,27.5,214.0,53.38,39.84
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,49.61,36.52
2016,8,24,18,15,337.5,51.0,1.75,26.5,112.5,39.07,27.23
2016,8,24,18,30,241.0,38.0,1.7,26.0,65.0,29.59,18.34
2016,8,24,18,45,120.5,19.0,1.65,26.0,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.5,20.5,70.85,0.0
2016,8,25,6,30,203.0,26.0,1.6,23.0,41.0,193.58,121.4
2016,8,25,6,45,311.5,39.5,1.8,23.5,86.0,297.42,232.81
2016,8,25,7,0,420.0,53.0,2.0,24.0,131.0,404.2,322.31
2016,8,25,7,15,492.0,62.0,2.1,24.0,184.5,486.13,388.71
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,571.86,454.31
2016,8,25,7,45,612.5,77.5,2.3,24.5,293.5,638.08,501.75
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,705.28,548.08
2016,8,25,8,15,694.0,89.0,2.4,25.0,404.0,757.2,582.55
2016,8,25,8,30,727.0,94.0,2.4,25.0,459.0,803.36,612.25
2016,8,25,8,45,754.5,96.5,2.4,25.5,512.0,845.29,637.27
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,885.24,660.48
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,913.96,676.78
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,939.81,691.17
2016,8,25,9,45,833.0,106.0,2.25,26.5,704.5,948.3,692.85
2016,8,25,10,0,850.0,106.0,2.2,27.0,748.0,963.97,699.46
2016,8,25,10,15,859.0,108.0,2.15,27.5,784.5,970.69,700.29
2016,8,25,10,30,868.0,110.0,2.1,28.0,821.0,973.91,699.12
2016,8,25,10,45,876.5,110.0,2.05,28.5,850.5,970.96,694.21
2016,8,25,11,0,885.0,110.0,2.0,29.0,880.0,964.46,687.3
2016,8,25,11,15,889.5,111.0,1.95,29.0,902.0,951.64,677.96
2016,8,25,11,30,894.0,112.0,1.9,29.0,924.0,935.33,666.61
2016,8,25,11,45,898.0,111.5,1.9,29.0,937.5,913.7,652.57
2016,8,25,12,0,902.0,111.0,1.9,29.0,951.0,888.81,636.54
2016,8,25,12,15,902.5,111.5,1.9,29.0,956.0,858.75,617.22
2016,8,25,12,30,903.0,112.0,1.9,29.0,961.0,825.85,596.05
2016,8,25,12,45,902.5,111.5,1.9,29.5,957.5,788.63,570.82
2016,8,25,13,0,902.0,111.0,1.9,30.0,954.0,749.0,543.96
2016,8,25,13,15,899.0,110.5,1.9,30.0,942.5,705.41,513.55
2016,8,25,13,30,896.0,110.0,1.9,30.0,931.0,659.95,481.0
2016,8,25,13,45,891.5,109.0,1.9,30.0,911.0,611.51,445.53
2016,8,25,14,0,887.0,108.0,1.9,30.0,891.0,561.69,408.06
2016,8,25,14,15,880.5,106.5,1.9,30.0,863.0,509.35,367.66
2016,8,25,14,30,874.0,105.0,1.9,30.0,835.0,456.25,325.44
2016,8,25,14,45,540.5,239.0,1.95,30.0,684.5,375.28,266.84
2016,8,25,15,0,207.0,373.0,2.0,30.0,534.0,345.24,249.19
2016,8,25,15,15,506.0,242.0,2.0,29.5,605.5,296.41,203.56
2016,8,25,15,30,805.0,111.0,2.0,29.0,677.0,232.19,141.83
2016,8,25,15,45,453.0,195.0,2.0,29.0,509.5,188.59,122.2
2016,8,25,16,0,101.0,279.0,2.0,29.0,342.0,213.82,157.31
2016,8,25,16,15,120.5,255.5,1.9,28.5,324.5,177.1,139.56
2016,8,25,16,30,140.0,232.0,1.8,28.0,307.0,162.5,128.63
2016,8,25,16,45,381.5,164.0,1.75,28.0,336.0,108.14,84.69
2016,8,25,17,0,623.0,96.0,1.7,28.0,365.0,65.11,49.3
2016,8,25,17,15,597.0,86.0,1.55,27.5,314.0,60.2,45.49
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,54.91,41.22
2016,8,25,17,45,505.5,68.0,1.3,26.5,209.5,50.68,37.71
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,46.32,33.88
2016,8,25,18,15,343.0,47.5,1.2,25.5,109.0,37.68,26.15
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,27.3,16.42
2016,8,25,18,45,123.0,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,17.5,43.93,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,122.96,72.78
2016,8,26,6,45,213.5,44.0,0.9,23.5,77.0,236.22,183.48
2016,8,26,7,0,318.0,61.0,1.0,24.0,119.0,338.62,268.51
2016,8,26,7,15,391.0,73.0,1.0,24.0,170.0,418.37,332.8
2016,8,26,7,30,464.0,85.0,1.0,24.0,221.0,503.18,397.75
2016,8,26,7,45,517.5,93.0,1.05,24.5,275.0,578.07,451.13
2016,8,26,8,0,571.0,101.0,1.1,25.0,329.0,648.74,499.26
2016,8,26,8,15,440.0,149.0,1.0,25.0,340.5,597.49,458.35
2016,8,26,8,30,309.0,197.0,0.9,25.0,352.0,525.64,402.18
2016,8,26,8,45,206.5,230.5,0.85,25.5,339.0,454.45,346.55
2016,8,26,9,0,104.0,264.0,0.8,26.0,326.0,377.56,286.09
2016,8,26,9,15,424.5,197.0,0.7,26.0,480.5,659.47,492.36
2016,8,26,9,30,745.0,130.0,0.6,26.0,635.0,897.36,644.03
2016,8,26,9,45,760.0,133.0,0.5,26.5,677.5,916.83,647.76
2016,8,26,10,0,775.0,136.0,0.4,27.0,720.0,933.17,652.67
2016,8,26,10,15,786.5,138.5,0.45,27.0,756.5,942.24,657.67
2016,8,26,10,30,798.0,141.0,0.5,27.0,793.0,947.91,660.88
2016,8,26,10,45,803.5,144.5,0.6,27.5,822.0,945.35,659.03
2016,8,26,11,0,809.0,148.0,0.7,28.0,851.0,939.32,655.25
2016,8,26,11,15,570.0,289.0,0.8,28.0,790.5,841.1,592.69
2016,8,26,11,30,331.0,430.0,0.9,28.0,730.0,730.86,517.46
2016,8,26,11,45,587.0,286.0,1.0,28.5,828.0,814.45,579.07
2016,8,26,12,0,843.0,142.0,1.1,29.0,926.0,864.43,612.67
2016,8,26,12,15,671.0,268.0,1.2,29.0,894.0,817.45,580.9
2016,8,26,12,30,499.0,394.0,1.3,29.0,862.0,760.91,540.68
2016,8,26,12,45,463.5,396.5,1.4,29.0,830.5,707.65,506.26
2016,8,26,13,0,428.0,399.0,1.5,29.0,799.0,655.84,471.96
2016,8,26,13,15,633.0,270.5,1.55,29.0,853.5,658.95,477.92
2016,8,26,13,30,838.0,142.0,1.6,29.0,908.0,646.62,471.5
2016,8,26,13,45,833.0,141.0,1.7,29.0,888.0,600.13,437.81
2016,8,26,14,0,828.0,140.0,1.8,29.0,868.0,552.47,402.4
2016,8,26,14,15,820.5,138.5,1.9,29.0,841.0,499.09,361.75
2016,8,26,14,30,813.0,137.0,2.0,29.0,814.0,447.27,320.82
2016,8,26,14,45,453.5,250.0,2.1,29.0,625.5,349.51,250.77
2016,8,26,15,0,94.0,363.0,2.2,29.0,437.0,312.42,229.36
2016,8,26,15,15,324.0,294.0,2.25,28.5,524.5,293.13,208.03
2016,8,26,15,30,554.0,225.0,2.3,28.0,612.0,257.4,171.23
2016,8,26,15,45,403.0,248.5,2.35,28.0,520.5,215.31,145.3
2016,8,26,16,0,252.0,272.0,2.4,28.0,429.0,198.42,141.5
2016,8,26,16,15,291.5,239.5,2.35,27.5,405.5,158.64,125.45
2016,8,26,16,30,331.0,207.0,2.3,27.0,382.0,140.71,111.59
2016,8,26,16,45,214.0,192.0,2.25,27.0,300.0,139.81,111.3
2016,8,26,17,0,97.0,177.0,2.2,27.0,218.0,135.05,107.79
2016,8,26,17,15,89.0,152.0,2.1,26.5,185.5,117.61,93.85
2016,8,26,17,30,81.0,127.0,2.0,26.0,153.0,99.73,79.26
2016,8,26,17,45,67.5,102.5,1.9,26.0,121.5,81.71,64.05
2016,8,26,18,0,54.0,78.0,1.8,26.0,90.0,63.3,48.18
2016,8,26,18,15,32.0,55.5,1.8,25.5,62.0,45.82,32.9
2016,8,26,18,30,10.0,33.0,1.8,25.0,34.0,28.02,16.78
2016,8,26,18,45,5.0,16.5,1.85,24.5,17.0,14.37,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.0,12.5,0.6,22.0,17.5,49.64,0.0
2016,8,27,6,30,132.0,25.0,0.7,22.0,35.0,145.83,83.9
2016,8,27,6,45,234.0,41.5,0.8,22.5,77.0,245.97,191.47
2016,8,27,7,0,336.0,58.0,0.9,23.0,119.0,346.88,275.72
2016,8,27,7,15,408.5,69.5,0.9,23.5,170.0,426.29,339.18
2016,8,27,7,30,481.0,81.0,0.9,24.0,221.0,517.09,407.34
2016,8,27,7,45,530.5,89.5,0.9,24.5,275.0,584.13,454.19
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,652.2,499.76
2016,8,27,8,15,616.0,104.5,0.75,25.5,382.5,706.46,532.1
2016,8,27,8,30,652.0,111.0,0.6,26.0,436.0,760.1,562.4
2016,8,27,8,45,681.0,115.0,0.45,26.5,487.5,803.08,584.24
2016,8,27,9,0,710.0,119.0,0.3,27.0,539.0,844.39,604.2
2016,8,27,9,15,729.5,123.0,0.4,27.0,586.5,874.53,622.49
2016,8,27,9,30,749.0,127.0,0.5,27.0,634.0,896.78,636.1
2016,8,27,9,45,761.5,131.5,0.6,27.5,676.0,915.44,646.44
2016,8,27,10,0,774.0,136.0,0.7,28.0,718.0,930.92,654.93
2016,8,27,10,15,785.5,138.5,0.8,28.0,754.0,939.91,660.84
2016,8,27,10,30,797.0,141.0,0.9,28.0,790.0,945.5,664.84
2016,8,27,10,45,802.5,144.5,1.05,28.5,819.0,942.87,663.43
2016,8,27,11,0,808.0,148.0,1.2,29.0,848.0,936.76,659.92
2016,8,27,11,15,813.5,149.5,1.3,29.0,869.5,925.13,653.52
2016,8,27,11,30,819.0,151.0,1.4,29.0,891.0,910.11,645.05
2016,8,27,11,45,454.0,303.0,1.5,29.0,714.5,710.55,511.82
2016,8,27,12,0,89.0,455.0,1.6,29.0,538.0,496.59,359.02
2016,8,27,12,15,463.5,300.5,1.65,29.0,734.5,673.79,491.14
2016,8,27,12,30,838.0,146.0,1.7,29.0,931.0,799.52,578.94
2016,8,27,12,45,604.0,284.0,1.8,29.0,849.0,714.74,517.57
2016,8,27,13,0,370.0,422.0,1.9,29.0,767.0,632.94,457.91
2016,8,27,13,15,598.0,284.5,1.95,29.0,833.5,645.05,470.6
2016,8,27,13,30,826.0,147.0,2.0,29.0,900.0,641.28,470.07
2016,8,27,13,45,521.5,292.0,2.05,29.0,763.5,539.17,394.27
2016,8,27,14,0,217.0,437.0,2.1,29.0,627.0,467.04,340.56
2016,8,27,14,15,506.5,290.5,2.1,29.0,716.0,464.05,338.04
2016,8,27,14,30,796.0,144.0,2.1,29.0,805.0,442.87,317.95
2016,8,27,14,45,782.5,143.5,2.15,29.0,769.5,390.24,274.93
2016,8,27,15,0,769.0,143.0,2.2,29.0,734.0,338.28,231.7
2016,8,27,15,15,755.0,139.5,2.15,28.5,693.5,284.87,187.47
2016,8,27,15,30,741.0,136.0,2.1,28.0,653.0,232.7,145.01
2016,8,27,15,45,380.5,178.5,2.1,28.0,443.5,164.78,107.66
2016,8,27,16,0,20.0,221.0,2.1,28.0,234.0,182.45,136.98
2016,8,27,16,15,333.0,171.0,2.0,28.0,346.5,106.41,82.69
2016,8,27,16,30,646.0,121.0,1.9,28.0,459.0,77.45,59.19
2016,8,27,16,45,613.0,114.0,1.85,28.0,406.0,75.56,57.88
2016,8,27,17,0,580.0,107.0,1.8,28.0,353.0,73.49,56.38
2016,8,27,17,15,534.0,98.5,1.65,27.5,299.5,69.99,53.75
2016,8,27,17,30,488.0,90.0,1.5,27.0,246.0,65.22,49.95
2016,8,27,17,45,424.5,78.5,1.4,26.5,194.5,58.0,43.89
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,50.47,37.33
2016,8,27,18,15,268.5,51.0,1.3,25.5,98.0,39.09,27.22
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,27.28,15.94
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,46.11,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,137.7,75.3
2016,8,28,6,45,217.0,42.5,2.1,22.5,74.5,236.41,184.77
2016,8,28,7,0,314.0,60.0,2.3,23.0,116.0,334.11,268.08
2016,8,28,7,15,386.0,72.5,2.35,23.5,166.5,413.43,333.34
2016,8,28,7,30,458.0,85.0,2.4,24.0,217.0,497.71,399.38
2016,8,28,7,45,510.0,93.5,2.45,24.5,271.0,571.3,453.54
2016,8,28,8,0,562.0,102.0,2.5,25.0,325.0,640.93,502.59
2016,8,28,8,15,598.5,109.0,2.6,25.0,378.0,695.75,540.58
2016,8,28,8,30,635.0,116.0,2.7,25.0,431.0,749.98,577.4
2016,8,28,8,45,666.5,119.5,2.8,25.5,483.0,794.29,605.43
2016,8,28,9,0,698.0,123.0,2.9,26.0,535.0,837.0,631.96
2016,8,28,9,15,718.0,127.5,2.95,26.5,582.5,867.96,649.83
2016,8,28,9,30,738.0,132.0,3.0,27.0,630.0,896.35,665.92
2016,8,28,9,45,759.0,132.0,3.15,27.5,673.5,912.34,674.37
2016,8,28,10,0,780.0,132.0,3.3,28.0,717.0,931.05,684.79
2016,8,28,10,15,791.0,134.5,3.35,28.0,753.0,939.5,689.19
2016,8,28,10,30,802.0,137.0,3.4,28.0,789.0,944.54,691.56
2016,8,28,10,45,458.0,281.0,3.45,28.0,656.5,753.31,557.66
2016,8,28,11,0,114.0,425.0,3.5,28.0,524.0,534.67,395.18
2016,8,28,11,15,475.0,281.5,3.5,28.0,708.0,742.77,552.02
2016,8,28,11,30,836.0,138.0,3.5,28.0,892.0,902.03,662.23
2016,8,28,11,45,831.5,144.0,3.55,28.5,903.5,879.46,644.53
2016,8,28,12,0,827.0,150.0,3.6,29.0,915.0,861.71,631.51
2016,8,28,12,15,573.0,302.5,3.65,29.0,834.0,764.47,561.42
2016,8,28,12,30,319.0,455.0,3.7,29.0,753.0,667.08,488.12
2016,8,28,12,45,575.0,301.5,3.75,29.0,836.5,705.93,521.32
2016,8,28,13,0,831.0,148.0,3.8,29.0,920.0,722.0,536.74
2016,8,28,13,15,828.0,147.0,3.8,29.0,908.0,680.21,505.84
2016,8,28,13,30,825.0,146.0,3.8,29.0,896.0,637.34,473.81
2016,8,28,13,45,822.5,143.5,3.85,29.0,877.0,590.23,438.18
2016,8,28,14,0,820.0,141.0,3.9,29.0,858.0,541.82,400.63
2016,8,28,14,15,812.5,139.0,3.9,29.0,830.5,490.35,359.7
2016,8,28,14,30,805.0,137.0,3.9,29.0,803.0,438.46,317.36
2016,8,28,14,45,491.0,253.5,3.95,29.0,654.5,362.02,260.97
2016,8,28,15,0,177.0,370.0,4.0,29.0,506.0,331.06,242.44
2016,8,28,15,15,451.5,256.0,3.95,28.5,576.0,286.83,199.92
2016,8,28,15,30,726.0,142.0,3.9,28.0,646.0,224.44,139.84
2016,8,28,15,45,712.5,135.0,3.85,28.0,601.0,171.49,99.63
2016,8,28,16,0,699.0,128.0,3.8,28.0,556.0,120.19,68.23
2016,8,28,16,15,674.5,123.0,3.65,27.5,506.0,76.01,57.96
2016,8,28,16,30,650.0,118.0,3.5,27.0,456.0,75.64,58.03
2016,8,28,16,45,621.5,110.0,3.4,27.0,403.5,72.96,56.01
2016,8,28,17,0,593.0,102.0,3.3,27.0,351.0,70.03,53.76
2016,8,28,17,15,547.0,94.0,2.9,26.5,297.5,66.73,51.26
2016,8,28,17,30,501.0,86.0,2.5,26.0,244.0,63.26,48.52
2016,8,28,17,45,438.5,74.5,2.15,26.0,192.0,55.23,41.63
2016,8,28,18,0,376.0,63.0,1.8,26.0,140.0,47.6,34.87
2016,8,28,18,15,280.5,48.0,1.65,25.5,95.0,36.87,25.3
2016,8,28,18,30,185.0,33.0,1.5,25.0,50.0,25.77,14.44
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.0,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,2.9,22.0,16.0,44.44,0.0
2016,8,29,6,30,116.0,24.0,3.1,22.0,32.0,132.68,68.21
2016,8,29,6,45,224.5,40.0,3.3,22.5,73.5,237.36,185.89
2016,8,29,7,0,333.0,56.0,3.5,23.0,115.0,341.49,275.26
2016,8,29,7,15,166.5,32.0,3.65,23.0,61.5,184.15,150.16
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.03,0.19
2016,8,29,7,45,68.5,84.5,3.95,23.5,111.5,153.96,123.53
2016,8,29,8,0,137.0,161.0,4.1,24.0,215.0,310.73,249.47
2016,8,29,8,15,170.5,185.5,4.2,24.5,263.0,369.22,294.21
2016,8,29,8,30,204.0,210.0,4.3,25.0,311.0,428.39,338.62
2016,8,29,8,45,235.5,231.5,4.4,25.5,361.0,482.28,378.05
2016,8,29,9,0,267.0,253.0,4.5,26.0,411.0,554.48,429.95
2016,8,29,9,15,522.5,181.0,4.55,26.0,522.0,732.95,565.27
2016,8,29,9,30,778.0,109.0,4.6,26.0,633.0,901.73,682.11
2016,8,29,9,45,466.0,234.0,4.65,26.5,554.0,738.13,560.98
2016,8,29,10,0,154.0,359.0,4.7,27.0,475.0,532.59,402.66
2016,8,29,10,15,172.0,378.5,4.7,27.0,513.5,564.88,426.29
2016,8,29,10,30,190.0,398.0,4.7,27.0,552.0,595.8,447.85
2016,8,29,10,45,194.5,413.5,4.75,27.5,576.5,607.95,454.82
2016,8,29,11,0,199.0,429.0,4.8,28.0,601.0,618.71,460.89
2016,8,29,11,15,328.5,400.5,4.8,28.0,692.5,712.03,529.39
2016,8,29,11,30,458.0,372.0,4.8,28.0,784.0,796.06,589.49
2016,8,29,11,45,358.5,415.5,4.8,28.5,741.5,721.9,533.46
2016,8,29,12,0,259.0,459.0,4.8,29.0,699.0,658.78,485.51
2016,8,29,12,15,572.5,284.0,4.8,29.0,816.5,745.37,554.2
2016,8,29,12,30,886.0,109.0,4.8,29.0,934.0,800.73,596.08
2016,8,29,12,45,461.5,250.5,4.85,29.0,680.5,576.77,432.77
2016,8,29,13,0,37.0,392.0,4.9,29.0,427.0,369.64,274.05
2016,8,29,13,15,87.0,424.5,4.9,29.0,504.5,423.67,314.76
2016,8,29,13,30,137.0,457.0,4.9,29.0,582.0,467.72,346.83
2016,8,29,13,45,500.5,283.5,4.9,29.0,722.5,517.05,385.87
2016,8,29,14,0,864.0,110.0,4.9,29.0,863.0,540.25,401.88
2016,8,29,14,15,857.5,108.5,4.9,28.5,835.5,488.81,360.71
2016,8,29,14,30,851.0,107.0,4.9,28.0,808.0,436.66,317.97
2016,8,29,14,45,839.0,106.5,4.9,28.0,772.5,382.8,272.25
2016,8,29,15,0,827.0,106.0,4.9,28.0,737.0,329.22,226.04
2016,8,29,15,15,493.0,215.5,4.8,27.5,586.0,267.15,184.73
2016,8,29,15,30,159.0,325.0,4.7,27.0,435.0,263.54,193.45
2016,8,29,15,45,218.0,294.0,4.65,27.0,433.0,235.68,170.25
2016,8,29,16,0,277.0,263.0,4.6,27.0,431.0,190.66,136.93
2016,8,29,16,15,496.5,177.0,4.4,26.5,446.0,112.32,88.33
2016,8,29,16,30,716.0,91.0,4.2,26.0,461.0,64.37,48.81
2016,8,29,16,45,358.0,108.0,4.05,26.0,293.0,71.84,55.34
2016,8,29,17,0,0.0,125.0,3.9,26.0,125.0,105.32,83.75
2016,8,29,17,15,281.0,97.5,3.55,25.5,185.0,67.84,52.41
2016,8,29,17,30,562.0,70.0,3.2,25.0,245.0,50.84,38.11
2016,8,29,17,45,490.5,62.5,2.85,25.0,192.5,46.8,34.61
2016,8,29,18,0,419.0,55.0,2.5,25.0,140.0,42.68,30.82
2016,8,29,18,15,317.5,42.5,2.35,24.5,94.5,33.87,22.83
2016,8,29,18,30,216.0,30.0,2.2,24.0,49.0,23.5,12.37
2016,8,29,18,45,108.0,15.0,2.05,24.0,24.5,13.64,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,51.44,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,146.35,70.4
2016,8,30,6,45,250.5,37.5,2.65,22.5,74.0,250.51,195.82
2016,8,30,7,0,359.0,52.0,2.9,23.0,116.0,357.46,287.36
2016,8,30,7,15,179.5,59.5,2.95,23.5,91.5,220.91,179.04
2016,8,30,7,30,0.0,67.0,3.0,24.0,67.0,60.73,44.45
2016,8,30,7,45,90.5,113.0,3.05,24.5,148.5,209.82,168.25
2016,8,30,8,0,181.0,159.0,3.1,25.0,230.0,345.66,276.25
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,337.24,266.9
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,308.54,242.37
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,343.88,268.33
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,378.75,293.27
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,512.3,394.61
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,648.02,493.36
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,570.12,432.15
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,507.72,382.52
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,544.53,409.04
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,579.96,433.89
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,631.66,470.22
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,694.47,513.27
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,642.81,474.98
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,604.8,446.5
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,590.74,435.27
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,576.25,423.69
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,557.7,410.15
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,539.11,396.62
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,522.42,384.7
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,505.55,372.61
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,542.59,400.76
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,569.95,420.65
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,463.39,342.47
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,383.36,283.59
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,387.14,286.78
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,390.77,288.77
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,274.63,203.67
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,181.5,135.51
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,232.02,169.43
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,263.69,187.1
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,233.02,166.93
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,199.44,146.43
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,172.06,136.6
