Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,19.0,66.07,0.0
2016,9,10,6,45,173.0,34.5,0.7,23.5,58.0,196.1,145.33
2016,9,10,7,0,291.0,52.0,0.7,24.0,97.0,304.22,238.74
2016,9,10,7,15,375.0,64.0,0.75,24.0,147.5,388.91,308.16
2016,9,10,7,30,459.0,76.0,0.8,24.0,198.0,485.14,382.93
2016,9,10,7,45,254.5,110.5,0.9,24.5,181.0,355.28,281.54
2016,9,10,8,0,50.0,145.0,1.0,25.0,164.0,201.3,157.31
2016,9,10,8,15,55.0,169.0,1.1,25.5,193.0,231.04,180.46
2016,9,10,8,30,60.0,193.0,1.2,26.0,222.0,260.46,202.14
2016,9,10,8,45,30.0,176.0,1.35,26.5,191.0,208.09,159.96
2016,9,10,9,0,0.0,159.0,1.5,27.0,160.0,147.37,111.21
2016,9,10,9,15,12.0,201.5,1.65,27.0,210.0,200.5,152.52
2016,9,10,9,30,24.0,244.0,1.8,27.0,260.0,253.69,192.84
2016,9,10,9,45,26.0,259.5,2.0,27.0,278.0,269.1,203.95
2016,9,10,10,0,28.0,275.0,2.2,27.0,296.0,300.01,226.71
2016,9,10,10,15,95.5,330.0,2.3,27.0,405.0,419.1,316.03
2016,9,10,10,30,163.0,385.0,2.4,27.0,514.0,551.11,410.95
2016,9,10,10,45,486.5,263.5,2.5,27.0,667.0,746.45,554.8
2016,9,10,11,0,810.0,142.0,2.6,27.0,820.0,904.93,663.19
2016,9,10,11,15,815.5,143.5,2.7,27.0,840.5,892.1,653.36
2016,9,10,11,30,821.0,145.0,2.8,27.0,861.0,875.87,642.87
2016,9,10,11,45,840.5,134.5,2.9,27.5,877.5,849.56,624.45
2016,9,10,12,0,860.0,124.0,3.0,28.0,894.0,827.92,609.24
2016,9,10,12,15,861.0,124.5,3.05,28.0,898.0,797.98,589.31
2016,9,10,12,30,862.0,125.0,3.1,28.0,902.0,765.28,567.49
2016,9,10,12,45,863.5,123.0,3.15,28.0,898.0,728.19,541.89
2016,9,10,13,0,865.0,121.0,3.2,28.0,894.0,688.67,513.2
2016,9,10,13,15,862.0,120.5,3.25,28.0,881.0,645.3,481.07
2016,9,10,13,30,859.0,120.0,3.3,28.0,868.0,600.15,446.83
2016,9,10,13,45,574.0,259.0,3.35,28.0,753.5,512.22,379.54
2016,9,10,14,0,289.0,398.0,3.4,28.0,639.0,452.02,333.71
2016,9,10,14,15,199.5,388.0,3.4,28.0,551.5,390.67,288.68
2016,9,10,14,30,110.0,378.0,3.4,28.0,464.0,340.86,252.66
2016,9,10,14,45,250.0,339.5,3.4,28.0,523.5,328.49,239.84
2016,9,10,15,0,390.0,301.0,3.4,28.0,583.0,316.64,224.93
2016,9,10,15,15,588.5,201.5,3.35,28.0,597.5,249.17,164.42
2016,9,10,15,30,787.0,102.0,3.3,28.0,612.0,171.86,96.49
2016,9,10,15,45,642.5,143.0,3.3,28.0,538.0,133.15,78.58
2016,9,10,16,0,498.0,184.0,3.3,28.0,464.0,118.03,92.48
2016,9,10,16,15,594.5,136.5,3.15,27.5,438.5,88.71,68.75
2016,9,10,16,30,691.0,89.0,3.0,27.0,413.0,58.86,44.17
2016,9,10,16,45,648.5,85.0,2.9,27.0,358.5,57.98,43.62
2016,9,10,17,0,606.0,81.0,2.8,27.0,304.0,57.12,43.03
2016,9,10,17,15,552.0,73.5,2.7,26.5,250.0,53.45,40.09
2016,9,10,17,30,498.0,66.0,2.6,26.0,196.0,49.63,36.87
2016,9,10,17,45,408.5,56.0,2.55,25.5,145.0,43.39,31.37
2016,9,10,18,0,319.0,46.0,2.5,25.0,94.0,35.46,24.14
2016,9,10,18,15,196.5,30.0,2.55,24.5,55.5,23.44,12.49
2016,9,10,18,30,74.0,14.0,2.6,24.0,17.0,12.73,0.0
2016,9,10,18,45,37.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,60.72,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,207.62,156.66
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,316.22,255.07
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.0,400.6,326.6
2016,9,11,7,30,478.0,74.0,2.5,21.0,200.0,496.78,403.31
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,565.11,453.21
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,634.57,501.18
2016,9,11,8,15,623.0,97.5,2.05,23.5,362.0,690.12,537.64
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,745.09,572.17
2016,9,11,8,45,688.0,110.0,1.8,25.0,467.5,786.61,595.33
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,826.2,616.46
2016,9,11,9,15,540.5,191.5,1.65,26.0,512.0,749.42,560.9
2016,9,11,9,30,367.0,267.0,1.6,26.0,505.0,654.18,489.6
2016,9,11,9,45,319.0,300.0,1.6,26.5,517.0,642.3,478.25
2016,9,11,10,0,271.0,333.0,1.6,27.0,529.0,627.61,464.42
2016,9,11,10,15,539.5,234.5,1.6,27.5,650.0,784.36,575.93
2016,9,11,10,30,808.0,136.0,1.6,28.0,771.0,923.44,664.56
2016,9,11,10,45,816.5,138.0,1.6,28.5,800.0,920.61,658.87
2016,9,11,11,0,825.0,140.0,1.6,29.0,829.0,914.23,652.69
2016,9,11,11,15,831.0,141.5,1.6,29.0,850.0,901.5,643.96
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,885.31,633.22
2016,9,11,11,45,865.0,127.5,1.65,29.5,889.5,861.17,616.82
2016,9,11,12,0,893.0,112.0,1.7,30.0,908.0,840.99,603.09
2016,9,11,12,15,894.0,112.5,1.7,30.0,912.5,810.16,583.14
2016,9,11,12,30,895.0,113.0,1.7,30.0,917.0,776.45,561.35
2016,9,11,12,45,895.5,111.5,1.75,30.0,912.5,737.92,536.31
2016,9,11,13,0,896.0,110.0,1.8,30.0,908.0,696.94,507.8
2016,9,11,13,15,548.5,273.0,1.8,30.0,759.5,575.83,419.2
2016,9,11,13,30,201.0,436.0,1.8,30.0,611.0,478.63,347.31
2016,9,11,13,45,542.0,271.0,1.85,30.0,725.0,504.3,367.32
2016,9,11,14,0,883.0,106.0,1.9,30.0,839.0,505.92,365.61
2016,9,11,14,15,875.5,104.5,1.9,30.0,810.0,452.38,322.59
2016,9,11,14,30,868.0,103.0,1.9,30.0,781.0,398.26,278.21
2016,9,11,14,45,849.0,106.0,1.95,30.0,742.5,343.57,232.76
2016,9,11,15,0,830.0,109.0,2.0,30.0,704.0,282.66,182.45
2016,9,11,15,15,816.0,106.0,2.0,30.0,661.5,226.29,136.25
2016,9,11,15,30,802.0,103.0,2.0,30.0,619.0,171.13,94.46
2016,9,11,15,45,783.5,99.5,2.05,30.0,571.0,116.73,61.47
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,66.44,49.47
2016,9,11,16,15,739.0,91.5,2.0,29.5,470.5,65.17,48.76
2016,9,11,16,30,713.0,87.0,1.9,29.0,418.0,57.87,42.98
2016,9,11,16,45,678.0,81.5,1.85,29.0,363.5,55.88,41.48
2016,9,11,17,0,643.0,76.0,1.8,29.0,309.0,53.77,39.85
2016,9,11,17,15,589.0,69.0,1.65,28.0,254.0,50.29,37.15
2016,9,11,17,30,535.0,62.0,1.5,27.0,199.0,46.68,34.19
2016,9,11,17,45,454.0,52.0,1.35,26.5,147.5,40.28,28.57
2016,9,11,18,0,373.0,42.0,1.2,26.0,96.0,33.66,22.48
2016,9,11,18,15,235.5,27.5,1.2,25.5,56.0,22.43,11.23
2016,9,11,18,30,98.0,13.0,1.2,25.0,16.0,11.82,0.0
2016,9,11,18,45,49.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,101.0,15.0,0.6,21.0,19.0,74.87,0.0
2016,9,12,6,45,226.5,31.0,0.6,21.5,59.5,224.89,166.33
2016,9,12,7,0,352.0,47.0,0.6,22.0,100.0,340.45,268.02
2016,9,12,7,15,435.0,57.5,0.7,22.5,151.5,427.81,339.29
2016,9,12,7,30,518.0,68.0,0.8,23.0,203.0,519.74,409.73
2016,9,12,7,45,569.5,75.5,0.95,24.0,257.5,586.5,457.53
2016,9,12,8,0,621.0,83.0,1.1,25.0,312.0,654.34,504.0
2016,9,12,8,15,658.0,89.0,1.25,25.5,366.5,708.3,540.0
2016,9,12,8,30,695.0,95.0,1.4,26.0,421.0,761.55,574.64
2016,9,12,8,45,719.5,100.5,1.55,26.5,472.5,801.68,599.66
2016,9,12,9,0,744.0,106.0,1.7,27.0,524.0,834.86,619.78
2016,9,12,9,15,764.0,109.5,1.7,27.5,571.5,864.24,635.71
2016,9,12,9,30,784.0,113.0,1.7,28.0,619.0,890.79,649.67
2016,9,12,9,45,454.5,227.5,1.7,28.5,526.0,706.01,520.78
2016,9,12,10,0,125.0,342.0,1.7,29.0,433.0,482.05,355.95
2016,9,12,10,15,479.0,232.5,1.7,29.0,604.5,723.67,533.35
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,930.48,668.34
2016,9,12,10,45,841.5,124.5,1.75,29.5,804.5,918.0,656.39
2016,9,12,11,0,850.0,126.0,1.8,30.0,833.0,911.39,650.71
2016,9,12,11,15,855.0,127.0,1.85,30.0,853.5,897.6,641.82
2016,9,12,11,30,860.0,128.0,1.9,30.0,874.0,880.42,630.9
2016,9,12,11,45,710.0,233.0,1.95,30.0,854.5,839.85,603.8
2016,9,12,12,0,560.0,338.0,2.0,30.0,835.0,785.1,563.82
2016,9,12,12,15,714.0,233.5,2.0,30.0,871.0,785.17,567.55
2016,9,12,12,30,868.0,129.0,2.0,30.0,907.0,767.48,558.15
2016,9,12,12,45,865.5,129.5,2.05,30.5,901.5,729.23,531.04
2016,9,12,13,0,863.0,130.0,2.1,31.0,896.0,688.79,501.59
2016,9,12,13,15,622.5,257.0,2.1,31.0,805.0,604.89,439.43
2016,9,12,13,30,382.0,384.0,2.1,31.0,714.0,536.52,388.41
2016,9,12,13,45,610.5,256.5,2.15,31.0,769.0,524.67,380.67
2016,9,12,14,0,839.0,129.0,2.2,31.0,824.0,499.75,360.35
2016,9,12,14,15,830.5,127.5,2.2,30.5,794.5,443.55,316.46
2016,9,12,14,30,822.0,126.0,2.2,30.0,765.0,390.24,273.37
2016,9,12,14,45,809.0,124.0,2.2,30.0,728.0,335.13,227.51
2016,9,12,15,0,796.0,122.0,2.2,30.0,691.0,280.68,181.92
2016,9,12,15,15,780.5,119.0,2.2,30.0,648.0,225.93,137.3
2016,9,12,15,30,765.0,116.0,2.2,30.0,605.0,172.63,97.4
2016,9,12,15,45,741.5,113.0,2.2,30.0,556.5,120.49,66.76
2016,9,12,16,0,718.0,110.0,2.2,30.0,508.0,68.73,51.37
2016,9,12,16,15,689.0,105.0,2.1,29.5,456.0,67.8,50.96
2016,9,12,16,30,660.0,100.0,2.0,29.0,404.0,66.77,50.42
2016,9,12,16,45,618.0,94.5,1.9,29.0,349.5,65.21,49.3
2016,9,12,17,0,576.0,89.0,1.8,29.0,295.0,63.61,48.11
2016,9,12,17,15,519.0,80.0,1.65,28.5,241.0,59.02,44.42
2016,9,12,17,30,462.0,71.0,1.5,28.0,187.0,54.23,40.39
2016,9,12,17,45,371.0,59.0,1.35,27.5,137.0,44.77,32.17
2016,9,12,18,0,280.0,47.0,1.2,27.0,87.0,36.28,24.46
2016,9,12,18,15,164.0,29.0,1.2,26.5,50.0,22.71,10.77
2016,9,12,18,30,48.0,11.0,1.2,26.0,13.0,10.01,0.0
2016,9,12,18,45,24.0,5.5,1.25,25.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.7,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.8,22.0,7.0,6.37,0.0
2016,9,13,6,45,0.0,25.0,0.9,22.5,25.0,22.75,11.56
2016,9,13,7,0,0.0,43.0,1.0,23.0,43.0,41.63,28.18
2016,9,13,7,15,1.5,65.5,1.2,23.5,66.0,66.41,48.98
2016,9,13,7,30,3.0,88.0,1.4,24.0,89.0,90.22,68.68
2016,9,13,7,45,11.0,110.0,1.6,25.0,114.5,118.08,91.26
2016,9,13,8,0,19.0,132.0,1.8,26.0,140.0,146.06,113.35
2016,9,13,8,15,24.5,155.0,1.75,26.0,166.0,173.23,134.6
2016,9,13,8,30,30.0,178.0,1.7,26.0,192.0,215.25,167.0
2016,9,13,8,45,74.5,214.0,1.7,26.5,254.0,294.58,228.2
2016,9,13,9,0,119.0,250.0,1.7,27.0,316.0,391.43,300.05
2016,9,13,9,15,121.5,274.0,1.6,27.5,347.0,417.6,316.7
2016,9,13,9,30,124.0,298.0,1.5,28.0,378.0,442.82,332.71
2016,9,13,9,45,81.0,297.0,1.45,28.5,351.0,378.66,283.47
2016,9,13,10,0,38.0,296.0,1.4,29.0,324.0,332.21,247.25
2016,9,13,10,15,46.5,321.0,1.3,29.0,357.0,362.72,268.97
2016,9,13,10,30,55.0,346.0,1.2,29.0,390.0,392.35,289.34
2016,9,13,10,45,63.5,367.0,1.15,29.5,419.0,416.77,305.33
2016,9,13,11,0,72.0,388.0,1.1,30.0,448.0,440.15,320.37
2016,9,13,11,15,81.5,404.5,1.1,30.0,474.0,458.71,332.84
2016,9,13,11,30,91.0,421.0,1.1,30.0,500.0,476.04,344.44
2016,9,13,11,45,79.0,419.0,1.1,30.5,488.0,456.33,329.41
2016,9,13,12,0,67.0,417.0,1.1,31.0,476.0,437.2,315.12
2016,9,13,12,15,140.5,434.0,1.15,31.0,559.0,507.31,364.97
2016,9,13,12,30,214.0,451.0,1.2,31.0,642.0,564.06,404.04
2016,9,13,12,45,305.0,419.0,1.25,31.0,690.0,585.66,419.69
2016,9,13,13,0,396.0,387.0,1.3,31.0,738.0,597.42,428.44
2016,9,13,13,15,260.5,408.5,1.4,31.0,638.0,506.08,364.54
2016,9,13,13,30,125.0,430.0,1.5,31.0,538.0,429.0,310.26
2016,9,13,13,45,201.0,412.5,1.6,31.0,581.0,441.26,319.53
2016,9,13,14,0,277.0,395.0,1.7,31.0,624.0,440.12,317.95
2016,9,13,14,15,259.5,383.0,1.75,31.0,591.0,401.51,289.61
2016,9,13,14,30,242.0,371.0,1.8,31.0,558.0,372.44,267.99
2016,9,13,14,45,405.0,300.0,1.9,31.0,595.0,336.51,236.88
2016,9,13,15,0,568.0,229.0,2.0,31.0,632.0,296.33,199.72
2016,9,13,15,15,658.0,173.5,2.05,30.5,612.5,233.38,147.17
2016,9,13,15,30,748.0,118.0,2.1,30.0,593.0,168.79,95.37
2016,9,13,15,45,725.5,114.0,2.2,30.0,545.0,109.82,60.01
2016,9,13,16,0,703.0,110.0,2.3,30.0,497.0,68.84,51.49
2016,9,13,16,15,351.5,63.0,2.25,29.5,256.5,37.75,25.99
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,14.09,6.26
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,11.88,4.42
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,9.67,2.57
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,7.91,1.09
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.14,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.38,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.63,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.31,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,57.0,13.0,1.0,23.0,15.0,46.22,0.0
2016,9,14,6,45,175.0,30.5,1.2,23.5,53.0,191.01,137.83
2016,9,14,7,0,293.0,48.0,1.4,24.0,91.0,298.66,235.1
2016,9,14,7,15,375.5,60.5,1.45,24.5,141.0,382.45,304.64
2016,9,14,7,30,458.0,73.0,1.5,25.0,191.0,477.77,379.35
2016,9,14,7,45,518.0,80.5,1.55,25.5,244.5,549.48,432.21
2016,9,14,8,0,578.0,88.0,1.6,26.0,298.0,622.68,483.7
2016,9,14,8,15,616.5,94.5,1.7,26.5,351.5,677.25,520.27
2016,9,14,8,30,655.0,101.0,1.8,27.0,405.0,731.23,555.48
2016,9,14,8,45,680.0,106.5,1.95,27.5,455.5,770.75,580.32
2016,9,14,9,0,705.0,112.0,2.1,28.0,506.0,808.35,603.59
2016,9,14,9,15,725.5,116.0,2.2,28.0,553.0,837.64,621.87
2016,9,14,9,30,746.0,120.0,2.3,28.0,600.0,859.48,635.21
2016,9,14,9,45,410.0,222.5,2.45,28.5,489.0,656.22,490.97
2016,9,14,10,0,74.0,325.0,2.6,29.0,378.0,398.05,297.3
2016,9,14,10,15,170.5,346.5,2.65,29.0,477.0,522.4,389.93
2016,9,14,10,30,267.0,368.0,2.7,29.0,576.0,642.88,475.04
2016,9,14,10,45,283.0,379.5,2.8,29.5,607.0,659.31,484.43
2016,9,14,11,0,299.0,391.0,2.9,30.0,638.0,673.71,493.04
2016,9,14,11,15,225.0,412.5,2.95,30.0,601.0,604.83,443.22
2016,9,14,11,30,151.0,434.0,3.0,30.0,564.0,549.98,402.95
2016,9,14,11,45,163.5,441.0,3.1,30.5,584.0,555.81,406.55
2016,9,14,12,0,176.0,448.0,3.2,31.0,604.0,560.01,408.7
2016,9,14,12,15,202.0,447.5,3.25,31.0,627.0,566.2,413.28
2016,9,14,12,30,228.0,447.0,3.3,31.0,650.0,569.92,416.03
2016,9,14,12,45,527.0,295.0,3.35,31.0,760.5,635.1,466.93
2016,9,14,13,0,826.0,143.0,3.4,31.0,871.0,670.87,495.02
2016,9,14,13,15,822.5,142.5,3.4,31.0,858.0,627.12,462.19
2016,9,14,13,30,819.0,142.0,3.4,31.0,845.0,581.79,427.89
2016,9,14,13,45,592.0,256.0,3.4,31.0,757.5,509.95,372.98
2016,9,14,14,0,365.0,370.0,3.4,31.0,670.0,460.73,335.49
2016,9,14,14,15,577.5,252.5,3.4,31.0,706.5,428.1,308.5
2016,9,14,14,30,790.0,135.0,3.4,31.0,743.0,379.3,265.76
2016,9,14,14,45,777.0,132.5,3.45,31.0,706.5,325.53,220.77
2016,9,14,15,0,764.0,130.0,3.5,31.0,670.0,272.52,176.33
2016,9,14,15,15,748.0,126.5,3.45,30.5,627.5,219.2,133.4
2016,9,14,15,30,732.0,123.0,3.4,30.0,585.0,160.4,90.11
2016,9,14,15,45,714.5,117.0,3.35,30.0,538.0,107.98,60.15
2016,9,14,16,0,697.0,111.0,3.3,30.0,491.0,69.7,52.25
2016,9,14,16,15,668.0,106.0,3.15,29.5,440.0,68.8,51.84
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,67.83,51.35
2016,9,14,16,45,606.5,92.0,2.9,29.0,336.5,63.74,48.11
2016,9,14,17,0,574.0,83.0,2.8,29.0,284.0,59.36,44.57
2016,9,14,17,15,516.0,74.5,2.45,28.5,230.5,54.96,41.01
2016,9,14,17,30,458.0,66.0,2.1,28.0,177.0,50.39,37.12
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,42.45,30.14
2016,9,14,18,0,292.0,42.0,1.5,27.0,80.0,32.56,21.21
2016,9,14,18,15,167.5,25.5,1.45,26.5,44.5,20.04,7.13
2016,9,14,18,30,43.0,9.0,1.4,26.0,9.0,8.19,0.0
2016,9,14,18,45,21.5,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,25.95,0.0
2016,9,15,6,45,97.0,33.0,1.25,22.5,45.5,130.93,92.47
2016,9,15,7,0,166.0,56.0,1.5,23.0,80.0,210.24,165.49
2016,9,15,7,15,233.5,77.0,1.4,23.5,127.5,288.58,231.03
2016,9,15,7,30,301.0,98.0,1.3,24.0,175.0,371.16,296.99
2016,9,15,7,45,353.0,114.5,1.2,25.0,226.5,454.34,358.95
2016,9,15,8,0,405.0,131.0,1.1,26.0,278.0,525.15,408.75
2016,9,15,8,15,445.5,143.5,1.1,26.5,329.5,582.55,448.05
2016,9,15,8,30,486.0,156.0,1.1,27.0,381.0,640.16,486.19
2016,9,15,8,45,519.5,164.5,1.1,27.5,431.0,686.39,515.33
2016,9,15,9,0,553.0,173.0,1.1,28.0,481.0,731.62,543.13
2016,9,15,9,15,577.0,180.5,1.2,28.5,527.0,765.43,563.77
2016,9,15,9,30,601.0,188.0,1.3,29.0,573.0,804.12,587.3
2016,9,15,9,45,446.0,256.0,1.45,29.5,552.5,725.46,529.67
2016,9,15,10,0,291.0,324.0,1.6,30.0,532.0,633.51,463.1
2016,9,15,10,15,476.0,268.0,1.7,30.0,628.0,754.52,549.55
2016,9,15,10,30,661.0,212.0,1.8,30.0,724.0,864.12,624.12
2016,9,15,10,45,668.0,217.0,1.95,30.5,751.0,862.7,621.21
2016,9,15,11,0,675.0,222.0,2.1,31.0,778.0,858.05,617.28
2016,9,15,11,15,419.0,327.5,2.15,31.0,675.5,712.91,515.18
2016,9,15,11,30,163.0,433.0,2.2,31.0,573.0,558.69,404.57
2016,9,15,11,45,422.5,336.0,2.3,31.0,706.0,687.61,499.86
2016,9,15,12,0,682.0,239.0,2.4,31.0,839.0,787.54,570.95
2016,9,15,12,15,683.0,239.5,2.45,31.0,842.5,759.06,550.61
2016,9,15,12,30,684.0,240.0,2.5,31.0,846.0,728.28,529.45
2016,9,15,12,45,677.5,242.0,2.55,31.5,840.0,691.48,502.75
2016,9,15,13,0,671.0,244.0,2.6,32.0,834.0,653.32,474.76
2016,9,15,13,15,474.5,329.5,2.6,32.0,743.5,568.22,412.53
2016,9,15,13,30,278.0,415.0,2.6,32.0,653.0,497.76,360.75
2016,9,15,13,45,450.5,332.5,2.6,32.0,706.5,496.4,359.8
2016,9,15,14,0,623.0,250.0,2.6,32.0,760.0,480.12,345.74
2016,9,15,14,15,612.0,246.0,2.6,32.0,731.0,433.38,309.06
2016,9,15,14,30,601.0,242.0,2.6,32.0,702.0,387.27,272.23
2016,9,15,14,45,618.5,218.5,2.65,32.0,672.0,335.33,230.01
2016,9,15,15,0,636.0,195.0,2.7,32.0,642.0,281.35,185.72
2016,9,15,15,15,466.0,234.0,2.7,31.5,550.0,238.31,158.13
2016,9,15,15,30,296.0,273.0,2.7,31.0,458.0,219.42,152.03
2016,9,15,15,45,425.5,219.0,2.75,31.0,462.0,159.89,108.36
2016,9,15,16,0,555.0,165.0,2.8,31.0,466.0,106.78,82.27
2016,9,15,16,15,522.5,155.5,2.65,30.5,415.5,103.05,79.75
2016,9,15,16,30,490.0,146.0,2.5,30.0,365.0,99.07,76.94
2016,9,15,16,45,455.0,132.0,2.45,30.0,314.0,91.71,71.12
2016,9,15,17,0,420.0,118.0,2.4,30.0,263.0,83.92,64.84
2016,9,15,17,15,363.0,103.0,2.1,29.0,212.0,74.84,57.58
2016,9,15,17,30,306.0,88.0,1.8,28.0,161.0,65.34,49.66
2016,9,15,17,45,237.0,67.5,1.55,27.5,114.5,52.5,38.48
2016,9,15,18,0,168.0,47.0,1.3,27.0,68.0,37.15,24.85
2016,9,15,18,15,84.0,23.5,1.25,26.5,34.0,19.11,5.22
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,45.15,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,189.68,133.74
2016,9,16,7,0,293.0,47.0,1.1,24.0,89.0,296.7,232.57
2016,9,16,7,15,376.0,59.5,0.9,24.5,138.5,380.43,301.09
2016,9,16,7,30,459.0,72.0,0.7,25.0,188.0,475.66,373.53
2016,9,16,7,45,517.0,80.5,0.5,26.0,242.0,546.72,421.88
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,619.19,467.45
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,673.88,502.92
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,727.98,537.17
2016,9,16,8,45,679.5,107.5,0.6,28.5,453.5,768.58,561.78
2016,9,16,9,0,706.0,113.0,0.7,29.0,504.0,807.28,584.92
2016,9,16,9,15,727.0,117.0,0.7,29.0,551.0,836.8,601.49
2016,9,16,9,30,748.0,121.0,0.7,29.0,598.0,858.75,613.27
2016,9,16,9,45,470.5,230.0,0.7,29.5,537.0,718.86,517.55
2016,9,16,10,0,193.0,339.0,0.7,30.0,476.0,541.18,391.37
2016,9,16,10,15,154.5,356.0,0.7,30.5,469.5,516.89,373.71
2016,9,16,10,30,116.0,373.0,0.7,31.0,463.0,491.99,354.27
2016,9,16,10,45,91.0,376.5,0.7,31.5,448.5,451.23,324.76
2016,9,16,11,0,66.0,380.0,0.7,32.0,434.0,425.91,305.81
2016,9,16,11,15,69.0,392.5,0.7,32.0,450.5,434.88,311.77
2016,9,16,11,30,72.0,405.0,0.7,32.0,467.0,443.12,316.98
2016,9,16,11,45,467.5,264.5,0.75,32.0,674.0,656.24,469.36
2016,9,16,12,0,863.0,124.0,0.8,32.0,881.0,813.51,572.78
2016,9,16,12,15,863.5,124.0,0.85,32.0,884.5,782.17,551.67
2016,9,16,12,30,864.0,124.0,0.9,32.0,888.0,748.14,530.95
2016,9,16,12,45,605.0,267.5,1.0,32.5,800.5,660.65,468.56
2016,9,16,13,0,346.0,411.0,1.1,33.0,713.0,579.98,410.54
2016,9,16,13,15,600.5,266.5,1.15,33.0,781.5,589.71,420.55
2016,9,16,13,30,855.0,122.0,1.2,33.0,850.0,580.14,414.59
2016,9,16,13,45,850.5,120.5,1.25,33.0,828.5,531.65,378.54
2016,9,16,14,0,846.0,119.0,1.3,33.0,807.0,481.96,340.69
2016,9,16,14,15,838.0,117.0,1.4,33.0,777.5,429.46,299.76
2016,9,16,14,30,830.0,115.0,1.5,33.0,748.0,376.53,257.19
2016,9,16,14,45,812.0,116.0,1.6,33.0,710.0,316.31,208.66
2016,9,16,15,0,794.0,117.0,1.7,33.0,672.0,262.95,164.98
2016,9,16,15,15,778.5,114.0,1.75,33.0,629.0,208.48,121.93
2016,9,16,15,30,763.0,111.0,1.8,33.0,586.0,155.47,84.49
2016,9,16,15,45,742.0,107.0,1.85,33.0,538.0,103.14,57.5
2016,9,16,16,0,721.0,103.0,1.9,33.0,490.0,65.15,47.86
2016,9,16,16,15,692.0,98.0,1.85,32.5,438.0,63.98,47.23
2016,9,16,16,30,663.0,93.0,1.8,32.0,386.0,62.72,46.49
2016,9,16,16,45,622.0,87.0,1.75,31.5,332.0,60.56,44.96
2016,9,16,17,0,581.0,81.0,1.7,31.0,278.0,58.3,43.3
2016,9,16,17,15,521.5,72.5,1.55,30.0,224.5,53.82,39.77
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,49.18,35.89
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,40.69,28.44
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,30.34,19.07
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,15.32,1.53
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.0,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,82.0,12.0,1.4,23.0,14.0,60.05,0.0
2016,9,17,6,45,210.0,27.5,1.7,23.5,52.0,207.55,145.23
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,323.58,254.72
2016,9,17,7,15,422.5,53.5,1.85,24.5,140.5,410.29,326.91
2016,9,17,7,30,507.0,64.0,1.7,25.0,191.0,501.88,398.04
2016,9,17,7,45,559.5,72.0,1.55,26.0,245.0,568.94,445.49
2016,9,17,8,0,612.0,80.0,1.4,27.0,299.0,637.19,490.8
2016,9,17,8,15,649.5,85.5,1.15,27.5,352.5,690.04,522.72
2016,9,17,8,30,687.0,91.0,0.9,28.0,406.0,742.22,552.1
2016,9,17,8,45,710.0,97.0,0.65,29.0,456.5,780.94,569.43
2016,9,17,9,0,733.0,103.0,0.4,30.0,507.0,812.89,581.09
2016,9,17,9,15,753.0,106.5,0.45,30.0,554.0,841.58,597.76
2016,9,17,9,30,773.0,110.0,0.5,30.0,601.0,867.46,612.71
2016,9,17,9,45,527.5,217.0,0.55,30.5,562.5,756.37,538.67
2016,9,17,10,0,282.0,324.0,0.6,31.0,524.0,623.45,445.47
2016,9,17,10,15,214.5,350.0,0.7,31.0,506.5,565.68,406.8
2016,9,17,10,30,147.0,376.0,0.8,31.0,489.0,523.4,376.76
2016,9,17,10,45,486.0,254.5,0.9,31.5,648.5,726.02,519.96
2016,9,17,11,0,825.0,133.0,1.0,32.0,808.0,891.94,625.74
2016,9,17,11,15,830.5,134.0,1.05,32.0,828.5,877.84,615.03
2016,9,17,11,30,836.0,135.0,1.1,32.0,849.0,853.08,599.93
2016,9,17,11,45,837.0,137.0,1.15,32.5,860.0,830.2,584.91
2016,9,17,12,0,838.0,139.0,1.2,33.0,871.0,804.33,567.97
2016,9,17,12,15,838.5,139.5,1.2,33.0,874.5,773.88,548.69
2016,9,17,12,30,839.0,140.0,1.2,33.0,878.0,740.8,527.11
2016,9,17,12,45,639.5,251.0,1.3,33.0,811.5,667.94,475.64
2016,9,17,13,0,440.0,362.0,1.4,33.0,745.0,598.18,426.1
2016,9,17,13,15,355.5,387.0,1.45,33.0,693.5,540.74,386.23
2016,9,17,13,30,271.0,412.0,1.5,33.0,642.0,488.94,349.81
2016,9,17,13,45,180.5,399.5,1.55,33.5,551.5,416.97,298.93
2016,9,17,14,0,90.0,387.0,1.6,34.0,461.0,356.67,256.31
2016,9,17,14,15,207.0,365.5,1.6,33.5,525.5,369.87,264.87
2016,9,17,14,30,324.0,344.0,1.6,33.0,590.0,368.61,260.98
2016,9,17,14,45,535.5,241.5,1.65,33.0,623.5,324.25,221.54
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,259.47,163.72
2016,9,17,15,15,545.0,198.5,1.7,33.0,563.5,222.78,141.87
2016,9,17,15,30,343.0,258.0,1.7,33.0,470.0,211.8,143.25
2016,9,17,15,45,504.5,189.5,1.75,33.0,473.0,140.07,92.17
2016,9,17,16,0,666.0,121.0,1.8,33.0,476.0,77.04,57.51
2016,9,17,16,15,634.5,115.0,1.75,32.5,424.5,75.74,56.86
2016,9,17,16,30,603.0,109.0,1.7,32.0,373.0,74.34,56.05
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.5,70.8,53.33
2016,9,17,17,0,517.0,92.0,1.6,32.0,266.0,67.08,50.38
2016,9,17,17,15,455.5,81.5,1.45,31.0,213.5,59.93,44.66
2016,9,17,17,30,394.0,71.0,1.3,30.0,161.0,53.22,39.06
2016,9,17,17,45,305.0,56.0,1.2,29.5,113.5,42.72,29.93
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,31.83,20.04
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,16.11,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,29.73,0.0
2016,9,18,6,45,136.0,30.5,1.8,24.5,47.0,165.01,112.11
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,264.2,206.58
2016,9,18,7,15,323.5,64.0,2.0,25.0,131.5,348.27,277.63
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,438.6,350.5
2016,9,18,7,45,468.5,88.0,2.0,25.5,233.0,509.26,404.43
2016,9,18,8,0,529.0,98.0,2.0,26.0,286.0,589.56,462.25
2016,9,18,8,15,570.0,105.5,2.0,26.5,339.0,645.97,500.37
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,701.85,536.93
2016,9,18,8,45,641.0,119.0,2.0,27.5,442.5,745.18,563.7
2016,9,18,9,0,671.0,125.0,2.0,28.0,493.0,786.75,588.76
2016,9,18,9,15,693.0,129.5,1.9,28.5,539.5,817.08,604.93
2016,9,18,9,30,715.0,134.0,1.8,29.0,586.0,844.82,619.15
2016,9,18,9,45,730.0,138.5,1.75,29.5,627.5,863.19,627.53
2016,9,18,10,0,745.0,143.0,1.7,30.0,669.0,878.43,633.97
2016,9,18,10,15,757.0,145.5,1.6,30.0,704.0,880.22,632.54
2016,9,18,10,30,769.0,148.0,1.5,30.0,739.0,884.14,632.72
2016,9,18,10,45,777.5,150.0,1.4,30.5,766.5,880.87,627.13
2016,9,18,11,0,786.0,152.0,1.3,31.0,794.0,874.17,619.58
2016,9,18,11,15,792.0,153.5,1.15,31.0,814.0,861.31,608.88
2016,9,18,11,30,798.0,155.0,1.0,31.0,834.0,845.12,596.22
2016,9,18,11,45,831.5,137.0,0.85,31.5,853.0,822.86,578.68
2016,9,18,12,0,865.0,119.0,0.7,32.0,872.0,804.55,563.79
2016,9,18,12,15,673.0,237.5,0.6,32.0,825.0,742.06,519.81
2016,9,18,12,30,481.0,356.0,0.5,32.0,778.0,674.73,471.21
2016,9,18,12,45,673.0,237.0,0.4,32.5,823.5,676.29,473.52
2016,9,18,13,0,865.0,118.0,0.3,33.0,869.0,660.98,463.08
2016,9,18,13,15,703.5,218.0,0.35,33.0,822.0,606.12,424.02
2016,9,18,13,30,542.0,318.0,0.4,33.0,775.0,559.4,390.79
2016,9,18,13,45,519.5,312.0,0.45,33.0,740.5,508.95,356.26
2016,9,18,14,0,497.0,306.0,0.5,33.0,706.0,460.11,321.92
2016,9,18,14,15,483.0,296.5,0.55,33.0,673.5,413.84,288.39
2016,9,18,14,30,469.0,287.0,0.6,33.0,641.0,368.77,254.86
2016,9,18,14,45,520.0,252.5,0.7,33.0,627.0,325.34,220.34
2016,9,18,15,0,571.0,218.0,0.8,33.0,613.0,276.52,180.81
2016,9,18,15,15,670.0,161.5,0.85,32.5,595.5,212.19,128.45
2016,9,18,15,30,769.0,105.0,0.9,32.0,578.0,144.99,77.29
2016,9,18,15,45,748.0,101.5,0.95,32.0,530.0,92.84,52.63
2016,9,18,16,0,727.0,98.0,1.0,32.0,482.0,69.1,51.3
2016,9,18,16,15,698.0,93.0,1.0,31.5,430.0,61.05,45.04
2016,9,18,16,30,669.0,88.0,1.0,31.0,378.0,59.63,44.15
2016,9,18,16,45,629.0,82.0,1.0,31.0,324.5,57.3,42.37
2016,9,18,17,0,589.0,76.0,1.0,31.0,271.0,54.86,40.44
2016,9,18,17,15,527.5,67.5,0.95,30.5,217.5,50.19,36.63
2016,9,18,17,30,466.0,59.0,0.9,30.0,164.0,45.34,32.47
2016,9,18,17,45,371.5,47.5,0.85,29.5,115.5,37.55,25.6
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,29.45,17.97
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,38.03,0.0
2016,9,19,6,45,184.0,27.0,2.2,24.5,49.5,188.05,126.45
2016,9,19,7,0,321.0,43.0,2.5,25.0,87.0,310.57,243.51
2016,9,19,7,15,410.5,53.5,2.55,25.5,137.5,400.04,318.73
2016,9,19,7,30,500.0,64.0,2.6,26.0,188.0,494.64,393.75
2016,9,19,7,45,564.0,70.0,2.65,27.0,243.0,567.72,447.51
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,642.58,499.84
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,695.3,534.37
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,747.36,567.19
2016,9,19,8,45,732.0,90.0,2.45,29.5,458.0,783.88,588.57
2016,9,19,9,0,760.0,94.0,2.4,30.0,510.0,823.02,611.32
2016,9,19,9,15,779.5,97.5,2.25,30.5,557.5,851.36,625.59
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,876.82,637.72
2016,9,19,9,45,814.0,103.0,2.0,31.5,647.0,893.22,644.21
2016,9,19,10,0,829.0,105.0,1.9,32.0,689.0,906.3,648.62
2016,9,19,10,15,839.5,107.0,1.85,32.0,724.0,903.07,644.57
2016,9,19,10,30,850.0,109.0,1.8,32.0,759.0,905.3,644.33
2016,9,19,10,45,859.0,110.0,1.8,32.5,787.5,901.53,639.62
2016,9,19,11,0,868.0,111.0,1.8,33.0,816.0,894.18,632.88
2016,9,19,11,15,873.0,112.0,1.9,33.0,836.5,879.75,624.13
2016,9,19,11,30,878.0,113.0,2.0,33.0,857.0,861.86,613.25
2016,9,19,11,45,883.5,111.5,2.1,33.5,869.5,838.58,597.7
2016,9,19,12,0,889.0,110.0,2.2,34.0,882.0,812.05,580.05
2016,9,19,12,15,889.5,110.0,2.25,34.0,885.0,779.93,559.55
2016,9,19,12,30,890.0,110.0,2.3,34.0,888.0,745.02,537.11
2016,9,19,12,45,889.5,109.5,2.4,34.5,882.5,706.35,509.6
2016,9,19,13,0,889.0,109.0,2.5,35.0,877.0,665.28,479.74
2016,9,19,13,15,885.5,108.5,2.55,35.0,863.0,620.21,447.14
2016,9,19,13,30,882.0,108.0,2.6,35.0,849.0,573.36,412.38
2016,9,19,13,45,876.5,106.5,2.7,35.0,826.5,523.13,374.35
2016,9,19,14,0,871.0,105.0,2.8,35.0,804.0,471.74,334.23
2016,9,19,14,15,862.5,103.5,2.85,35.0,773.5,418.23,291.28
2016,9,19,14,30,854.0,102.0,2.9,35.0,743.0,364.29,246.94
2016,9,19,14,45,843.0,100.0,2.95,35.0,706.0,309.1,201.09
2016,9,19,15,0,832.0,98.0,3.0,35.0,669.0,254.2,155.78
2016,9,19,15,15,816.5,95.5,3.0,34.5,625.5,190.57,106.55
2016,9,19,15,30,801.0,93.0,3.0,34.0,582.0,135.93,69.61
2016,9,19,15,45,779.5,90.0,3.0,34.0,533.0,82.35,45.41
2016,9,19,16,0,758.0,87.0,3.0,34.0,484.0,61.52,44.79
2016,9,19,16,15,729.5,83.0,2.85,33.5,431.5,60.31,44.09
2016,9,19,16,30,701.0,79.0,2.7,33.0,379.0,59.06,43.33
2016,9,19,16,45,660.5,73.5,2.55,32.5,324.5,51.41,37.24
2016,9,19,17,0,620.0,68.0,2.4,32.0,270.0,49.02,35.42
2016,9,19,17,15,558.5,61.0,2.2,31.0,216.5,45.26,32.42
2016,9,19,17,30,497.0,54.0,2.0,30.0,163.0,41.39,29.15
2016,9,19,17,45,397.5,43.5,1.8,29.5,114.0,34.26,22.82
2016,9,19,18,0,298.0,33.0,1.6,29.0,65.0,26.89,15.72
2016,9,19,18,15,149.0,16.5,1.6,28.5,32.5,13.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
