Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,49.85,0.0
2016,9,20,6,45,212.5,25.5,1.85,23.5,50.5,204.85,135.62
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,332.05,260.53
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,421.29,335.37
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,515.81,408.97
2016,9,20,7,45,598.5,65.5,1.85,26.0,248.0,587.81,460.78
2016,9,20,8,0,661.0,71.0,1.8,27.0,304.0,661.52,510.83
2016,9,20,8,15,698.0,76.0,1.7,27.5,358.5,709.57,541.0
2016,9,20,8,30,735.0,81.0,1.6,28.0,413.0,761.84,572.92
2016,9,20,8,45,763.0,84.0,1.5,29.0,465.5,802.24,594.4
2016,9,20,9,0,791.0,87.0,1.4,30.0,518.0,840.5,613.72
2016,9,20,9,15,810.0,90.0,1.45,30.5,566.0,868.06,628.6
2016,9,20,9,30,829.0,93.0,1.5,31.0,614.0,892.67,641.6
2016,9,20,9,45,842.5,95.5,1.55,31.5,656.5,899.57,643.35
2016,9,20,10,0,856.0,98.0,1.6,32.0,699.0,912.08,649.0
2016,9,20,10,15,866.5,100.0,1.65,32.0,734.5,917.75,651.7
2016,9,20,10,30,877.0,102.0,1.7,32.0,770.0,919.83,652.36
2016,9,20,10,45,883.5,103.5,1.8,32.5,798.0,914.07,647.51
2016,9,20,11,0,890.0,105.0,1.9,33.0,826.0,904.69,640.54
2016,9,20,11,15,895.0,106.0,1.9,33.0,846.5,889.87,630.56
2016,9,20,11,30,900.0,107.0,1.9,33.0,867.0,871.52,618.5
2016,9,20,11,45,902.0,108.0,1.95,33.5,878.5,847.25,601.99
2016,9,20,12,0,904.0,109.0,2.0,34.0,890.0,819.74,583.49
2016,9,20,12,15,904.5,109.0,2.0,34.0,893.0,787.07,562.44
2016,9,20,12,30,905.0,109.0,2.0,34.0,896.0,751.55,539.49
2016,9,20,12,45,903.0,109.0,2.0,34.5,890.0,711.66,510.73
2016,9,20,13,0,901.0,109.0,2.0,35.0,884.0,669.45,479.85
2016,9,20,13,15,898.0,108.0,2.0,35.0,870.0,623.66,446.87
2016,9,20,13,30,895.0,107.0,2.0,35.0,856.0,576.03,411.71
2016,9,20,13,45,625.5,233.0,2.05,35.0,750.0,493.43,351.32
2016,9,20,14,0,356.0,359.0,2.1,35.0,644.0,438.4,311.54
2016,9,20,14,15,611.0,230.5,2.05,35.0,696.5,408.15,285.47
2016,9,20,14,30,866.0,102.0,2.0,35.0,749.0,364.6,245.27
2016,9,20,14,45,839.5,107.0,2.0,35.0,707.5,309.71,200.31
2016,9,20,15,0,813.0,112.0,2.0,35.0,666.0,249.5,152.12
2016,9,20,15,15,796.0,109.0,2.0,34.5,622.0,193.88,109.57
2016,9,20,15,30,779.0,106.0,2.0,34.0,578.0,139.9,73.94
2016,9,20,15,45,756.5,102.5,2.0,34.0,529.0,87.25,51.37
2016,9,20,16,0,734.0,99.0,2.0,34.0,480.0,63.56,46.44
2016,9,20,16,15,703.5,94.0,1.9,33.5,427.0,62.23,45.66
2016,9,20,16,30,673.0,89.0,1.8,33.0,374.0,60.82,44.78
2016,9,20,16,45,629.0,83.0,1.7,32.5,319.5,58.49,43.1
2016,9,20,17,0,585.0,77.0,1.6,32.0,265.0,56.08,41.29
2016,9,20,17,15,521.0,68.0,1.45,31.0,211.0,51.02,37.22
2016,9,20,17,30,457.0,59.0,1.3,30.0,157.0,45.77,32.77
2016,9,20,17,45,356.0,46.5,1.15,29.5,108.5,37.06,25.08
2016,9,20,18,0,255.0,34.0,1.0,29.0,60.0,26.59,15.26
2016,9,20,18,15,127.5,17.0,1.0,28.5,30.0,13.45,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,16.45,0.0
2016,9,21,6,45,106.0,29.0,0.8,23.5,42.0,127.12,80.12
2016,9,21,7,0,195.0,51.0,0.9,24.0,77.0,222.31,172.85
2016,9,21,7,15,274.5,69.5,0.95,24.5,125.5,319.77,252.99
2016,9,21,7,30,354.0,88.0,1.0,25.0,174.0,409.57,324.07
2016,9,21,7,45,425.0,98.5,1.1,26.0,228.0,486.59,382.08
2016,9,21,8,0,496.0,109.0,1.2,27.0,282.0,566.85,439.72
2016,9,21,8,15,315.5,150.5,1.2,27.5,267.5,459.32,355.72
2016,9,21,8,30,135.0,192.0,1.2,28.0,253.0,341.42,262.89
2016,9,21,8,45,220.5,208.0,1.25,28.5,321.5,432.94,331.92
2016,9,21,9,0,306.0,224.0,1.3,29.0,390.0,543.93,410.68
2016,9,21,9,15,234.5,257.0,1.35,29.5,391.0,498.75,374.14
2016,9,21,9,30,163.0,290.0,1.4,30.0,392.0,467.48,348.32
2016,9,21,9,45,163.0,311.5,1.45,30.5,419.5,486.45,360.21
2016,9,21,10,0,163.0,333.0,1.5,31.0,447.0,504.25,370.86
2016,9,21,10,15,191.5,350.0,1.55,31.0,490.5,542.06,396.91
2016,9,21,10,30,220.0,367.0,1.6,31.0,534.0,578.31,421.48
2016,9,21,10,45,525.0,254.0,1.65,31.5,672.5,753.86,545.43
2016,9,21,11,0,830.0,141.0,1.7,32.0,811.0,893.91,635.94
2016,9,21,11,15,836.0,142.5,1.8,32.0,831.5,880.12,626.12
2016,9,21,11,30,842.0,144.0,1.9,32.0,852.0,862.86,615.67
2016,9,21,11,45,578.5,277.5,2.0,32.5,767.0,749.76,537.5
2016,9,21,12,0,315.0,411.0,2.1,33.0,682.0,635.32,454.99
2016,9,21,12,15,599.0,268.0,2.2,33.0,786.0,705.97,509.18
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,746.75,540.63
2016,9,21,12,45,474.5,263.0,2.4,33.5,673.5,557.51,404.76
2016,9,21,13,0,66.0,401.0,2.5,34.0,457.0,388.92,280.72
2016,9,21,13,15,146.0,407.0,2.55,34.0,529.0,430.4,311.37
2016,9,21,13,30,226.0,413.0,2.6,34.0,601.0,463.65,334.39
2016,9,21,13,45,546.5,265.0,2.65,34.0,703.5,478.87,344.53
2016,9,21,14,0,867.0,117.0,2.7,34.0,806.0,472.23,335.14
2016,9,21,14,15,617.0,220.0,2.75,34.0,700.5,399.67,281.42
2016,9,21,14,30,367.0,323.0,2.8,34.0,595.0,361.28,255.04
2016,9,21,14,45,598.5,215.5,2.85,34.0,632.5,311.93,210.26
2016,9,21,15,0,830.0,108.0,2.9,34.0,670.0,246.48,150.11
2016,9,21,15,15,814.5,105.0,2.9,33.5,626.0,190.16,106.78
2016,9,21,15,30,799.0,102.0,2.9,33.0,582.0,135.28,70.84
2016,9,21,15,45,778.5,98.0,2.9,33.0,533.0,81.21,48.79
2016,9,21,16,0,758.0,94.0,2.9,33.0,484.0,67.09,49.58
2016,9,21,16,15,729.0,89.5,2.8,32.5,431.0,59.55,43.69
2016,9,21,16,30,700.0,85.0,2.7,32.0,378.0,58.34,42.96
2016,9,21,16,45,659.5,78.5,2.6,31.5,323.0,55.5,40.83
2016,9,21,17,0,619.0,72.0,2.5,31.0,268.0,52.52,38.51
2016,9,21,17,15,555.5,64.0,2.2,30.0,213.5,48.08,34.92
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,43.51,31.0
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,35.11,23.58
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,26.38,14.94
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,14.55,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,41.91,0.0
2016,9,22,6,45,181.5,26.0,1.35,21.5,46.5,181.75,114.06
2016,9,22,7,0,306.0,43.0,1.6,22.0,83.0,297.77,234.22
2016,9,22,7,15,393.0,55.5,1.5,22.5,133.5,387.13,309.53
2016,9,22,7,30,480.0,68.0,1.4,23.0,184.0,481.17,384.02
2016,9,22,7,45,531.5,78.5,1.3,24.0,237.5,549.19,433.12
2016,9,22,8,0,583.0,89.0,1.2,25.0,291.0,618.24,479.94
2016,9,22,8,15,623.0,96.0,1.3,26.0,345.0,673.86,516.41
2016,9,22,8,30,663.0,103.0,1.4,27.0,399.0,728.8,551.17
2016,9,22,8,45,687.5,110.0,1.5,28.0,450.0,768.94,574.84
2016,9,22,9,0,712.0,117.0,1.6,29.0,501.0,806.99,596.7
2016,9,22,9,15,733.0,121.0,1.7,29.0,548.0,835.82,614.55
2016,9,22,9,30,754.0,125.0,1.8,29.0,595.0,861.92,630.66
2016,9,22,9,45,768.0,129.5,1.95,29.5,636.5,874.12,636.94
2016,9,22,10,0,782.0,134.0,2.1,30.0,678.0,888.39,644.76
2016,9,22,10,15,793.5,136.5,2.15,30.5,713.0,894.76,646.59
2016,9,22,10,30,805.0,139.0,2.2,31.0,748.0,897.61,646.36
2016,9,22,10,45,811.5,142.0,2.25,31.5,775.5,892.91,641.45
2016,9,22,11,0,818.0,145.0,2.3,32.0,803.0,884.68,634.48
2016,9,22,11,15,823.0,146.5,2.35,32.0,822.5,870.11,624.86
2016,9,22,11,30,828.0,148.0,2.4,32.0,842.0,852.15,613.17
2016,9,22,11,45,505.0,291.0,2.5,32.5,716.0,700.83,506.96
2016,9,22,12,0,182.0,434.0,2.6,33.0,590.0,545.42,393.55
2016,9,22,12,15,228.5,428.5,2.65,33.0,625.5,561.57,406.18
2016,9,22,12,30,275.0,423.0,2.7,33.0,661.0,576.72,416.9
2016,9,22,12,45,540.0,293.5,2.8,33.0,755.5,625.36,454.52
2016,9,22,13,0,805.0,164.0,2.9,33.0,850.0,650.55,474.01
2016,9,22,13,15,800.0,163.0,2.95,33.0,835.5,605.78,440.79
2016,9,22,13,30,795.0,162.0,3.0,33.0,821.0,559.68,406.17
2016,9,22,13,45,782.5,163.0,3.1,33.0,796.5,510.49,368.51
2016,9,22,14,0,770.0,164.0,3.2,33.0,772.0,461.12,329.65
2016,9,22,14,15,759.5,161.0,3.25,33.0,741.5,404.57,284.58
2016,9,22,14,30,749.0,158.0,3.3,33.0,711.0,352.17,241.55
2016,9,22,14,45,712.5,165.5,3.35,33.0,669.5,301.19,199.91
2016,9,22,15,0,676.0,173.0,3.4,33.0,628.0,253.7,161.85
2016,9,22,15,15,656.0,167.5,3.4,32.5,584.5,202.86,123.5
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,154.32,92.26
2016,9,22,15,45,411.5,192.5,3.45,32.0,430.0,128.09,90.93
2016,9,22,16,0,187.0,223.0,3.5,32.0,319.0,157.62,123.31
2016,9,22,16,15,346.0,177.5,3.4,31.5,330.5,124.56,97.16
2016,9,22,16,30,505.0,132.0,3.3,31.0,342.0,91.23,70.35
2016,9,22,16,45,456.5,120.5,3.25,30.5,289.0,85.1,65.67
2016,9,22,17,0,408.0,109.0,3.2,30.0,236.0,78.67,60.56
2016,9,22,17,15,343.0,93.5,2.9,29.5,185.5,68.9,52.43
2016,9,22,17,30,278.0,78.0,2.6,29.0,135.0,58.69,43.63
2016,9,22,17,45,189.0,57.0,2.3,28.5,90.0,44.6,31.27
2016,9,22,18,0,100.0,36.0,2.0,28.0,45.0,28.64,16.17
2016,9,22,18,15,50.0,18.0,1.95,27.5,22.5,16.37,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.0,23.0,2.4,23.5,37.5,130.87,77.26
2016,9,23,7,0,224.0,46.0,2.7,24.0,75.0,247.18,193.04
2016,9,23,7,15,314.5,60.5,2.85,24.5,123.5,334.6,267.74
2016,9,23,7,30,405.0,75.0,3.0,25.0,172.0,428.74,344.53
2016,9,23,7,45,489.5,79.5,3.2,25.5,227.0,516.29,413.11
2016,9,23,8,0,574.0,84.0,3.4,26.0,282.0,603.5,477.75
2016,9,23,8,15,615.0,90.5,3.45,26.0,335.5,658.84,517.15
2016,9,23,8,30,656.0,97.0,3.5,26.0,389.0,713.65,555.23
2016,9,23,8,45,698.0,97.0,3.6,26.5,442.0,760.08,585.53
2016,9,23,9,0,740.0,97.0,3.7,27.0,495.0,800.88,611.32
2016,9,23,9,15,760.0,100.5,3.75,27.5,541.5,828.94,627.69
2016,9,23,9,30,780.0,104.0,3.8,28.0,588.0,854.18,642.07
2016,9,23,9,45,799.5,104.5,3.85,28.5,630.5,872.37,651.61
2016,9,23,10,0,819.0,105.0,3.9,29.0,673.0,887.33,659.05
2016,9,23,10,15,830.0,107.0,3.9,29.0,708.0,884.34,655.56
2016,9,23,10,30,841.0,109.0,3.9,29.0,743.0,886.67,655.96
2016,9,23,10,45,533.0,251.0,3.95,29.5,658.5,754.19,560.52
2016,9,23,11,0,225.0,393.0,4.0,30.0,574.0,588.91,435.85
2016,9,23,11,15,547.5,252.5,4.0,30.0,706.0,736.99,547.85
2016,9,23,11,30,870.0,112.0,4.0,30.0,838.0,842.17,621.72
2016,9,23,11,45,866.0,116.5,4.0,30.5,848.0,816.88,602.27
2016,9,23,12,0,862.0,121.0,4.0,31.0,858.0,788.65,581.78
2016,9,23,12,15,862.5,121.0,4.05,31.0,860.5,756.94,560.31
2016,9,23,12,30,863.0,121.0,4.1,31.0,863.0,722.54,536.02
2016,9,23,12,45,860.5,121.5,4.15,31.5,857.0,684.03,506.74
2016,9,23,13,0,858.0,122.0,4.2,32.0,851.0,643.35,475.46
2016,9,23,13,15,854.5,121.0,4.2,32.0,836.5,598.87,441.7
2016,9,23,13,30,851.0,120.0,4.2,32.0,822.0,552.72,405.9
2016,9,23,13,45,844.0,119.5,4.25,32.0,799.5,503.8,367.21
2016,9,23,14,0,837.0,119.0,4.3,32.0,777.0,453.93,326.75
2016,9,23,14,15,559.0,230.0,4.3,32.0,662.0,381.77,272.87
2016,9,23,14,30,281.0,341.0,4.3,32.0,547.0,343.26,247.07
2016,9,23,14,45,537.5,225.5,4.35,32.0,594.0,298.86,204.69
2016,9,23,15,0,794.0,110.0,4.4,32.0,641.0,233.75,143.18
2016,9,23,15,15,562.5,179.0,4.35,31.5,542.5,195.73,122.75
2016,9,23,15,30,331.0,248.0,4.3,31.0,444.0,193.82,134.09
2016,9,23,15,45,522.5,172.0,4.3,31.0,450.5,114.86,88.86
2016,9,23,16,0,714.0,96.0,4.3,31.0,457.0,62.05,45.9
2016,9,23,16,15,682.0,91.5,4.15,30.5,405.0,60.98,45.31
2016,9,23,16,30,650.0,87.0,4.0,30.0,353.0,59.85,44.64
2016,9,23,16,45,605.0,80.5,3.85,30.0,299.5,57.09,42.46
2016,9,23,17,0,560.0,74.0,3.7,30.0,246.0,54.22,40.12
2016,9,23,17,15,492.0,65.0,3.4,29.5,193.5,49.06,35.8
2016,9,23,17,30,424.0,56.0,3.1,29.0,141.0,43.73,31.11
2016,9,23,17,45,317.0,43.0,2.8,28.5,95.0,34.46,22.84
2016,9,23,18,0,210.0,30.0,2.5,28.0,49.0,23.52,11.81
2016,9,23,18,15,105.0,15.0,2.55,27.5,24.5,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.0,131.96,74.47
2016,9,24,7,0,233.0,45.0,3.0,24.0,74.0,251.53,196.31
2016,9,24,7,15,323.5,58.5,3.1,24.0,122.0,337.57,270.8
2016,9,24,7,30,414.0,72.0,3.2,24.0,170.0,430.47,347.62
2016,9,24,7,45,479.0,81.0,3.35,24.5,223.0,508.65,409.15
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,585.09,466.14
2016,9,24,8,15,586.0,97.0,3.6,25.5,329.0,641.12,505.73
2016,9,24,8,30,628.0,104.0,3.7,26.0,382.0,696.65,543.81
2016,9,24,8,45,369.0,170.0,3.85,26.5,339.0,549.57,429.64
2016,9,24,9,0,110.0,236.0,4.0,27.0,296.0,348.24,270.23
2016,9,24,9,15,427.5,176.5,4.0,27.0,437.0,612.01,475.14
2016,9,24,9,30,745.0,117.0,4.0,27.0,578.0,835.03,633.84
2016,9,24,9,45,503.0,218.0,4.05,27.5,538.5,724.07,549.55
2016,9,24,10,0,261.0,319.0,4.1,28.0,499.0,592.69,447.59
2016,9,24,10,15,184.5,339.5,4.05,28.5,470.0,522.49,393.75
2016,9,24,10,30,108.0,360.0,4.0,29.0,441.0,453.54,340.22
2016,9,24,10,45,95.5,369.5,4.0,29.5,443.5,445.74,333.08
2016,9,24,11,0,83.0,379.0,4.0,30.0,446.0,437.88,325.8
2016,9,24,11,15,463.0,252.0,4.0,30.0,636.5,662.47,495.61
2016,9,24,11,30,843.0,125.0,4.0,30.0,827.0,829.37,613.63
2016,9,24,11,45,842.5,127.5,4.0,30.0,837.5,805.32,595.81
2016,9,24,12,0,842.0,130.0,4.0,30.0,848.0,778.34,577.24
2016,9,24,12,15,843.0,130.5,4.0,30.0,850.5,747.88,556.3
2016,9,24,12,30,844.0,131.0,4.0,30.0,853.0,714.73,532.08
2016,9,24,12,45,563.5,270.5,4.05,30.5,752.0,616.62,456.45
2016,9,24,13,0,283.0,410.0,4.1,31.0,651.0,527.92,388.02
2016,9,24,13,15,556.0,270.0,4.05,31.0,731.0,548.2,404.74
2016,9,24,13,30,829.0,130.0,4.0,31.0,811.0,544.22,401.02
2016,9,24,13,45,820.5,130.0,4.0,31.0,788.0,494.9,361.72
2016,9,24,14,0,812.0,130.0,4.0,31.0,765.0,444.89,321.05
2016,9,24,14,15,802.5,127.5,4.0,30.5,734.5,392.06,277.91
2016,9,24,14,30,793.0,125.0,4.0,30.0,704.0,339.16,233.71
2016,9,24,14,45,555.0,208.5,4.0,30.0,603.5,288.77,197.88
2016,9,24,15,0,317.0,292.0,4.0,30.0,503.0,269.52,189.62
2016,9,24,15,15,490.0,216.5,3.95,29.5,517.0,210.03,137.7
2016,9,24,15,30,663.0,141.0,3.9,29.0,531.0,135.55,79.43
2016,9,24,15,45,633.0,136.5,3.9,29.0,482.5,88.64,68.11
2016,9,24,16,0,603.0,132.0,3.9,29.0,434.0,86.78,66.85
2016,9,24,16,15,567.0,124.5,3.7,28.5,383.0,84.67,65.49
2016,9,24,16,30,531.0,117.0,3.5,28.0,332.0,81.55,63.24
2016,9,24,16,45,477.0,108.0,3.35,28.0,279.5,76.79,59.43
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,71.85,55.34
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,62.92,47.8
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,53.62,39.67
2016,9,24,17,45,190.0,51.5,2.6,26.5,83.0,40.59,28.05
2016,9,24,18,0,97.0,32.0,2.4,26.0,40.0,25.59,12.79
2016,9,24,18,15,48.5,16.0,2.4,25.5,20.0,14.55,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.0,17.5,15.42,3.11
2016,9,25,7,0,0.0,35.0,2.2,23.0,35.0,33.48,21.13
2016,9,25,7,15,3.5,58.5,2.3,23.0,59.0,61.71,45.01
2016,9,25,7,30,7.0,82.0,2.4,23.0,83.0,88.61,67.68
2016,9,25,7,45,18.5,104.5,2.5,23.5,110.5,119.75,93.54
2016,9,25,8,0,30.0,127.0,2.6,24.0,138.0,163.43,128.9
2016,9,25,8,15,58.0,155.5,2.6,24.0,180.0,218.02,172.93
2016,9,25,8,30,86.0,184.0,2.6,24.0,222.0,272.92,216.22
2016,9,25,8,45,111.0,210.5,2.65,24.5,266.0,338.88,266.39
2016,9,25,9,0,136.0,237.0,2.7,25.0,310.0,388.89,303.29
2016,9,25,9,15,185.5,257.5,2.65,25.0,366.5,453.17,351.38
2016,9,25,9,30,235.0,278.0,2.6,25.0,423.0,517.3,398.17
2016,9,25,9,45,155.0,295.0,2.6,25.5,393.5,458.67,350.7
2016,9,25,10,0,75.0,312.0,2.6,26.0,364.0,383.2,291.35
2016,9,25,10,15,232.5,317.0,2.6,26.0,489.0,540.93,410.58
2016,9,25,10,30,390.0,322.0,2.6,26.0,614.0,694.48,520.44
2016,9,25,10,45,328.5,352.0,2.6,26.0,604.5,660.0,492.59
2016,9,25,11,0,267.0,382.0,2.6,26.0,595.0,624.61,465.45
2016,9,25,11,15,356.0,360.0,2.55,26.0,651.5,665.38,495.48
2016,9,25,11,30,445.0,338.0,2.5,26.0,708.0,710.44,527.18
2016,9,25,11,45,383.5,370.0,2.5,26.5,691.5,664.13,491.72
2016,9,25,12,0,322.0,402.0,2.5,27.0,675.0,627.01,463.13
2016,9,25,12,15,247.0,416.5,2.45,27.0,626.5,565.71,418.35
2016,9,25,12,30,172.0,431.0,2.4,27.0,578.0,505.45,374.18
2016,9,25,12,45,131.5,420.0,2.4,27.0,532.5,455.37,337.89
2016,9,25,13,0,91.0,409.0,2.4,27.0,487.0,409.06,304.03
2016,9,25,13,15,109.0,407.0,2.3,27.0,498.0,408.01,303.25
2016,9,25,13,30,127.0,405.0,2.2,27.0,509.0,401.51,298.14
2016,9,25,13,45,205.5,386.5,2.15,27.0,549.0,410.75,304.18
2016,9,25,14,0,284.0,368.0,2.1,27.0,589.0,406.6,299.33
2016,9,25,14,15,142.0,239.5,2.0,26.5,350.0,245.87,182.13
2016,9,25,14,30,0.0,111.0,1.9,26.0,111.0,98.04,72.06
2016,9,25,14,45,0.0,71.0,1.85,26.0,71.0,62.93,44.69
2016,9,25,15,0,0.0,31.0,1.8,26.0,31.0,27.41,16.43
2016,9,25,15,15,0.0,55.0,1.8,25.5,55.0,48.66,33.66
2016,9,25,15,30,0.0,79.0,1.8,25.0,79.0,69.96,50.97
2016,9,25,15,45,0.0,71.0,1.85,25.0,71.0,62.82,47.62
2016,9,25,16,0,0.0,63.0,1.9,25.0,63.0,55.69,41.78
2016,9,25,16,15,0.0,55.5,1.85,24.5,55.5,49.02,36.36
2016,9,25,16,30,0.0,48.0,1.8,24.0,48.0,42.36,30.88
2016,9,25,16,45,0.0,40.0,1.75,24.0,40.0,35.26,24.87
2016,9,25,17,0,0.0,32.0,1.7,24.0,32.0,28.18,18.78
2016,9,25,17,15,0.0,25.0,1.65,23.5,25.0,21.99,13.42
2016,9,25,17,30,0.0,18.0,1.6,23.0,18.0,15.82,7.98
2016,9,25,17,45,0.0,11.5,1.6,23.0,11.5,10.09,2.85
2016,9,25,18,0,0.0,5.0,1.6,23.0,5.0,4.38,0.0
2016,9,25,18,15,0.0,2.5,1.65,23.0,2.5,2.27,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.38,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,8.78,1.46
2016,9,26,7,15,0.0,17.0,3.85,19.0,17.0,14.94,6.81
2016,9,26,7,30,0.0,24.0,3.9,19.0,24.0,21.11,12.15
2016,9,26,7,45,0.0,32.0,4.0,19.0,32.0,28.18,18.17
2016,9,26,8,0,0.0,40.0,4.1,19.0,40.0,35.26,24.12
2016,9,26,8,15,0.0,31.5,4.15,19.0,31.5,27.75,17.74
2016,9,26,8,30,0.0,23.0,4.2,19.0,23.0,20.26,11.38
2016,9,26,8,45,0.0,28.0,4.3,19.0,28.0,24.69,15.03
2016,9,26,9,0,0.0,33.0,4.4,19.0,33.0,29.12,18.65
2016,9,26,9,15,0.0,59.0,4.4,19.0,59.0,52.18,37.67
2016,9,26,9,30,0.0,85.0,4.4,19.0,85.0,75.32,56.54
2016,9,26,9,45,0.0,94.5,4.4,19.5,94.5,83.84,63.19
2016,9,26,10,0,0.0,104.0,4.4,20.0,104.0,92.58,69.98
2016,9,26,10,15,0.0,121.0,4.4,20.0,121.0,108.21,82.41
2016,9,26,10,30,0.0,138.0,4.4,20.0,138.0,123.78,94.73
2016,9,26,10,45,4.0,171.0,4.4,20.5,174.0,157.62,121.45
2016,9,26,11,0,8.0,204.0,4.4,21.0,210.0,191.19,147.58
2016,9,26,11,15,5.5,182.5,4.4,21.0,187.0,168.57,129.49
2016,9,26,11,30,3.0,161.0,4.4,21.0,164.0,146.47,111.89
2016,9,26,11,45,1.5,144.0,4.4,21.0,145.5,129.64,98.47
2016,9,26,12,0,0.0,127.0,4.4,21.0,127.0,113.08,85.25
2016,9,26,12,15,9.0,210.0,4.35,21.0,217.5,193.4,148.8
2016,9,26,12,30,18.0,293.0,4.3,21.0,308.0,271.81,209.57
2016,9,26,12,45,9.0,166.0,4.25,21.5,173.5,152.92,116.55
2016,9,26,13,0,0.0,39.0,4.2,22.0,39.0,34.61,22.29
2016,9,26,13,15,8.0,157.5,4.15,22.0,164.5,143.52,109.23
2016,9,26,13,30,16.0,276.0,4.1,22.0,290.0,247.44,190.11
2016,9,26,13,45,8.5,212.0,4.1,22.0,219.5,188.51,144.33
2016,9,26,14,0,1.0,148.0,4.1,22.0,149.0,130.38,98.91
2016,9,26,14,15,0.5,124.5,4.05,22.0,125.0,109.88,82.85
2016,9,26,14,30,0.0,101.0,4.0,22.0,101.0,89.47,66.71
2016,9,26,14,45,23.0,188.5,3.95,22.0,203.5,161.72,123.62
2016,9,26,15,0,46.0,276.0,3.9,22.0,306.0,223.22,171.04
2016,9,26,15,15,23.0,217.0,3.8,21.5,232.0,182.9,140.91
2016,9,26,15,30,0.0,158.0,3.7,21.0,158.0,134.11,103.66
2016,9,26,15,45,64.0,186.5,3.65,21.0,218.0,144.58,117.7
2016,9,26,16,0,128.0,215.0,3.6,21.0,278.0,152.29,124.58
2016,9,26,16,15,122.0,190.0,3.55,21.0,244.5,137.11,112.18
2016,9,26,16,30,116.0,165.0,3.5,21.0,211.0,121.31,99.14
2016,9,26,16,45,103.5,141.0,3.45,21.0,177.5,105.47,85.84
2016,9,26,17,0,91.0,117.0,3.4,21.0,144.0,89.07,71.82
2016,9,26,17,15,72.0,92.5,3.2,20.5,111.0,73.93,58.71
2016,9,26,17,30,53.0,68.0,3.0,20.0,78.0,55.39,42.29
2016,9,26,17,45,26.5,45.5,2.85,20.0,50.5,37.79,26.3
2016,9,26,18,0,0.0,23.0,2.7,20.0,23.0,19.95,7.28
2016,9,26,18,15,0.0,11.5,2.7,19.5,11.5,10.46,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,9.5,2.95,17.0,9.5,8.34,0.0
2016,9,27,7,0,0.0,19.0,3.0,17.0,19.0,16.71,7.97
2016,9,27,7,15,0.0,33.0,3.05,17.0,33.0,29.09,18.76
2016,9,27,7,30,0.0,47.0,3.1,17.0,47.0,41.48,29.51
2016,9,27,7,45,0.0,62.5,3.2,17.5,62.5,55.93,41.77
2016,9,27,8,0,0.0,78.0,3.3,18.0,78.0,70.74,54.08
2016,9,27,8,15,0.0,93.0,3.3,18.5,93.0,84.9,65.62
2016,9,27,8,30,0.0,108.0,3.3,19.0,108.0,98.97,76.89
2016,9,27,8,45,0.0,122.5,3.35,19.5,122.5,112.46,87.5
2016,9,27,9,0,0.0,137.0,3.4,20.0,137.0,125.89,97.91
2016,9,27,9,15,44.0,205.5,3.3,20.5,232.0,248.35,196.81
2016,9,27,9,30,88.0,274.0,3.2,21.0,327.0,362.65,285.36
2016,9,27,9,45,92.0,295.0,3.1,21.5,355.0,384.87,300.4
2016,9,27,10,0,96.0,316.0,3.0,22.0,383.0,406.4,315.05
2016,9,27,10,15,152.0,337.5,2.9,22.0,448.0,489.33,377.23
2016,9,27,10,30,208.0,359.0,2.8,22.0,513.0,554.69,424.91
2016,9,27,10,45,194.0,374.5,2.7,22.5,522.5,549.61,418.41
2016,9,27,11,0,180.0,390.0,2.6,23.0,532.0,543.68,411.83
2016,9,27,11,15,212.5,397.0,2.55,23.0,569.0,567.71,429.08
2016,9,27,11,30,245.0,404.0,2.5,23.0,606.0,589.3,444.21
2016,9,27,11,45,150.5,393.5,2.45,23.0,518.5,491.37,371.15
2016,9,27,12,0,56.0,383.0,2.4,23.0,431.0,392.57,296.86
2016,9,27,12,15,46.0,369.5,2.4,23.0,409.0,366.65,277.79
2016,9,27,12,30,36.0,356.0,2.4,23.0,387.0,341.87,259.2
2016,9,27,12,45,76.0,385.0,2.4,23.0,449.0,387.05,293.33
2016,9,27,13,0,116.0,414.0,2.4,23.0,511.0,426.7,322.45
2016,9,27,13,15,80.5,383.0,2.4,23.0,449.5,371.45,281.11
2016,9,27,13,30,45.0,352.0,2.4,23.0,388.0,320.0,242.78
2016,9,27,13,45,52.0,349.5,2.4,23.0,390.5,314.46,238.76
2016,9,27,14,0,59.0,347.0,2.4,23.0,393.0,307.9,233.7
2016,9,27,14,15,156.0,342.0,2.35,22.5,456.0,323.63,244.11
2016,9,27,14,30,253.0,337.0,2.3,22.0,519.0,326.35,242.99
2016,9,27,14,45,218.5,321.0,2.3,22.0,472.0,293.36,217.61
2016,9,27,15,0,184.0,305.0,2.3,22.0,425.0,257.23,190.67
2016,9,27,15,15,199.5,281.0,2.2,22.0,403.0,226.46,166.74
2016,9,27,15,30,215.0,257.0,2.1,22.0,381.0,194.24,144.09
2016,9,27,15,45,157.0,233.5,2.05,22.0,319.5,163.49,132.61
2016,9,27,16,0,99.0,210.0,2.0,22.0,258.0,156.92,127.66
2016,9,27,16,15,94.5,185.5,1.85,22.0,227.5,140.56,114.4
2016,9,27,16,30,90.0,161.0,1.7,22.0,197.0,123.72,100.59
2016,9,27,16,45,82.0,137.0,1.55,22.0,165.5,106.71,86.41
2016,9,27,17,0,74.0,113.0,1.4,22.0,134.0,89.28,71.6
2016,9,27,17,15,58.5,89.0,1.2,21.5,103.5,71.41,56.22
2016,9,27,17,30,43.0,65.0,1.0,21.0,73.0,53.16,40.14
2016,9,27,17,45,21.5,43.0,0.85,20.5,47.0,35.87,24.54
2016,9,27,18,0,0.0,21.0,0.7,20.0,21.0,18.3,4.92
2016,9,27,18,15,0.0,10.5,0.7,20.0,10.5,9.55,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,157.8,66.22
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,309.97,245.51
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.5,399.57,324.79
2016,9,28,7,30,529.0,55.0,2.2,19.0,176.0,494.98,402.84
2016,9,28,7,45,589.0,61.5,2.2,19.5,230.5,564.56,456.5
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,635.72,508.59
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,688.71,544.4
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,736.86,575.28
2016,9,28,8,45,754.5,82.5,1.9,22.0,444.5,777.04,598.29
2016,9,28,9,0,783.0,86.0,1.8,23.0,496.0,815.08,619.03
2016,9,28,9,15,802.0,89.0,1.7,23.5,543.5,841.56,632.49
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,865.08,643.8
2016,9,28,9,45,835.5,94.0,1.55,24.5,632.5,871.71,644.4
2016,9,28,10,0,850.0,96.0,1.5,25.0,674.0,883.65,648.79
2016,9,28,10,15,860.5,98.0,1.45,25.5,709.0,888.51,648.58
2016,9,28,10,30,871.0,100.0,1.4,26.0,744.0,889.8,646.28
2016,9,28,10,45,878.5,101.0,1.35,26.5,771.5,883.74,639.44
2016,9,28,11,0,886.0,102.0,1.3,27.0,799.0,874.08,630.55
2016,9,28,11,15,891.0,103.0,1.3,27.0,818.5,858.71,620.09
2016,9,28,11,30,896.0,104.0,1.3,27.0,838.0,839.84,607.54
2016,9,28,11,45,903.0,101.5,1.35,27.5,850.0,815.7,591.1
2016,9,28,12,0,910.0,99.0,1.4,28.0,862.0,788.19,572.52
2016,9,28,12,15,911.0,99.5,1.4,28.0,864.5,755.86,551.35
2016,9,28,12,30,912.0,100.0,1.4,28.0,867.0,720.62,527.16
2016,9,28,12,45,911.0,99.0,1.45,28.0,860.5,680.0,498.57
2016,9,28,13,0,910.0,98.0,1.5,28.0,854.0,637.0,467.55
2016,9,28,13,15,906.5,97.5,1.5,28.0,839.0,590.84,433.07
2016,9,28,13,30,903.0,97.0,1.5,28.0,824.0,542.85,396.28
2016,9,28,13,45,898.0,95.5,1.5,28.5,801.0,491.76,355.42
2016,9,28,14,0,893.0,94.0,1.5,29.0,778.0,439.43,312.55
2016,9,28,14,15,885.5,92.5,1.5,29.0,747.0,385.21,267.8
2016,9,28,14,30,878.0,91.0,1.5,29.0,716.0,330.46,221.7
2016,9,28,14,45,868.0,88.5,1.5,29.0,678.5,274.06,174.21
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,217.87,128.22
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,161.53,86.82
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,106.41,56.02
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,55.08,40.57
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,53.93,39.82
2016,9,28,16,15,759.5,70.0,1.3,27.5,402.0,52.27,38.66
2016,9,28,16,30,730.0,66.0,1.2,27.0,349.0,50.55,37.43
2016,9,28,16,45,688.5,61.0,1.15,27.0,294.5,47.9,35.28
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,45.19,32.99
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,37.13,26.08
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,32.8,22.13
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,25.18,15.08
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,17.29,2.42
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,9.55,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.0,170.91,62.26
2016,9,29,7,0,393.0,33.0,3.9,16.0,78.0,340.69,272.48
2016,9,29,7,15,487.5,42.0,3.95,16.5,130.5,431.06,354.95
2016,9,29,7,30,582.0,51.0,4.0,17.0,183.0,527.34,435.19
2016,9,29,7,45,639.5,57.5,4.1,17.5,239.0,596.38,490.08
2016,9,29,8,0,697.0,64.0,4.2,18.0,295.0,662.22,539.82
2016,9,29,8,15,734.5,68.5,4.25,18.5,350.0,714.79,577.31
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,766.23,612.69
2016,9,29,8,45,799.0,76.0,4.4,20.0,458.0,805.16,637.1
2016,9,29,9,0,826.0,79.0,4.5,21.0,511.0,841.79,659.37
2016,9,29,9,15,845.0,82.0,4.45,21.5,559.0,860.25,668.62
2016,9,29,9,30,864.0,85.0,4.4,22.0,607.0,884.15,681.87
2016,9,29,9,45,878.5,86.5,4.4,22.5,649.5,898.98,688.99
2016,9,29,10,0,893.0,88.0,4.4,23.0,692.0,910.35,693.86
2016,9,29,10,15,903.0,90.0,4.4,23.5,728.0,914.66,693.97
2016,9,29,10,30,913.0,92.0,4.4,24.0,764.0,915.22,691.73
2016,9,29,10,45,920.5,93.0,4.4,24.5,792.0,908.72,684.84
2016,9,29,11,0,928.0,94.0,4.4,25.0,820.0,898.46,675.61
2016,9,29,11,15,933.0,94.5,4.4,25.0,840.0,881.83,663.52
2016,9,29,11,30,938.0,95.0,4.4,25.0,860.0,861.58,649.09
2016,9,29,11,45,939.0,96.5,4.45,25.5,871.0,835.6,629.77
2016,9,29,12,0,940.0,98.0,4.5,26.0,882.0,806.32,608.25
2016,9,29,12,15,941.0,98.0,4.5,26.0,884.5,772.45,584.61
2016,9,29,12,30,942.0,98.0,4.5,26.0,887.0,735.62,557.67
2016,9,29,12,45,941.0,97.5,4.5,26.5,880.5,694.22,525.22
2016,9,29,13,0,940.0,97.0,4.5,27.0,874.0,650.35,490.42
2016,9,29,13,15,936.5,96.5,4.45,27.0,859.0,602.8,453.0
2016,9,29,13,30,933.0,96.0,4.4,27.0,844.0,553.36,413.29
2016,9,29,13,45,928.5,94.5,4.4,27.0,820.5,500.97,370.38
2016,9,29,14,0,924.0,93.0,4.4,27.0,797.0,447.24,325.24
2016,9,29,14,15,916.0,91.5,4.35,26.5,765.5,391.19,277.78
2016,9,29,14,30,908.0,90.0,4.3,26.0,734.0,334.61,228.93
2016,9,29,14,45,894.5,89.5,4.25,26.0,694.5,277.21,179.15
2016,9,29,15,0,881.0,89.0,4.2,26.0,655.0,220.34,131.6
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.5,162.56,88.66
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,97.29,50.45
2016,9,29,15,45,829.5,80.0,3.95,25.0,514.0,57.2,42.95
2016,9,29,16,0,809.0,76.0,3.9,25.0,464.0,55.73,41.88
2016,9,29,16,15,779.0,72.5,3.55,24.5,409.5,54.49,41.08
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,53.23,40.23
2016,9,29,16,45,704.5,63.5,2.9,23.5,298.5,50.24,37.84
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,47.17,35.28
2016,9,29,17,15,588.0,50.5,2.35,22.0,187.0,38.55,27.81
2016,9,29,17,30,516.0,43.0,2.1,21.0,132.0,33.85,23.5
2016,9,29,17,45,390.5,31.5,1.85,20.5,84.0,25.34,15.47
2016,9,29,18,0,265.0,20.0,1.6,20.0,36.0,16.5,0.0
2016,9,29,18,15,132.5,10.0,1.6,19.5,18.0,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
