Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,109.78,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,282.26,210.39
2016,10,10,7,15,435.0,39.5,0.8,13.5,108.5,379.39,306.91
2016,10,10,7,30,544.0,51.0,0.8,14.0,159.0,484.08,393.77
2016,10,10,7,45,610.0,58.5,0.8,15.0,215.0,557.43,449.89
2016,10,10,8,0,676.0,66.0,0.8,16.0,271.0,632.49,503.79
2016,10,10,8,15,718.5,71.5,0.75,17.0,326.5,682.31,535.83
2016,10,10,8,30,761.0,77.0,0.7,18.0,382.0,736.93,569.66
2016,10,10,8,45,790.5,81.0,0.65,19.0,435.0,777.47,592.16
2016,10,10,9,0,820.0,85.0,0.6,20.0,488.0,815.67,612.37
2016,10,10,9,15,841.0,88.5,0.7,20.5,536.5,843.33,628.87
2016,10,10,9,30,862.0,92.0,0.8,21.0,585.0,867.88,643.36
2016,10,10,9,45,877.0,94.5,0.9,22.0,627.5,882.68,650.24
2016,10,10,10,0,892.0,97.0,1.0,23.0,670.0,886.27,649.99
2016,10,10,10,15,903.0,99.0,1.0,23.5,705.5,890.09,649.81
2016,10,10,10,30,914.0,101.0,1.0,24.0,741.0,890.2,647.38
2016,10,10,10,45,921.5,102.5,1.0,24.5,768.5,883.04,640.52
2016,10,10,11,0,929.0,104.0,1.0,25.0,796.0,872.13,631.53
2016,10,10,11,15,934.0,105.0,1.0,25.0,815.0,854.97,619.94
2016,10,10,11,30,939.0,106.0,1.0,25.0,834.0,834.2,606.2
2016,10,10,11,45,944.5,104.5,1.05,25.5,845.0,807.83,588.45
2016,10,10,12,0,950.0,103.0,1.1,26.0,856.0,778.04,568.49
2016,10,10,12,15,950.0,103.0,1.1,26.0,857.5,742.59,543.75
2016,10,10,12,30,950.0,103.0,1.1,26.0,859.0,704.26,516.36
2016,10,10,12,45,948.0,103.0,1.15,26.5,851.0,662.0,485.16
2016,10,10,13,0,946.0,103.0,1.2,27.0,843.0,617.34,451.47
2016,10,10,13,15,941.5,102.0,1.2,27.0,826.0,568.36,414.31
2016,10,10,13,30,937.0,101.0,1.2,27.0,809.0,517.64,374.75
2016,10,10,13,45,930.0,99.5,1.3,27.0,783.5,463.97,332.25
2016,10,10,14,0,923.0,98.0,1.4,27.0,758.0,409.25,287.47
2016,10,10,14,15,913.0,96.5,1.4,27.0,724.5,352.82,240.02
2016,10,10,14,30,903.0,95.0,1.4,27.0,691.0,296.12,191.97
2016,10,10,14,45,891.0,92.0,1.45,27.0,651.0,237.91,143.87
2016,10,10,15,0,879.0,89.0,1.5,27.0,611.0,180.15,99.76
2016,10,10,15,15,860.5,86.0,1.55,27.0,564.5,114.5,58.25
2016,10,10,15,30,842.0,83.0,1.6,27.0,518.0,59.73,44.68
2016,10,10,15,45,817.0,79.5,1.7,27.0,466.5,58.58,43.93
2016,10,10,16,0,792.0,76.0,1.8,27.0,415.0,57.41,43.1
2016,10,10,16,15,754.5,71.0,1.6,26.0,360.0,54.93,41.33
2016,10,10,16,30,717.0,66.0,1.4,25.0,305.0,52.4,39.44
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.5,44.25,32.55
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,40.56,29.32
2016,10,10,17,15,513.5,44.0,1.1,23.0,139.0,34.54,23.93
2016,10,10,17,30,421.0,35.0,1.1,22.0,86.0,28.37,18.03
2016,10,10,17,45,210.5,17.5,1.15,21.0,43.0,13.96,1.58
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,28.0,105.23,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,56.0,272.52,198.92
2016,10,11,7,15,423.0,39.0,1.0,15.5,105.5,369.54,297.28
2016,10,11,7,30,534.0,50.0,1.1,16.0,155.0,474.22,384.92
2016,10,11,7,45,598.0,57.5,1.25,17.0,209.5,545.51,440.92
2016,10,11,8,0,662.0,65.0,1.4,18.0,264.0,618.45,495.13
2016,10,11,8,15,704.5,70.5,1.4,19.0,318.5,672.7,531.83
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,721.95,563.3
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.5,762.08,587.66
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,799.94,609.83
2016,10,11,9,15,827.0,87.0,1.55,23.0,525.5,826.74,624.0
2016,10,11,9,30,848.0,90.0,1.6,24.0,573.0,850.49,636.03
2016,10,11,9,45,863.5,92.0,1.7,25.0,614.5,865.02,642.4
2016,10,11,10,0,879.0,94.0,1.8,26.0,656.0,868.56,641.63
2016,10,11,10,15,890.0,96.0,1.8,26.0,691.0,872.45,642.81
2016,10,11,10,30,901.0,98.0,1.8,26.0,726.0,872.66,641.73
2016,10,11,10,45,909.0,99.0,1.8,26.5,753.0,865.56,634.79
2016,10,11,11,0,917.0,100.0,1.8,27.0,780.0,854.76,625.69
2016,10,11,11,15,921.5,101.0,1.85,27.5,799.0,837.5,613.02
2016,10,11,11,30,926.0,102.0,1.9,28.0,818.0,816.7,598.17
2016,10,11,11,45,931.5,101.0,2.0,28.5,828.5,791.2,580.71
2016,10,11,12,0,937.0,100.0,2.1,29.0,839.0,762.32,560.97
2016,10,11,12,15,937.0,100.0,2.1,29.0,840.0,727.37,535.86
2016,10,11,12,30,937.0,100.0,2.1,29.0,841.0,689.58,508.24
2016,10,11,12,45,936.0,99.0,2.15,29.5,833.5,647.61,476.44
2016,10,11,13,0,935.0,98.0,2.2,30.0,826.0,603.23,442.2
2016,10,11,13,15,930.5,97.5,2.25,30.0,809.5,555.3,405.38
2016,10,11,13,30,926.0,97.0,2.3,30.0,793.0,505.63,366.15
2016,10,11,13,45,920.5,95.5,2.35,30.0,768.0,453.22,323.71
2016,10,11,14,0,915.0,94.0,2.4,30.0,743.0,399.63,279.15
2016,10,11,14,15,905.0,92.0,2.4,30.0,710.5,343.36,231.69
2016,10,11,14,30,895.0,90.0,2.4,30.0,678.0,286.87,183.82
2016,10,11,14,45,878.5,89.0,2.4,30.0,637.5,229.93,137.05
2016,10,11,15,0,862.0,88.0,2.4,30.0,597.0,173.9,94.97
2016,10,11,15,15,843.5,85.5,2.35,29.5,551.0,109.72,55.57
2016,10,11,15,30,825.0,83.0,2.3,29.0,505.0,59.75,44.34
2016,10,11,15,45,800.0,79.0,2.3,29.0,454.0,58.23,43.27
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,56.66,42.12
2016,10,11,16,15,737.5,70.5,2.0,28.0,349.0,54.58,40.68
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,52.47,39.16
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,44.33,32.31
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,40.66,29.11
2016,10,11,17,15,496.0,43.5,1.2,25.0,133.0,34.21,23.38
2016,10,11,17,30,402.0,34.0,1.2,24.0,81.0,27.59,17.09
2016,10,11,17,45,201.0,17.0,1.25,23.0,40.5,13.61,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,18.0,25.5,85.54,0.0
2016,10,12,7,0,242.0,31.0,2.0,19.0,51.0,230.47,163.36
2016,10,12,7,15,354.0,43.5,2.2,19.5,99.0,327.08,261.5
2016,10,12,7,30,466.0,56.0,2.4,20.0,147.0,431.98,350.19
2016,10,12,7,45,542.0,63.5,2.6,21.0,201.0,510.35,413.35
2016,10,12,8,0,618.0,71.0,2.8,22.0,255.0,590.79,474.17
2016,10,12,8,15,662.5,77.0,2.9,22.5,308.5,646.11,514.12
2016,10,12,8,30,707.0,83.0,3.0,23.0,362.0,700.83,552.24
2016,10,12,8,45,744.5,85.0,3.2,24.0,414.5,739.14,576.72
2016,10,12,9,0,782.0,87.0,3.4,25.0,467.0,780.74,603.03
2016,10,12,9,15,803.0,90.5,3.45,25.5,513.5,807.78,619.02
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,831.82,632.87
2016,10,12,9,45,842.0,95.0,3.55,26.5,601.5,847.11,640.62
2016,10,12,10,0,860.0,96.0,3.6,27.0,643.0,858.99,646.16
2016,10,12,10,15,871.0,98.0,3.6,27.5,677.5,855.34,640.94
2016,10,12,10,30,882.0,100.0,3.6,28.0,712.0,855.6,638.7
2016,10,12,10,45,890.0,101.5,3.6,28.5,738.5,849.17,632.06
2016,10,12,11,0,898.0,103.0,3.6,29.0,765.0,839.1,623.17
2016,10,12,11,15,902.5,104.0,3.55,29.5,783.5,822.12,609.56
2016,10,12,11,30,907.0,105.0,3.5,30.0,802.0,801.67,593.81
2016,10,12,11,45,910.0,105.0,3.5,30.5,812.0,775.74,574.72
2016,10,12,12,0,913.0,105.0,3.5,31.0,822.0,746.6,553.25
2016,10,12,12,15,913.5,105.0,3.45,31.0,823.0,712.7,528.07
2016,10,12,12,30,914.0,105.0,3.4,31.0,824.0,675.99,500.52
2016,10,12,12,45,912.5,104.0,3.4,31.0,816.0,634.57,469.27
2016,10,12,13,0,911.0,103.0,3.4,31.0,808.0,590.85,435.65
2016,10,12,13,15,906.5,102.0,3.3,31.0,791.5,543.52,398.32
2016,10,12,13,30,902.0,101.0,3.2,31.0,775.0,494.53,358.83
2016,10,12,13,45,895.0,100.0,3.15,31.5,750.0,443.1,315.98
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,390.68,271.55
2016,10,12,14,15,878.0,97.0,3.05,32.0,692.5,335.85,225.3
2016,10,12,14,30,868.0,95.0,3.0,32.0,660.0,280.82,178.82
2016,10,12,14,45,852.5,93.0,2.95,32.0,620.5,217.74,127.83
2016,10,12,15,0,837.0,91.0,2.9,32.0,581.0,162.13,86.54
2016,10,12,15,15,817.5,88.0,2.8,31.5,535.5,106.78,54.7
2016,10,12,15,30,798.0,85.0,2.7,31.0,490.0,61.14,45.12
2016,10,12,15,45,770.5,81.5,2.6,31.0,440.0,60.05,44.41
2016,10,12,16,0,743.0,78.0,2.5,31.0,390.0,58.96,43.67
2016,10,12,16,15,704.0,73.0,2.15,30.0,336.5,51.55,37.8
2016,10,12,16,30,665.0,68.0,1.8,29.0,283.0,49.39,36.22
2016,10,12,16,45,605.0,61.5,1.5,28.5,229.0,45.89,33.33
2016,10,12,17,0,545.0,55.0,1.2,28.0,175.0,42.34,30.23
2016,10,12,17,15,448.5,45.0,1.15,27.0,124.5,35.56,24.24
2016,10,12,17,30,352.0,35.0,1.1,26.0,74.0,28.6,17.6
2016,10,12,17,45,176.0,17.5,1.1,25.0,37.0,14.15,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,7.5,1.65,19.0,7.5,6.82,0.0
2016,10,13,7,0,0.0,15.0,1.9,19.0,15.0,13.19,3.79
2016,10,13,7,15,0.0,31.0,1.95,19.5,31.0,27.34,16.72
2016,10,13,7,30,0.0,47.0,2.0,20.0,47.0,42.81,30.0
2016,10,13,7,45,0.0,65.0,2.05,20.5,65.0,60.66,45.07
2016,10,13,8,0,0.0,83.0,2.1,21.0,83.0,78.11,59.54
2016,10,13,8,15,0.0,101.0,2.0,21.5,101.0,95.31,73.49
2016,10,13,8,30,0.0,119.0,1.9,22.0,119.0,112.32,86.99
2016,10,13,8,45,22.0,157.0,1.85,22.5,167.5,169.25,133.08
2016,10,13,9,0,44.0,195.0,1.8,23.0,216.0,241.1,189.49
2016,10,13,9,15,39.5,209.5,1.55,23.5,230.0,249.56,194.38
2016,10,13,9,30,35.0,224.0,1.3,24.0,244.0,257.9,199.28
2016,10,13,9,45,36.5,241.0,1.1,24.5,263.0,273.96,210.17
2016,10,13,10,0,38.0,258.0,0.9,25.0,282.0,289.66,220.5
2016,10,13,10,15,164.0,287.0,0.8,25.5,399.0,436.48,329.93
2016,10,13,10,30,290.0,316.0,0.7,26.0,516.0,578.54,428.39
2016,10,13,10,45,396.5,292.5,0.65,27.0,577.5,631.12,461.94
2016,10,13,11,0,503.0,269.0,0.6,28.0,639.0,691.44,499.92
2016,10,13,11,15,671.5,197.0,0.75,28.0,703.5,740.05,535.61
2016,10,13,11,30,840.0,125.0,0.9,28.0,768.0,772.08,559.35
2016,10,13,11,45,841.0,126.5,1.1,28.5,777.0,746.78,543.21
2016,10,13,12,0,842.0,128.0,1.3,29.0,786.0,718.51,524.25
2016,10,13,12,15,681.0,209.5,1.5,29.0,742.0,654.36,478.66
2016,10,13,12,30,520.0,291.0,1.7,29.0,698.0,591.69,433.6
2016,10,13,12,45,476.0,304.5,1.9,29.5,674.5,548.87,402.57
2016,10,13,13,0,432.0,318.0,2.1,30.0,651.0,507.89,372.2
2016,10,13,13,15,391.5,325.5,2.15,30.0,622.5,467.3,342.08
2016,10,13,13,30,351.0,333.0,2.2,30.0,594.0,429.38,313.65
2016,10,13,13,45,428.5,292.5,2.3,30.0,600.5,401.54,291.27
2016,10,13,14,0,506.0,252.0,2.4,30.0,607.0,368.13,263.1
2016,10,13,14,15,660.5,178.0,2.4,29.5,619.0,323.03,222.94
2016,10,13,14,30,815.0,104.0,2.4,29.0,631.0,265.8,170.88
2016,10,13,14,45,579.5,172.5,2.4,29.0,536.0,221.39,142.95
2016,10,13,15,0,344.0,241.0,2.4,29.0,441.0,209.72,144.32
2016,10,13,15,15,509.5,178.0,2.35,28.5,447.5,144.47,94.53
2016,10,13,15,30,675.0,115.0,2.3,28.0,454.0,74.97,57.21
2016,10,13,15,45,646.5,108.5,2.25,28.0,406.0,72.83,55.69
2016,10,13,16,0,618.0,102.0,2.2,28.0,358.0,70.6,54.01
2016,10,13,16,15,574.0,94.5,2.0,27.5,307.5,67.38,51.58
2016,10,13,16,30,530.0,87.0,1.8,27.0,257.0,64.06,48.97
2016,10,13,16,45,467.0,77.0,1.65,27.0,206.0,58.4,44.15
2016,10,13,17,0,404.0,67.0,1.5,27.0,155.0,50.51,37.24
2016,10,13,17,15,309.0,53.0,1.45,26.0,108.5,40.6,28.53
2016,10,13,17,30,214.0,39.0,1.4,25.0,62.0,30.38,18.94
2016,10,13,17,45,107.0,19.5,1.35,24.5,31.0,15.37,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,75.0,15.0,0.9,19.5,21.0,57.56,0.0
2016,10,14,7,0,150.0,30.0,1.0,20.0,42.0,168.11,111.95
2016,10,14,7,15,256.5,45.5,1.1,20.5,85.5,262.61,207.3
2016,10,14,7,30,363.0,61.0,1.2,21.0,129.0,361.32,290.03
2016,10,14,7,45,257.5,88.0,1.35,21.5,144.0,313.22,252.96
2016,10,14,8,0,152.0,115.0,1.5,22.0,159.0,257.68,207.7
2016,10,14,8,15,161.5,139.0,1.6,22.5,194.5,293.83,236.12
2016,10,14,8,30,171.0,163.0,1.7,23.0,230.0,329.17,262.69
2016,10,14,8,45,85.5,153.5,1.8,23.5,187.0,229.28,181.59
2016,10,14,9,0,0.0,144.0,1.9,24.0,144.0,134.42,103.15
2016,10,14,9,15,0.0,141.5,1.9,24.5,141.5,130.2,99.44
2016,10,14,9,30,0.0,139.0,1.9,25.0,139.0,126.64,96.14
2016,10,14,9,45,112.5,215.0,1.95,25.5,285.5,323.7,251.44
2016,10,14,10,0,225.0,291.0,2.0,26.0,432.0,498.5,380.65
2016,10,14,10,15,121.5,269.5,2.0,26.5,346.5,381.36,290.22
2016,10,14,10,30,18.0,248.0,2.0,27.0,261.0,243.57,183.93
2016,10,14,10,45,19.5,257.0,2.0,27.5,271.5,251.59,189.75
2016,10,14,11,0,21.0,266.0,2.0,28.0,282.0,259.46,194.98
2016,10,14,11,15,168.0,310.0,1.95,28.0,438.0,432.62,325.43
2016,10,14,11,30,315.0,354.0,1.9,28.0,594.0,584.8,433.69
2016,10,14,11,45,583.0,237.0,1.9,28.5,687.5,663.34,490.62
2016,10,14,12,0,851.0,120.0,1.9,29.0,781.0,710.6,524.77
2016,10,14,12,15,852.0,120.0,1.9,29.0,782.5,678.84,500.98
2016,10,14,12,30,853.0,120.0,1.9,29.0,784.0,644.44,475.56
2016,10,14,12,45,852.5,118.5,1.9,29.0,777.0,605.38,446.34
2016,10,14,13,0,852.0,117.0,1.9,29.0,770.0,564.12,414.84
2016,10,14,13,15,847.5,116.0,1.9,29.0,754.0,519.29,379.93
2016,10,14,13,30,843.0,115.0,1.9,29.0,738.0,470.2,341.0
2016,10,14,13,45,837.0,113.0,1.9,29.5,714.5,420.23,299.71
2016,10,14,14,0,831.0,111.0,1.9,30.0,691.0,369.39,256.88
2016,10,14,14,15,820.5,109.0,1.9,30.0,659.0,316.62,212.57
2016,10,14,14,30,810.0,107.0,1.9,30.0,627.0,263.91,168.28
2016,10,14,14,45,795.5,104.0,1.9,30.0,589.0,210.02,124.71
2016,10,14,15,0,781.0,101.0,1.9,30.0,551.0,157.14,86.11
2016,10,14,15,15,760.0,97.5,1.9,29.5,507.0,104.75,57.38
2016,10,14,15,30,739.0,94.0,1.9,29.0,463.0,67.75,51.03
2016,10,14,15,45,709.5,90.0,1.95,29.0,414.0,60.31,45.04
2016,10,14,16,0,680.0,86.0,2.0,29.0,365.0,59.32,44.37
2016,10,14,16,15,638.5,80.0,1.85,28.5,313.5,56.73,42.43
2016,10,14,16,30,597.0,74.0,1.7,28.0,262.0,54.08,40.35
2016,10,14,16,45,533.5,66.0,1.55,27.5,210.0,49.61,36.61
2016,10,14,17,0,470.0,58.0,1.4,27.0,158.0,45.03,32.59
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.5,37.07,25.52
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,27.38,16.33
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,13.83,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.0,14.5,2.95,20.5,20.5,58.08,0.0
2016,10,15,7,0,154.0,29.0,3.1,21.0,41.0,167.48,108.12
2016,10,15,7,15,265.5,44.0,3.25,21.5,85.0,265.75,210.39
2016,10,15,7,30,377.0,59.0,3.4,22.0,129.0,367.21,296.96
2016,10,15,7,45,455.0,68.5,3.6,22.5,180.5,447.95,363.76
2016,10,15,8,0,533.0,78.0,3.8,23.0,232.0,529.45,428.42
2016,10,15,8,15,282.0,113.0,3.95,23.5,196.0,366.29,296.75
2016,10,15,8,30,31.0,148.0,4.1,24.0,160.0,183.34,144.39
2016,10,15,8,45,39.5,171.0,4.35,24.5,188.5,213.55,168.3
2016,10,15,9,0,48.0,194.0,4.6,25.0,217.0,243.43,191.24
2016,10,15,9,15,41.5,208.0,4.6,25.5,229.0,249.63,194.78
2016,10,15,9,30,35.0,222.0,4.6,26.0,241.0,255.72,198.25
2016,10,15,9,45,33.0,235.0,4.65,27.0,254.5,264.33,203.45
2016,10,15,10,0,31.0,248.0,4.7,28.0,268.0,272.81,208.49
2016,10,15,10,15,72.0,286.0,4.65,28.0,334.5,343.85,262.92
2016,10,15,10,30,113.0,324.0,4.6,28.0,401.0,412.91,314.62
2016,10,15,10,45,136.5,339.5,4.6,28.5,436.0,453.41,343.43
2016,10,15,11,0,160.0,355.0,4.6,29.0,471.0,479.41,361.42
2016,10,15,11,15,505.5,237.0,4.6,29.5,617.5,641.12,484.43
2016,10,15,11,30,851.0,119.0,4.6,30.0,764.0,767.71,576.12
2016,10,15,11,45,528.5,251.0,4.6,30.5,653.0,632.2,472.79
2016,10,15,12,0,206.0,383.0,4.6,31.0,542.0,495.84,368.15
2016,10,15,12,15,246.0,376.5,4.55,31.0,567.0,502.59,373.43
2016,10,15,12,30,286.0,370.0,4.5,31.0,592.0,508.61,377.38
2016,10,15,12,45,583.0,237.5,4.5,31.0,683.5,550.79,409.83
2016,10,15,13,0,880.0,105.0,4.5,31.0,775.0,565.45,419.74
2016,10,15,13,15,875.5,104.0,4.5,31.0,759.0,519.57,382.85
2016,10,15,13,30,871.0,103.0,4.5,31.0,743.0,472.13,344.07
2016,10,15,13,45,866.0,100.5,4.5,31.5,719.0,421.9,301.61
2016,10,15,14,0,861.0,98.0,4.5,32.0,695.0,370.6,257.58
2016,10,15,14,15,850.5,96.5,4.45,32.0,663.0,317.66,212.41
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,258.16,162.52
2016,10,15,14,45,821.0,94.5,4.4,32.0,591.5,203.97,118.7
2016,10,15,15,0,802.0,94.0,4.4,32.0,552.0,151.19,80.69
2016,10,15,15,15,781.0,90.5,4.3,31.5,507.5,97.75,52.19
2016,10,15,15,30,760.0,87.0,4.2,31.0,463.0,62.85,46.61
2016,10,15,15,45,729.5,83.5,4.15,31.0,413.5,61.82,45.94
2016,10,15,16,0,699.0,80.0,4.1,31.0,364.0,55.28,40.65
2016,10,15,16,15,657.0,74.5,3.75,30.5,312.0,52.87,38.85
2016,10,15,16,30,615.0,69.0,3.4,30.0,260.0,50.4,36.92
2016,10,15,16,45,551.0,62.0,3.1,29.5,208.0,46.57,33.72
2016,10,15,17,0,487.0,55.0,2.8,29.0,156.0,42.68,30.29
2016,10,15,17,15,382.5,44.0,2.55,28.0,108.5,35.04,23.53
2016,10,15,17,30,278.0,33.0,2.3,27.0,61.0,27.17,15.74
2016,10,15,17,45,139.0,16.5,2.05,26.5,30.5,13.06,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,14.5,3.9,22.0,20.0,56.43,0.0
2016,10,16,7,0,149.0,29.0,4.0,22.0,40.0,163.07,100.76
2016,10,16,7,15,263.0,44.5,4.2,22.5,84.5,264.54,208.5
2016,10,16,7,30,377.0,60.0,4.4,23.0,129.0,367.79,296.83
2016,10,16,7,45,467.0,68.0,4.65,23.5,182.0,454.5,368.96
2016,10,16,8,0,557.0,76.0,4.9,24.0,235.0,543.31,439.79
2016,10,16,8,15,605.5,82.5,5.0,24.5,287.5,600.39,482.56
2016,10,16,8,30,654.0,89.0,5.1,25.0,340.0,657.03,523.56
2016,10,16,8,45,702.5,90.0,5.25,25.5,393.0,705.9,557.79
2016,10,16,9,0,751.0,91.0,5.4,26.0,446.0,749.11,587.15
2016,10,16,9,15,774.0,94.5,5.35,26.5,492.0,777.05,604.1
2016,10,16,9,30,797.0,98.0,5.3,27.0,538.0,802.09,618.79
2016,10,16,9,45,823.5,96.5,5.3,28.0,580.5,821.13,628.07
2016,10,16,10,0,850.0,95.0,5.3,29.0,623.0,836.83,634.98
2016,10,16,10,15,861.5,97.0,5.2,29.0,657.0,833.57,630.76
2016,10,16,10,30,873.0,99.0,5.1,29.0,691.0,834.04,629.41
2016,10,16,10,45,885.5,98.0,5.1,29.5,718.5,828.47,623.26
2016,10,16,11,0,898.0,97.0,5.1,30.0,746.0,819.27,614.81
2016,10,16,11,15,903.0,98.0,5.05,30.5,764.0,802.64,601.14
2016,10,16,11,30,908.0,99.0,5.0,31.0,782.0,782.53,585.29
2016,10,16,11,45,915.5,96.5,5.0,31.5,793.0,757.36,566.34
2016,10,16,12,0,923.0,94.0,5.0,32.0,804.0,728.82,544.47
2016,10,16,12,15,923.5,94.0,4.95,32.0,805.0,694.76,518.57
2016,10,16,12,30,924.0,94.0,4.9,32.0,806.0,657.88,490.23
2016,10,16,12,45,922.0,93.5,4.85,32.5,798.0,616.44,457.15
2016,10,16,13,0,920.0,93.0,4.8,33.0,790.0,572.71,421.85
2016,10,16,13,15,915.5,92.5,4.7,33.0,773.5,525.68,384.15
2016,10,16,13,30,911.0,92.0,4.6,33.0,757.0,476.96,344.29
2016,10,16,13,45,904.0,91.0,4.6,33.0,732.0,425.39,301.56
2016,10,16,14,0,897.0,90.0,4.6,33.0,707.0,372.84,257.12
2016,10,16,14,15,886.5,88.5,4.55,32.5,674.5,318.15,210.99
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,263.31,164.84
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,207.3,119.49
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,151.96,79.86
2016,10,16,15,15,829.5,79.0,4.25,31.5,518.0,88.67,45.19
2016,10,16,15,30,810.0,76.0,4.1,31.0,473.0,55.34,40.42
2016,10,16,15,45,781.5,73.0,4.0,31.0,423.0,54.35,39.75
2016,10,16,16,0,753.0,70.0,3.9,31.0,373.0,53.37,39.07
2016,10,16,16,15,713.0,65.5,3.5,30.5,320.0,51.12,37.39
2016,10,16,16,30,673.0,61.0,3.1,30.0,267.0,48.86,35.62
2016,10,16,16,45,610.0,55.0,2.75,29.5,213.5,41.3,29.28
2016,10,16,17,0,547.0,49.0,2.4,29.0,160.0,37.92,26.28
2016,10,16,17,15,441.5,39.0,2.2,28.0,111.0,30.9,20.05
2016,10,16,17,30,336.0,29.0,2.0,27.0,62.0,23.68,12.75
2016,10,16,17,45,168.0,14.5,1.85,26.0,31.0,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,71.0,14.5,3.6,21.5,19.5,54.22,0.0
2016,10,17,7,0,142.0,29.0,3.8,22.0,39.0,157.44,92.36
2016,10,17,7,15,256.5,44.5,4.05,22.5,83.0,259.92,204.24
2016,10,17,7,30,371.0,60.0,4.3,23.0,127.0,362.76,292.4
2016,10,17,7,45,465.5,67.5,4.6,23.5,180.0,451.28,366.18
2016,10,17,8,0,560.0,75.0,4.9,24.0,233.0,542.52,439.16
2016,10,17,8,15,609.0,81.5,5.0,24.5,285.5,599.83,482.19
2016,10,17,8,30,658.0,88.0,5.1,25.0,338.0,656.73,523.43
2016,10,17,8,45,709.0,87.5,5.2,25.5,391.0,705.57,557.47
2016,10,17,9,0,760.0,87.0,5.3,26.0,444.0,749.16,586.91
2016,10,17,9,15,783.0,90.5,5.3,26.5,490.5,777.06,604.03
2016,10,17,9,30,806.0,94.0,5.3,27.0,537.0,802.06,618.92
2016,10,17,9,45,830.5,93.0,5.35,28.0,579.0,819.88,627.59
2016,10,17,10,0,855.0,92.0,5.4,29.0,621.0,827.23,628.9
2016,10,17,10,15,866.0,94.0,5.35,29.0,654.5,830.8,629.79
2016,10,17,10,30,877.0,96.0,5.3,29.0,688.0,830.81,628.36
2016,10,17,10,45,888.0,95.5,5.3,29.5,715.0,824.5,621.69
2016,10,17,11,0,899.0,95.0,5.3,30.0,742.0,814.57,612.71
2016,10,17,11,15,904.0,96.0,5.25,30.5,760.0,797.93,599.01
2016,10,17,11,30,909.0,97.0,5.2,31.0,778.0,777.81,583.11
2016,10,17,11,45,910.0,98.5,5.2,31.5,787.0,751.9,563.56
2016,10,17,12,0,911.0,100.0,5.2,32.0,796.0,722.86,540.86
2016,10,17,12,15,911.0,100.0,5.15,32.0,797.0,688.76,514.84
2016,10,17,12,30,911.0,100.0,5.1,32.0,798.0,651.92,486.43
2016,10,17,12,45,909.0,99.5,5.05,32.0,790.0,610.91,454.49
2016,10,17,13,0,907.0,99.0,5.0,32.0,782.0,567.65,420.21
2016,10,17,13,15,902.5,98.0,4.95,32.0,765.0,520.69,382.43
2016,10,17,13,30,898.0,97.0,4.9,32.0,748.0,472.11,342.5
2016,10,17,13,45,890.5,95.5,4.85,32.5,723.5,420.56,298.82
2016,10,17,14,0,883.0,94.0,4.8,33.0,699.0,368.12,253.77
2016,10,17,14,15,872.5,92.5,4.7,33.0,666.5,314.17,207.74
2016,10,17,14,30,862.0,91.0,4.6,33.0,634.0,260.1,162.02
2016,10,17,14,45,845.0,89.5,4.55,33.0,594.0,197.95,112.56
2016,10,17,15,0,828.0,88.0,4.5,33.0,554.0,143.49,74.25
2016,10,17,15,15,807.5,85.0,4.4,32.5,509.0,89.2,47.25
2016,10,17,15,30,787.0,82.0,4.3,32.0,464.0,59.72,43.86
2016,10,17,15,45,758.5,78.5,4.2,32.0,414.5,58.53,43.05
2016,10,17,16,0,730.0,75.0,4.1,32.0,365.0,57.35,42.21
2016,10,17,16,15,688.5,69.5,3.7,31.0,312.5,49.65,36.08
2016,10,17,16,30,647.0,64.0,3.3,30.0,260.0,46.99,34.05
2016,10,17,16,45,583.5,57.0,2.95,29.5,207.0,42.95,30.65
2016,10,17,17,0,520.0,50.0,2.6,29.0,154.0,38.83,27.01
2016,10,17,17,15,413.0,39.5,2.4,28.0,106.0,31.42,20.43
2016,10,17,17,30,306.0,29.0,2.2,27.0,58.0,23.8,12.52
2016,10,17,17,45,153.0,14.5,2.05,26.5,29.0,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.0,8.5,7.73,0.0
2016,10,18,7,0,0.0,17.0,3.7,22.0,17.0,14.97,3.02
2016,10,18,7,15,0.0,37.0,3.95,22.5,37.0,36.55,23.58
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,57.29,41.25
2016,10,18,7,45,8.0,79.0,4.5,23.5,81.5,85.37,64.91
2016,10,18,8,0,16.0,101.0,4.8,24.0,106.0,113.12,87.96
2016,10,18,8,15,64.5,129.0,4.8,24.5,153.0,191.49,152.68
2016,10,18,8,30,113.0,157.0,4.8,25.0,200.0,274.58,219.4
2016,10,18,8,45,116.0,180.0,4.85,25.5,229.5,301.51,239.34
2016,10,18,9,0,119.0,203.0,4.9,26.0,259.0,327.59,258.32
2016,10,18,9,15,438.5,156.0,4.85,26.5,390.5,562.9,443.88
2016,10,18,9,30,758.0,109.0,4.8,27.0,522.0,780.68,602.48
2016,10,18,9,45,780.0,110.0,4.8,28.0,563.0,794.22,606.86
2016,10,18,10,0,802.0,111.0,4.8,29.0,604.0,808.84,613.15
2016,10,18,10,15,814.0,113.0,4.7,29.0,637.0,812.83,614.0
2016,10,18,10,30,826.0,115.0,4.6,29.0,670.0,813.33,612.62
2016,10,18,10,45,836.0,116.0,4.55,29.5,696.0,807.57,606.22
2016,10,18,11,0,846.0,117.0,4.5,30.0,722.0,798.26,597.62
2016,10,18,11,15,851.5,118.0,4.4,30.0,740.0,781.94,585.37
2016,10,18,11,30,857.0,119.0,4.3,30.0,758.0,762.24,570.95
2016,10,18,11,45,876.0,111.0,4.25,30.5,771.0,736.43,551.21
2016,10,18,12,0,895.0,103.0,4.2,31.0,784.0,711.41,531.27
2016,10,18,12,15,895.0,103.0,4.1,31.0,784.5,677.81,505.63
2016,10,18,12,30,895.0,103.0,4.0,31.0,785.0,641.52,477.69
2016,10,18,12,45,534.5,236.5,3.95,31.5,643.0,514.46,381.22
2016,10,18,13,0,174.0,370.0,3.9,32.0,501.0,407.09,299.88
2016,10,18,13,15,183.0,361.0,3.8,32.0,496.0,389.71,286.86
2016,10,18,13,30,192.0,352.0,3.7,32.0,491.0,371.27,272.53
2016,10,18,13,45,161.5,339.0,3.6,32.0,453.0,334.01,244.74
2016,10,18,14,0,131.0,326.0,3.5,32.0,415.0,299.89,219.48
2016,10,18,14,15,309.5,275.5,3.4,31.5,472.5,293.43,209.23
2016,10,18,14,30,488.0,225.0,3.3,31.0,530.0,267.01,181.56
2016,10,18,14,45,478.5,213.0,3.25,31.0,496.5,223.69,147.85
2016,10,18,15,0,469.0,201.0,3.2,31.0,463.0,181.37,118.03
2016,10,18,15,15,577.5,152.0,3.0,30.5,448.0,120.11,77.73
2016,10,18,15,30,686.0,103.0,2.8,30.0,433.0,67.92,51.03
2016,10,18,15,45,693.5,90.5,2.65,30.0,393.5,61.35,45.78
2016,10,18,16,0,701.0,78.0,2.5,30.0,354.0,54.37,40.1
2016,10,18,16,15,658.0,72.5,2.15,29.5,302.0,51.88,38.21
2016,10,18,16,30,615.0,67.0,1.8,29.0,250.0,49.34,36.19
2016,10,18,16,45,547.5,59.5,1.5,28.5,198.0,45.01,32.53
2016,10,18,17,0,480.0,52.0,1.2,28.0,146.0,40.6,28.6
2016,10,18,17,15,371.0,40.5,1.2,27.5,99.0,32.39,21.23
2016,10,18,17,30,262.0,29.0,1.2,27.0,52.0,23.9,12.21
2016,10,18,17,45,131.0,14.5,1.2,26.5,26.0,13.19,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,63.5,13.0,2.05,22.5,17.0,48.2,0.0
2016,10,19,7,0,127.0,26.0,2.2,23.0,34.0,140.45,70.2
2016,10,19,7,15,241.5,41.5,2.4,23.0,76.5,244.64,190.09
2016,10,19,7,30,356.0,57.0,2.6,23.0,119.0,346.34,277.34
2016,10,19,7,45,444.0,65.0,2.85,23.5,170.0,430.05,346.59
2016,10,19,8,0,532.0,73.0,3.1,24.0,221.0,515.71,414.64
2016,10,19,8,15,410.0,108.5,3.3,24.5,236.5,471.35,377.99
2016,10,19,8,30,288.0,144.0,3.5,25.0,252.0,409.0,326.87
2016,10,19,8,45,501.5,118.0,3.7,25.5,337.5,563.91,447.89
2016,10,19,9,0,715.0,92.0,3.9,26.0,423.0,717.45,559.32
2016,10,19,9,15,543.5,154.0,3.95,26.5,420.5,645.31,502.3
2016,10,19,9,30,372.0,216.0,4.0,27.0,418.0,557.42,432.09
2016,10,19,9,45,587.5,159.0,4.05,27.5,505.5,690.55,531.76
2016,10,19,10,0,803.0,102.0,4.1,28.0,593.0,796.57,604.75
2016,10,19,10,15,633.5,178.5,4.1,28.0,578.5,735.92,559.16
2016,10,19,10,30,464.0,255.0,4.1,28.0,564.0,661.02,501.03
2016,10,19,10,45,393.5,289.5,4.1,28.5,558.5,616.32,465.9
2016,10,19,11,0,323.0,324.0,4.1,29.0,553.0,583.4,438.9
2016,10,19,11,15,361.0,322.5,4.1,29.0,585.0,597.28,448.85
2016,10,19,11,30,399.0,321.0,4.1,29.0,617.0,608.21,456.32
2016,10,19,11,45,460.5,299.5,4.1,29.5,645.0,620.34,464.11
2016,10,19,12,0,522.0,278.0,4.1,30.0,673.0,620.69,463.33
2016,10,19,12,15,499.0,286.5,4.05,30.0,664.5,588.4,438.74
2016,10,19,12,30,476.0,295.0,4.0,30.0,656.0,555.85,413.95
2016,10,19,12,45,665.5,203.5,4.0,30.0,702.5,558.6,416.29
2016,10,19,13,0,855.0,112.0,4.0,30.0,749.0,545.19,405.02
2016,10,19,13,15,850.0,111.0,3.95,30.0,732.5,500.22,368.61
2016,10,19,13,30,845.0,110.0,3.9,30.0,716.0,450.8,328.19
2016,10,19,13,45,677.0,175.0,3.9,30.0,650.5,391.94,282.12
2016,10,19,14,0,509.0,240.0,3.9,30.0,585.0,348.09,248.72
2016,10,19,14,15,654.5,172.5,3.85,29.5,594.0,302.39,207.25
2016,10,19,14,30,800.0,105.0,3.8,29.0,603.0,245.42,155.04
2016,10,19,14,45,772.0,107.0,3.75,29.0,562.0,194.42,114.6
2016,10,19,15,0,744.0,109.0,3.7,29.0,521.0,139.53,76.49
2016,10,19,15,15,720.5,105.0,3.55,29.0,477.5,88.8,52.05
2016,10,19,15,30,697.0,101.0,3.4,29.0,434.0,66.84,50.41
2016,10,19,15,45,665.5,96.0,3.25,29.0,386.0,65.33,49.33
2016,10,19,16,0,634.0,91.0,3.1,29.0,338.0,63.8,48.21
2016,10,19,16,15,587.5,84.0,2.8,28.5,287.0,60.59,45.72
2016,10,19,16,30,541.0,77.0,2.5,28.0,236.0,57.29,43.06
2016,10,19,16,45,478.0,67.0,2.2,27.5,186.5,51.26,37.94
2016,10,19,17,0,415.0,57.0,1.9,27.0,137.0,45.02,32.42
2016,10,19,17,15,305.0,44.0,1.8,26.5,92.0,34.04,22.62
2016,10,19,17,30,195.0,31.0,1.7,26.0,47.0,24.34,12.08
2016,10,19,17,45,97.5,15.5,1.6,25.5,23.5,14.1,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
