Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.5,3.8,21.0,14.0,24.48,0.0
2016,10,20,7,0,46.0,25.0,4.2,21.0,28.0,68.24,27.9
2016,10,20,7,15,133.5,47.0,4.5,21.0,67.5,171.57,133.07
2016,10,20,7,30,221.0,69.0,4.8,21.0,107.0,259.5,209.96
2016,10,20,7,45,297.5,84.5,5.1,21.5,155.0,347.21,284.01
2016,10,20,8,0,374.0,100.0,5.4,22.0,203.0,427.1,349.9
2016,10,20,8,15,187.0,52.5,5.7,22.0,104.0,224.28,184.78
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.39,0.0
2016,10,20,8,45,0.0,51.5,6.3,22.5,51.5,45.46,32.05
2016,10,20,9,0,0.0,98.0,6.6,23.0,98.0,88.11,66.8
2016,10,20,9,15,0.0,53.5,6.7,23.0,53.5,47.26,33.21
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,7.93,0.86
2016,10,20,9,45,0.0,18.0,6.9,23.5,18.0,15.88,7.34
2016,10,20,10,0,0.0,27.0,7.0,24.0,27.0,23.85,13.76
2016,10,20,10,15,2.5,109.0,7.0,24.0,111.0,99.2,74.59
2016,10,20,10,30,5.0,191.0,7.0,24.0,195.0,177.85,136.99
2016,10,20,10,45,6.5,199.0,7.0,24.5,203.5,185.69,142.63
2016,10,20,11,0,8.0,207.0,7.0,25.0,212.0,193.41,148.23
2016,10,20,11,15,173.5,271.0,6.95,25.0,398.5,394.49,307.71
2016,10,20,11,30,339.0,335.0,6.9,25.0,585.0,576.28,446.14
2016,10,20,11,45,588.5,233.0,6.9,25.5,673.0,646.63,501.06
2016,10,20,12,0,838.0,131.0,6.9,26.0,761.0,695.83,538.84
2016,10,20,12,15,839.0,131.0,6.9,26.0,762.5,663.39,512.78
2016,10,20,12,30,840.0,131.0,6.9,26.0,764.0,628.34,484.6
2016,10,20,12,45,617.0,227.0,6.9,26.5,689.5,549.35,420.42
2016,10,20,13,0,394.0,323.0,6.9,27.0,615.0,479.93,364.53
2016,10,20,13,15,326.0,330.5,6.9,27.0,568.5,429.36,325.13
2016,10,20,13,30,258.0,338.0,6.9,27.0,522.0,383.98,289.83
2016,10,20,13,45,279.5,321.0,6.9,27.0,514.5,358.93,269.11
2016,10,20,14,0,301.0,304.0,6.9,27.0,507.0,331.75,246.16
2016,10,20,14,15,561.0,204.5,6.85,26.5,559.5,300.07,212.26
2016,10,20,14,30,821.0,105.0,6.8,26.0,612.0,246.93,158.02
2016,10,20,14,45,806.5,102.0,6.8,26.0,573.5,192.97,113.97
2016,10,20,15,0,792.0,99.0,6.8,26.0,535.0,140.01,76.78
2016,10,20,15,15,771.5,95.5,6.7,25.5,491.0,87.71,52.56
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,67.61,51.98
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,58.44,44.36
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,55.5,41.98
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,52.65,39.73
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,49.73,37.32
2016,10,20,16,45,568.5,58.0,5.5,23.5,196.5,44.18,32.51
2016,10,20,17,0,512.0,49.0,5.2,23.0,145.0,38.43,27.31
2016,10,20,17,15,400.5,38.0,4.85,22.5,97.5,30.53,20.02
2016,10,20,17,30,289.0,27.0,4.5,22.0,50.0,22.38,10.27
2016,10,20,17,45,144.5,13.5,4.2,21.5,25.0,12.28,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,10.5,20.5,104.5,0.0
2016,10,21,7,0,336.0,20.0,2.6,11.0,41.0,248.98,104.63
2016,10,21,7,15,463.5,30.0,2.8,12.0,90.0,364.22,293.96
2016,10,21,7,30,591.0,40.0,3.0,13.0,139.0,476.97,394.51
2016,10,21,7,45,662.0,45.5,3.2,14.0,194.5,551.04,456.53
2016,10,21,8,0,733.0,51.0,3.4,15.0,250.0,626.41,515.93
2016,10,21,8,15,776.0,55.5,3.45,15.5,305.5,680.17,556.23
2016,10,21,8,30,819.0,60.0,3.5,16.0,361.0,732.89,594.03
2016,10,21,8,45,848.5,62.5,3.6,17.0,414.0,763.47,613.13
2016,10,21,9,0,878.0,65.0,3.7,18.0,467.0,798.95,635.35
2016,10,21,9,15,898.0,67.5,3.6,18.5,514.5,824.08,649.77
2016,10,21,9,30,918.0,70.0,3.5,19.0,562.0,846.08,661.77
2016,10,21,9,45,932.5,71.5,3.4,19.5,604.0,858.92,667.17
2016,10,21,10,0,947.0,73.0,3.3,20.0,646.0,868.16,670.12
2016,10,21,10,15,957.0,74.5,3.2,20.0,680.5,869.96,669.28
2016,10,21,10,30,967.0,76.0,3.1,20.0,715.0,867.92,665.96
2016,10,21,10,45,974.5,77.0,3.05,20.5,741.5,859.43,657.43
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,847.06,646.46
2016,10,21,11,15,986.0,78.5,2.9,21.5,786.5,827.65,630.52
2016,10,21,11,30,990.0,79.0,2.8,22.0,805.0,804.57,612.28
2016,10,21,11,45,991.0,80.0,2.75,22.5,814.5,776.28,590.92
2016,10,21,12,0,992.0,81.0,2.7,23.0,824.0,744.63,566.17
2016,10,21,12,15,992.0,81.0,2.65,23.0,824.0,708.15,538.19
2016,10,21,12,30,992.0,81.0,2.6,23.0,824.0,668.69,507.56
2016,10,21,12,45,990.0,80.5,2.6,23.5,815.5,624.84,472.38
2016,10,21,13,0,988.0,80.0,2.6,24.0,807.0,578.54,434.62
2016,10,21,13,15,983.5,79.5,2.55,24.0,789.5,528.81,394.07
2016,10,21,13,30,979.0,79.0,2.5,24.0,772.0,477.26,351.02
2016,10,21,13,45,972.0,78.0,2.45,24.0,746.0,422.77,304.63
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,367.17,256.36
2016,10,21,14,15,955.0,75.5,2.35,24.0,686.5,309.53,206.07
2016,10,21,14,30,945.0,74.0,2.3,24.0,653.0,251.59,156.16
2016,10,21,14,45,931.5,72.0,2.25,24.0,612.5,192.72,108.53
2016,10,21,15,0,918.0,70.0,2.2,24.0,572.0,134.43,68.43
2016,10,21,15,15,899.5,68.0,2.1,23.5,525.0,76.82,43.68
2016,10,21,15,30,881.0,66.0,2.0,23.0,478.0,57.16,43.49
2016,10,21,15,45,854.0,63.0,1.95,23.0,426.5,54.97,41.77
2016,10,21,16,0,827.0,60.0,1.9,23.0,375.0,46.68,34.78
2016,10,21,16,15,787.5,56.0,1.65,22.5,320.0,44.46,33.02
2016,10,21,16,30,748.0,52.0,1.4,22.0,265.0,42.23,31.18
2016,10,21,16,45,684.5,46.5,1.15,21.5,209.5,38.6,27.99
2016,10,21,17,0,621.0,41.0,0.9,21.0,154.0,34.97,24.6
2016,10,21,17,15,506.0,32.0,0.95,20.0,103.5,27.86,17.99
2016,10,21,17,30,391.0,23.0,1.0,19.0,53.0,20.63,8.51
2016,10,21,17,45,195.5,11.5,1.05,18.0,26.5,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,10.0,1.0,10.5,19.5,101.24,0.0
2016,10,22,7,0,326.0,20.0,1.0,11.0,39.0,240.46,80.34
2016,10,22,7,15,455.0,29.5,1.2,11.5,87.5,356.75,284.73
2016,10,22,7,30,584.0,39.0,1.4,12.0,136.0,469.24,384.83
2016,10,22,7,45,652.5,45.5,1.65,13.0,191.0,542.2,445.61
2016,10,22,8,0,721.0,52.0,1.9,14.0,246.0,616.5,503.94
2016,10,22,8,15,764.0,56.5,2.05,15.0,300.5,669.84,542.91
2016,10,22,8,30,807.0,61.0,2.2,16.0,355.0,722.13,579.39
2016,10,22,8,45,834.5,64.5,2.35,17.0,407.0,759.38,603.54
2016,10,22,9,0,862.0,68.0,2.5,18.0,459.0,786.95,620.11
2016,10,22,9,15,882.5,70.5,2.55,18.5,506.5,812.12,635.21
2016,10,22,9,30,903.0,73.0,2.6,19.0,554.0,834.24,648.0
2016,10,22,9,45,915.5,75.5,2.65,20.0,595.0,846.46,652.56
2016,10,22,10,0,928.0,78.0,2.7,21.0,636.0,855.09,654.78
2016,10,22,10,15,938.5,80.0,2.65,21.5,670.5,857.79,653.57
2016,10,22,10,30,949.0,82.0,2.6,22.0,705.0,856.69,649.95
2016,10,22,10,45,954.5,83.5,2.6,22.5,731.0,847.23,641.19
2016,10,22,11,0,960.0,85.0,2.6,23.0,757.0,834.01,630.12
2016,10,22,11,15,964.5,86.0,2.6,23.0,775.5,815.78,617.01
2016,10,22,11,30,969.0,87.0,2.6,23.0,794.0,793.91,601.53
2016,10,22,11,45,970.0,88.0,2.6,23.5,803.0,766.03,580.84
2016,10,22,12,0,971.0,89.0,2.6,24.0,812.0,734.86,556.33
2016,10,22,12,15,971.0,89.0,2.6,24.0,812.5,698.95,529.11
2016,10,22,12,30,971.0,89.0,2.6,24.0,813.0,660.13,499.25
2016,10,22,12,45,967.5,89.0,2.6,24.5,804.0,616.64,464.42
2016,10,22,13,0,964.0,89.0,2.6,25.0,795.0,570.86,427.17
2016,10,22,13,15,959.5,88.5,2.6,25.0,777.5,522.1,387.63
2016,10,22,13,30,955.0,88.0,2.6,25.0,760.0,471.58,345.61
2016,10,22,13,45,947.0,87.0,2.65,25.5,734.0,417.82,299.57
2016,10,22,14,0,939.0,86.0,2.7,26.0,708.0,363.11,251.93
2016,10,22,14,15,928.5,84.5,2.7,26.0,674.5,306.64,203.06
2016,10,22,14,30,918.0,83.0,2.7,26.0,641.0,249.97,154.71
2016,10,22,14,45,902.0,81.5,2.75,26.0,600.5,192.53,108.96
2016,10,22,15,0,886.0,80.0,2.8,26.0,560.0,135.96,70.98
2016,10,22,15,15,865.5,77.0,2.8,25.5,513.5,71.28,41.14
2016,10,22,15,30,845.0,74.0,2.8,25.0,467.0,55.02,41.32
2016,10,22,15,45,816.0,71.0,2.8,25.0,415.5,53.93,40.54
2016,10,22,16,0,787.0,68.0,2.8,25.0,364.0,52.87,39.76
2016,10,22,16,15,744.5,63.0,2.45,24.0,309.5,50.1,37.64
2016,10,22,16,30,702.0,58.0,2.1,23.0,255.0,47.29,35.39
2016,10,22,16,45,634.5,51.5,1.8,22.0,200.5,43.02,31.71
2016,10,22,17,0,567.0,45.0,1.5,21.0,146.0,35.43,24.95
2016,10,22,17,15,447.5,34.5,1.5,20.0,97.0,27.76,17.82
2016,10,22,17,30,328.0,24.0,1.5,19.0,48.0,19.88,7.1
2016,10,22,17,45,164.0,12.0,1.55,18.5,24.0,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,44.5,11.0,1.8,13.5,13.5,35.04,0.0
2016,10,23,7,0,89.0,22.0,2.0,14.0,27.0,95.91,18.63
2016,10,23,7,15,175.5,40.0,2.1,14.5,64.0,199.2,156.72
2016,10,23,7,30,262.0,58.0,2.2,15.0,101.0,281.6,231.07
2016,10,23,7,45,308.5,75.5,2.35,15.5,144.5,340.45,282.17
2016,10,23,8,0,355.0,93.0,2.5,16.0,188.0,400.89,332.41
2016,10,23,8,15,402.0,103.5,2.55,16.0,232.0,453.74,375.39
2016,10,23,8,30,449.0,114.0,2.6,16.0,276.0,507.25,417.47
2016,10,23,8,45,266.5,153.0,2.65,16.5,253.0,399.3,327.3
2016,10,23,9,0,84.0,192.0,2.7,17.0,230.0,270.89,219.41
2016,10,23,9,15,78.5,210.5,2.9,17.5,249.0,283.47,228.64
2016,10,23,9,30,73.0,229.0,3.1,18.0,268.0,295.55,236.93
2016,10,23,9,45,444.5,167.5,3.35,19.0,430.5,567.79,455.23
2016,10,23,10,0,816.0,106.0,3.6,20.0,593.0,799.69,625.51
2016,10,23,10,15,485.0,208.5,3.7,20.5,502.5,632.34,496.08
2016,10,23,10,30,154.0,311.0,3.8,21.0,412.0,441.51,344.61
2016,10,23,10,45,195.5,321.5,3.95,21.5,454.5,476.98,371.81
2016,10,23,11,0,237.0,332.0,4.1,22.0,497.0,510.17,396.04
2016,10,23,11,15,312.5,323.0,4.1,22.0,546.5,556.06,430.64
2016,10,23,11,30,388.0,314.0,4.1,22.0,596.0,587.3,453.96
2016,10,23,11,45,484.0,282.0,4.15,22.5,638.0,613.12,472.64
2016,10,23,12,0,580.0,250.0,4.2,23.0,680.0,625.2,480.82
2016,10,23,12,15,522.0,271.0,4.15,23.0,658.0,581.19,446.23
2016,10,23,12,30,464.0,292.0,4.1,23.0,636.0,538.75,412.95
2016,10,23,12,45,355.5,321.0,4.1,23.5,583.0,476.43,363.99
2016,10,23,13,0,247.0,350.0,4.1,24.0,530.0,423.59,322.46
2016,10,23,13,15,547.5,233.0,4.05,24.0,619.5,447.4,338.54
2016,10,23,13,30,848.0,116.0,4.0,24.0,709.0,445.0,330.68
2016,10,23,13,45,763.5,144.5,3.95,24.0,665.0,388.46,283.82
2016,10,23,14,0,679.0,173.0,3.9,24.0,621.0,341.16,244.53
2016,10,23,14,15,603.0,187.0,3.8,24.0,570.5,292.02,204.56
2016,10,23,14,30,527.0,201.0,3.7,24.0,520.0,248.57,170.57
2016,10,23,14,45,422.5,213.0,3.6,24.0,458.0,207.44,142.13
2016,10,23,15,0,318.0,225.0,3.5,24.0,396.0,183.09,130.04
2016,10,23,15,15,249.0,212.5,3.15,23.5,339.5,148.96,112.35
2016,10,23,15,30,180.0,200.0,2.8,23.0,283.0,143.62,116.53
2016,10,23,15,45,172.5,178.5,2.5,23.0,251.0,130.18,105.57
2016,10,23,16,0,165.0,157.0,2.2,23.0,219.0,116.25,94.08
2016,10,23,16,15,154.0,134.0,2.05,22.5,185.0,100.92,81.42
2016,10,23,16,30,143.0,111.0,1.9,22.0,151.0,85.08,68.03
2016,10,23,16,45,124.5,88.5,1.75,21.5,117.5,69.01,54.12
2016,10,23,17,0,106.0,66.0,1.6,21.0,84.0,52.47,39.49
2016,10,23,17,15,65.5,45.0,1.6,20.5,55.0,36.43,24.93
2016,10,23,17,30,25.0,24.0,1.6,20.0,26.0,20.48,6.28
2016,10,23,17,45,12.5,12.0,1.6,20.0,13.0,10.91,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,37.72,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,110.93,7.75
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,227.07,175.63
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,334.29,269.5
2016,10,24,7,45,433.0,64.0,1.5,19.0,159.5,413.27,335.25
2016,10,24,8,0,515.0,74.0,1.7,20.0,209.0,495.24,400.34
2016,10,24,8,15,568.0,81.0,1.95,20.5,260.0,553.93,445.78
2016,10,24,8,30,621.0,88.0,2.2,21.0,311.0,612.36,488.91
2016,10,24,8,45,511.5,124.5,2.5,22.0,326.0,571.15,454.86
2016,10,24,9,0,402.0,161.0,2.8,23.0,341.0,529.96,419.87
2016,10,24,9,15,586.0,129.5,2.75,23.5,421.5,648.39,509.0
2016,10,24,9,30,770.0,98.0,2.7,24.0,502.0,756.95,583.79
2016,10,24,9,45,793.0,98.5,2.65,24.5,542.5,774.49,592.31
2016,10,24,10,0,816.0,99.0,2.6,25.0,583.0,788.77,599.25
2016,10,24,10,15,549.0,197.0,2.5,25.5,531.0,669.56,509.92
2016,10,24,10,30,282.0,295.0,2.4,26.0,479.0,537.79,408.05
2016,10,24,10,45,572.5,198.5,2.35,26.5,589.0,666.63,504.98
2016,10,24,11,0,863.0,102.0,2.3,27.0,699.0,771.02,577.28
2016,10,24,11,15,867.5,103.0,2.3,27.0,716.0,754.42,564.42
2016,10,24,11,30,872.0,104.0,2.3,27.0,733.0,734.54,550.41
2016,10,24,11,45,439.5,154.0,2.3,27.5,471.5,463.75,352.43
2016,10,24,12,0,7.0,204.0,2.3,28.0,210.0,186.18,138.87
2016,10,24,12,15,167.5,271.5,2.3,28.0,395.5,351.72,265.9
2016,10,24,12,30,328.0,339.0,2.3,28.0,581.0,495.66,369.79
2016,10,24,12,45,437.5,295.5,2.3,28.5,614.5,499.5,370.63
2016,10,24,13,0,547.0,252.0,2.3,29.0,648.0,492.06,363.05
2016,10,24,13,15,673.5,191.5,2.3,29.0,668.0,469.02,343.69
2016,10,24,13,30,800.0,131.0,2.3,29.0,688.0,435.46,314.67
2016,10,24,13,45,790.0,129.0,2.35,29.0,663.0,386.52,274.22
2016,10,24,14,0,780.0,127.0,2.4,29.0,638.0,337.26,232.79
2016,10,24,14,15,551.0,193.0,2.4,29.0,545.0,281.21,193.05
2016,10,24,14,30,322.0,259.0,2.4,29.0,452.0,253.6,178.35
2016,10,24,14,45,518.5,187.5,2.45,29.0,474.5,201.09,130.18
2016,10,24,15,0,715.0,116.0,2.5,29.0,497.0,130.08,72.67
2016,10,24,15,15,451.5,156.5,2.5,28.5,390.0,108.86,77.51
2016,10,24,15,30,188.0,197.0,2.5,28.0,283.0,141.9,112.85
2016,10,24,15,45,391.5,146.0,2.55,28.0,298.5,100.03,78.52
2016,10,24,16,0,595.0,95.0,2.6,28.0,314.0,67.83,51.82
2016,10,24,16,15,544.0,87.0,2.3,27.5,264.0,63.91,48.74
2016,10,24,16,30,493.0,79.0,2.0,27.0,214.0,59.9,45.43
2016,10,24,16,45,420.0,68.0,1.75,26.5,165.5,51.16,37.92
2016,10,24,17,0,347.0,57.0,1.5,26.0,117.0,43.61,31.17
2016,10,24,17,15,233.5,41.5,1.45,25.0,75.0,32.21,20.85
2016,10,24,17,30,120.0,26.0,1.4,24.0,33.0,20.48,4.63
2016,10,24,17,45,60.0,13.0,1.35,23.5,16.5,11.82,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.2,16.5,6.5,5.91,0.0
2016,10,25,7,0,0.0,13.0,1.3,17.0,13.0,11.44,0.0
2016,10,25,7,15,0.0,33.0,1.4,17.5,33.0,33.73,21.13
2016,10,25,7,30,0.0,53.0,1.5,18.0,53.0,54.77,39.75
2016,10,25,7,45,12.5,74.5,1.65,18.5,78.0,85.2,65.95
2016,10,25,8,0,25.0,96.0,1.8,19.0,103.0,125.52,99.93
2016,10,25,8,15,33.5,117.5,1.95,19.5,128.5,154.14,123.53
2016,10,25,8,30,42.0,139.0,2.1,20.0,154.0,182.55,146.45
2016,10,25,8,45,75.5,165.0,2.25,20.5,196.5,236.05,189.72
2016,10,25,9,0,109.0,191.0,2.4,21.0,239.0,303.57,242.83
2016,10,25,9,15,109.0,213.0,2.45,21.5,265.5,311.02,247.2
2016,10,25,9,30,109.0,235.0,2.5,22.0,292.0,331.72,261.86
2016,10,25,9,45,144.5,254.0,2.55,22.5,335.5,390.53,306.26
2016,10,25,10,0,180.0,273.0,2.6,23.0,379.0,434.34,338.4
2016,10,25,10,15,340.5,251.5,2.65,23.0,466.0,545.6,423.72
2016,10,25,10,30,501.0,230.0,2.7,23.0,553.0,653.62,503.5
2016,10,25,10,45,679.5,169.5,2.75,23.5,626.0,723.32,554.08
2016,10,25,11,0,858.0,109.0,2.8,24.0,699.0,776.56,590.7
2016,10,25,11,15,675.0,188.5,2.85,24.0,660.5,702.54,534.92
2016,10,25,11,30,492.0,268.0,2.9,24.0,622.0,622.34,473.78
2016,10,25,11,45,469.0,282.0,2.95,24.5,622.5,599.1,455.27
2016,10,25,12,0,446.0,296.0,3.0,25.0,623.0,574.96,435.76
2016,10,25,12,15,459.0,290.5,3.0,25.0,627.0,555.51,420.86
2016,10,25,12,30,472.0,285.0,3.0,25.0,631.0,533.87,404.04
2016,10,25,12,45,475.5,280.0,3.05,25.5,625.5,505.35,381.16
2016,10,25,13,0,479.0,275.0,3.1,26.0,620.0,475.45,356.92
2016,10,25,13,15,444.5,282.0,3.05,26.0,596.5,436.82,326.45
2016,10,25,13,30,410.0,289.0,3.0,26.0,573.0,401.87,298.56
2016,10,25,13,45,420.0,274.5,2.95,26.0,556.5,367.7,270.51
2016,10,25,14,0,430.0,260.0,2.9,26.0,540.0,328.66,238.24
2016,10,25,14,15,448.0,240.5,2.85,26.0,519.5,289.28,205.1
2016,10,25,14,30,466.0,221.0,2.8,26.0,499.0,247.94,170.62
2016,10,25,14,45,362.0,226.0,2.75,26.0,433.0,211.41,146.54
2016,10,25,15,0,258.0,231.0,2.7,26.0,367.0,179.96,128.97
2016,10,25,15,15,263.0,209.0,2.45,25.5,337.5,145.07,116.17
2016,10,25,15,30,268.0,187.0,2.2,25.0,308.0,129.9,104.18
2016,10,25,15,45,255.5,168.0,1.95,25.0,272.5,118.79,95.21
2016,10,25,16,0,243.0,149.0,1.7,25.0,237.0,107.22,85.73
2016,10,25,16,15,227.5,127.0,1.5,24.5,199.5,93.2,74.2
2016,10,25,16,30,212.0,105.0,1.3,24.0,162.0,78.6,61.92
2016,10,25,16,45,185.5,83.5,1.15,23.5,125.5,63.71,49.09
2016,10,25,17,0,159.0,62.0,1.0,23.0,89.0,48.27,35.49
2016,10,25,17,15,103.5,42.0,1.0,22.5,57.0,33.29,21.88
2016,10,25,17,30,48.0,22.0,1.0,22.0,25.0,18.44,2.02
2016,10,25,17,45,24.0,11.0,1.05,21.5,12.5,10.01,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,16.5,12.0,38.87,0.0
2016,10,26,7,0,109.0,19.0,1.3,17.0,24.0,109.5,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.5,226.37,173.27
2016,10,26,7,30,362.0,49.0,1.7,18.0,105.0,333.58,269.12
2016,10,26,7,45,446.0,58.0,1.95,19.0,154.0,412.67,335.76
2016,10,26,8,0,530.0,67.0,2.2,20.0,203.0,494.3,401.39
2016,10,26,8,15,581.5,74.0,2.5,20.5,253.5,551.51,446.05
2016,10,26,8,30,633.0,81.0,2.8,21.0,304.0,608.55,488.66
2016,10,26,8,45,668.0,86.0,3.1,22.0,352.0,649.6,517.09
2016,10,26,9,0,703.0,91.0,3.4,23.0,400.0,688.96,543.55
2016,10,26,9,15,436.5,162.0,3.3,23.5,360.5,555.4,438.35
2016,10,26,9,30,170.0,233.0,3.2,24.0,321.0,392.1,307.48
2016,10,26,9,45,202.5,249.5,3.15,25.0,362.5,431.61,336.44
2016,10,26,10,0,235.0,266.0,3.1,26.0,404.0,470.04,363.13
2016,10,26,10,15,523.5,188.5,3.0,26.0,517.5,636.02,489.25
2016,10,26,10,30,812.0,111.0,2.9,26.0,631.0,773.22,586.85
2016,10,26,10,45,557.0,212.0,2.8,26.5,575.5,664.24,503.22
2016,10,26,11,0,302.0,313.0,2.7,27.0,520.0,547.78,413.15
2016,10,26,11,15,316.0,318.5,2.65,27.0,540.0,550.61,415.05
2016,10,26,11,30,330.0,324.0,2.6,27.0,560.0,551.46,414.81
2016,10,26,11,45,291.0,337.0,2.55,27.5,547.0,521.21,390.71
2016,10,26,12,0,252.0,350.0,2.5,28.0,534.0,486.28,363.61
2016,10,26,12,15,558.5,229.0,2.45,28.0,636.5,560.24,419.8
2016,10,26,12,30,865.0,108.0,2.4,28.0,739.0,602.7,450.31
2016,10,26,12,45,587.5,219.5,2.4,28.5,646.0,513.66,381.44
2016,10,26,13,0,310.0,331.0,2.4,29.0,553.0,436.21,322.65
2016,10,26,13,15,579.5,218.5,2.4,29.0,621.5,443.97,326.25
2016,10,26,13,30,849.0,106.0,2.4,29.0,690.0,428.25,308.79
2016,10,26,13,45,510.5,207.0,2.4,29.0,554.5,342.94,246.76
2016,10,26,14,0,172.0,308.0,2.4,29.0,419.0,293.71,215.61
2016,10,26,14,15,489.0,204.0,2.35,29.0,498.0,270.8,187.08
2016,10,26,14,30,806.0,100.0,2.3,29.0,577.0,224.12,136.75
2016,10,26,14,45,780.0,100.5,2.3,29.0,537.0,172.9,97.9
2016,10,26,15,0,754.0,101.0,2.3,29.0,497.0,123.97,67.82
2016,10,26,15,15,730.5,97.0,2.25,28.5,453.5,67.44,50.92
2016,10,26,15,30,707.0,93.0,2.2,28.0,410.0,62.74,47.31
2016,10,26,15,45,675.0,87.5,2.2,28.0,362.5,60.59,45.65
2016,10,26,16,0,643.0,82.0,2.2,28.0,315.0,58.38,43.92
2016,10,26,16,15,594.0,75.5,1.9,27.5,264.5,55.24,41.42
2016,10,26,16,30,545.0,69.0,1.6,27.0,214.0,52.04,38.77
2016,10,26,16,45,474.5,59.0,1.35,26.5,165.0,45.69,33.25
2016,10,26,17,0,404.0,49.0,1.1,26.0,116.0,39.13,27.33
2016,10,26,17,15,281.5,35.5,1.1,25.0,73.5,28.95,17.95
2016,10,26,17,30,159.0,22.0,1.1,24.0,31.0,17.38,0.0
2016,10,26,17,45,79.5,11.0,1.1,23.5,15.5,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.19,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,76.73,0.0
2016,10,27,7,15,189.0,35.5,1.75,18.5,60.0,199.97,150.88
2016,10,27,7,30,305.0,53.0,1.9,19.0,99.0,300.16,241.18
2016,10,27,7,45,392.0,64.0,2.05,20.0,147.5,378.31,307.11
2016,10,27,8,0,479.0,75.0,2.2,21.0,196.0,464.98,376.58
2016,10,27,8,15,533.0,83.0,2.05,21.5,246.0,524.34,421.76
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,583.5,464.53
2016,10,27,8,45,629.5,96.0,1.8,23.0,345.0,629.65,494.66
2016,10,27,9,0,672.0,101.0,1.7,24.0,394.0,674.29,522.49
2016,10,27,9,15,698.5,105.0,1.5,24.5,438.5,703.1,538.38
2016,10,27,9,30,725.0,109.0,1.3,25.0,483.0,729.37,551.93
2016,10,27,9,45,744.5,112.5,1.15,25.5,522.0,746.6,559.31
2016,10,27,10,0,764.0,116.0,1.0,26.0,561.0,760.74,564.43
2016,10,27,10,15,778.0,118.5,1.05,26.5,593.5,762.89,564.01
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,765.3,564.04
2016,10,27,10,45,800.5,123.5,1.2,27.5,651.5,759.99,559.61
2016,10,27,11,0,809.0,126.0,1.3,28.0,677.0,751.27,553.07
2016,10,27,11,15,815.5,127.0,1.4,28.0,694.5,736.16,543.09
2016,10,27,11,30,822.0,128.0,1.5,28.0,712.0,717.78,530.33
2016,10,27,11,45,848.0,117.0,1.65,28.5,726.0,697.56,515.81
2016,10,27,12,0,874.0,106.0,1.8,29.0,740.0,671.22,496.67
2016,10,27,12,15,466.0,216.0,1.85,29.0,554.5,490.17,364.9
2016,10,27,12,30,58.0,326.0,1.9,29.0,369.0,321.31,238.73
2016,10,27,12,45,181.5,327.5,1.95,29.0,457.5,382.99,285.02
2016,10,27,13,0,305.0,329.0,2.0,29.0,546.0,431.01,318.65
2016,10,27,13,15,583.0,216.0,2.0,29.0,619.0,441.49,323.41
2016,10,27,13,30,861.0,103.0,2.0,29.0,692.0,430.91,309.4
2016,10,27,13,45,854.0,101.0,2.05,29.0,667.5,377.34,265.01
2016,10,27,14,0,847.0,99.0,2.1,29.0,643.0,326.27,221.71
2016,10,27,14,15,835.0,97.0,2.1,29.0,611.0,273.45,176.93
2016,10,27,14,30,823.0,95.0,2.1,29.0,579.0,220.83,133.34
2016,10,27,14,45,800.5,94.5,2.15,29.0,539.5,168.49,93.76
2016,10,27,15,0,778.0,94.0,2.2,29.0,500.0,118.0,63.02
2016,10,27,15,15,754.5,90.5,2.2,28.5,456.0,67.33,50.84
2016,10,27,15,30,731.0,87.0,2.2,28.0,412.0,58.86,44.07
2016,10,27,15,45,698.0,82.5,2.25,28.0,363.5,57.25,42.86
2016,10,27,16,0,665.0,78.0,2.3,28.0,315.0,55.63,41.61
2016,10,27,16,15,616.5,71.5,2.05,27.5,264.5,52.34,38.97
2016,10,27,16,30,568.0,65.0,1.8,27.0,214.0,48.98,36.16
2016,10,27,16,45,497.0,56.0,1.55,26.5,164.5,43.33,31.24
2016,10,27,17,0,426.0,47.0,1.3,26.0,115.0,37.54,25.95
2016,10,27,17,15,300.5,34.0,1.25,25.0,72.5,27.73,16.83
2016,10,27,17,30,175.0,21.0,1.2,24.0,30.0,17.53,0.0
2016,10,27,17,45,87.5,10.5,1.2,23.0,15.0,9.55,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,137.62,0.0
2016,10,28,7,15,303.5,30.0,1.0,16.5,66.0,263.28,198.34
2016,10,28,7,30,442.0,43.0,1.1,17.0,108.0,377.02,302.24
2016,10,28,7,45,525.5,51.0,1.25,18.0,159.5,455.52,367.96
2016,10,28,8,0,609.0,59.0,1.4,19.0,211.0,536.74,432.08
2016,10,28,8,15,659.0,65.0,1.5,20.0,263.5,592.79,473.14
2016,10,28,8,30,709.0,71.0,1.6,21.0,316.0,648.52,512.11
2016,10,28,8,45,744.5,74.5,1.75,22.0,366.0,685.08,536.06
2016,10,28,9,0,780.0,78.0,1.9,23.0,416.0,724.26,561.26
2016,10,28,9,15,803.5,81.5,2.0,23.5,462.0,751.56,578.22
2016,10,28,9,30,827.0,85.0,2.1,24.0,508.0,775.94,593.02
2016,10,28,9,45,845.5,87.0,2.25,24.5,548.0,791.37,601.92
2016,10,28,10,0,864.0,89.0,2.4,25.0,588.0,803.42,608.57
2016,10,28,10,15,875.5,90.5,2.45,25.5,621.5,799.62,603.71
2016,10,28,10,30,887.0,92.0,2.5,26.0,655.0,798.83,601.23
2016,10,28,10,45,897.0,92.5,2.55,26.5,681.0,792.21,594.88
2016,10,28,11,0,907.0,93.0,2.6,27.0,707.0,781.98,586.27
2016,10,28,11,15,912.0,94.0,2.6,27.0,724.5,764.99,574.04
2016,10,28,11,30,917.0,95.0,2.6,27.0,742.0,744.56,559.58
2016,10,28,11,45,922.5,93.5,2.6,27.5,751.5,718.6,539.04
2016,10,28,12,0,928.0,92.0,2.6,28.0,761.0,689.38,515.95
2016,10,28,12,15,599.0,217.5,2.6,28.0,649.5,572.77,428.25
2016,10,28,12,30,270.0,343.0,2.6,28.0,538.0,461.28,344.22
2016,10,28,12,45,322.0,326.0,2.6,28.0,556.0,456.39,340.53
2016,10,28,13,0,374.0,309.0,2.6,28.0,574.0,446.97,332.41
2016,10,28,13,15,643.5,199.0,2.6,28.0,642.0,453.13,333.89
2016,10,28,13,30,913.0,89.0,2.6,28.0,710.0,436.79,315.19
2016,10,28,13,45,535.5,196.0,2.6,28.5,557.5,339.52,244.14
2016,10,28,14,0,158.0,303.0,2.6,29.0,405.0,284.66,209.4
2016,10,28,14,15,515.5,193.5,2.55,28.5,499.0,266.15,182.95
2016,10,28,14,30,873.0,84.0,2.5,28.0,593.0,225.27,135.35
2016,10,28,14,45,856.5,81.5,2.5,28.0,553.5,170.14,93.38
2016,10,28,15,0,840.0,79.0,2.5,28.0,514.0,108.49,54.55
2016,10,28,15,15,818.0,76.5,2.45,28.0,469.0,56.08,41.58
2016,10,28,15,30,796.0,74.0,2.4,28.0,424.0,55.42,41.21
2016,10,28,15,45,764.5,70.0,2.4,28.0,374.5,53.56,39.77
2016,10,28,16,0,733.0,66.0,2.4,28.0,325.0,51.68,38.28
2016,10,28,16,15,686.5,61.0,2.1,27.0,273.0,48.87,36.11
2016,10,28,16,30,640.0,56.0,1.8,26.0,221.0,42.11,30.46
2016,10,28,16,45,564.0,49.0,1.5,25.5,169.5,37.76,26.63
2016,10,28,17,0,488.0,42.0,1.2,25.0,118.0,33.38,22.54
2016,10,28,17,15,354.0,30.5,1.15,24.0,74.0,24.72,14.35
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,15.77,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,8.64,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,17.0,1.6,17.0,22.0,97.82,0.0
2016,10,29,7,15,286.5,30.0,1.85,17.5,63.5,251.72,187.57
2016,10,29,7,30,431.0,43.0,2.1,18.0,105.0,368.31,296.06
2016,10,29,7,45,522.5,50.0,2.4,19.0,156.5,450.46,366.0
2016,10,29,8,0,614.0,57.0,2.7,20.0,208.0,535.61,434.62
2016,10,29,8,15,663.5,62.0,2.75,20.5,259.5,589.83,475.83
2016,10,29,8,30,713.0,67.0,2.8,21.0,311.0,639.61,511.93
2016,10,29,8,45,751.0,70.0,2.9,22.0,361.0,681.98,540.38
2016,10,29,9,0,789.0,73.0,3.0,23.0,411.0,722.4,566.5
2016,10,29,9,15,811.0,75.5,3.05,23.5,456.0,747.3,581.69
2016,10,29,9,30,833.0,78.0,3.1,24.0,501.0,769.29,594.7
2016,10,29,9,45,848.5,80.5,3.15,25.0,540.5,782.96,600.59
2016,10,29,10,0,864.0,83.0,3.2,26.0,580.0,786.92,599.74
2016,10,29,10,15,875.0,85.0,3.2,26.5,612.5,789.92,599.35
2016,10,29,10,30,886.0,87.0,3.2,27.0,645.0,789.4,596.67
2016,10,29,10,45,892.5,88.5,3.25,27.5,670.0,781.3,589.17
2016,10,29,11,0,899.0,90.0,3.3,28.0,695.0,769.67,579.45
2016,10,29,11,15,904.0,90.5,3.3,28.0,712.0,752.41,566.9
2016,10,29,11,30,909.0,91.0,3.3,28.0,729.0,731.76,552.12
2016,10,29,11,45,911.5,91.0,3.35,28.5,738.0,705.59,531.31
2016,10,29,12,0,914.0,91.0,3.4,29.0,747.0,676.32,508.07
2016,10,29,12,15,914.0,91.0,3.4,29.0,747.0,642.54,482.09
2016,10,29,12,30,914.0,91.0,3.4,29.0,747.0,606.05,453.64
2016,10,29,12,45,565.5,215.5,3.45,29.0,620.0,490.97,366.64
2016,10,29,13,0,217.0,340.0,3.5,29.0,493.0,395.26,294.71
2016,10,29,13,15,557.5,214.5,3.5,29.0,594.5,425.31,314.41
2016,10,29,13,30,898.0,89.0,3.5,29.0,696.0,428.11,309.02
2016,10,29,13,45,890.0,87.5,3.55,29.5,671.0,377.29,265.08
2016,10,29,14,0,882.0,86.0,3.6,30.0,646.0,325.65,220.17
2016,10,29,14,15,871.0,84.5,3.6,29.5,613.5,272.7,175.17
2016,10,29,14,30,860.0,83.0,3.6,29.0,581.0,219.68,131.29
2016,10,29,14,45,831.0,85.0,3.6,29.0,540.0,160.26,86.72
2016,10,29,15,0,802.0,87.0,3.6,29.0,499.0,109.84,57.38
2016,10,29,15,15,778.5,84.0,3.55,28.5,454.5,61.48,46.03
2016,10,29,15,30,755.0,81.0,3.5,28.0,410.0,60.67,45.63
2016,10,29,15,45,720.0,77.0,3.45,28.0,361.5,59.01,44.37
2016,10,29,16,0,685.0,73.0,3.4,28.0,313.0,52.26,38.78
2016,10,29,16,15,635.5,67.0,3.0,27.5,262.0,49.18,36.3
2016,10,29,16,30,586.0,61.0,2.6,27.0,211.0,46.06,33.66
2016,10,29,16,45,507.0,53.0,2.25,26.5,161.0,41.09,29.28
2016,10,29,17,0,428.0,45.0,1.9,26.0,111.0,36.05,24.61
2016,10,29,17,15,214.0,36.0,1.75,25.0,69.0,28.1,16.79
2016,10,29,17,30,0.0,27.0,1.6,24.0,27.0,21.93,0.0
2016,10,29,17,45,0.0,13.5,1.5,23.0,13.5,12.28,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
