Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.44,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.88,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.31,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.75,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.63,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.51,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,3.95,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.4,0.0
2016,11,9,9,15,0.0,6.0,3.95,15.0,6.0,5.28,0.0
2016,11,9,9,30,0.0,7.0,4.0,15.0,7.0,6.16,0.0
2016,11,9,9,45,0.0,41.0,4.05,15.5,41.0,36.19,25.0
2016,11,9,10,0,0.0,75.0,4.1,16.0,75.0,66.37,50.14
2016,11,9,10,15,0.0,61.0,4.1,16.0,61.0,53.95,39.64
2016,11,9,10,30,0.0,47.0,4.1,16.0,47.0,41.55,29.21
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,36.24,24.67
2016,11,9,11,0,0.0,35.0,4.2,17.0,35.0,30.94,20.16
2016,11,9,11,15,0.0,24.5,4.2,17.0,24.5,21.65,12.41
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,12.37,4.66
2016,11,9,11,45,9.0,130.0,4.25,17.0,136.0,121.3,94.63
2016,11,9,12,0,18.0,246.0,4.3,17.0,258.0,230.02,182.08
2016,11,9,12,15,9.0,161.0,4.2,17.0,167.0,147.85,115.78
2016,11,9,12,30,0.0,76.0,4.1,17.0,76.0,67.36,50.12
2016,11,9,12,45,1.0,126.5,4.1,17.5,127.5,112.39,86.92
2016,11,9,13,0,2.0,177.0,4.1,18.0,179.0,156.21,122.19
2016,11,9,13,15,1.0,126.5,4.05,18.0,127.5,111.95,86.42
2016,11,9,13,30,0.0,76.0,4.0,18.0,76.0,67.33,50.07
2016,11,9,13,45,0.0,112.5,4.0,18.0,112.5,99.18,76.31
2016,11,9,14,0,0.0,149.0,4.0,18.0,149.0,129.44,101.1
2016,11,9,14,15,0.0,108.5,4.0,18.0,108.5,95.4,73.43
2016,11,9,14,30,0.0,68.0,4.0,18.0,68.0,60.15,44.52
2016,11,9,14,45,0.0,47.5,4.0,18.5,47.5,41.95,29.43
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,23.8,14.3
2016,11,9,15,15,0.0,20.5,3.9,18.5,20.5,18.06,10.23
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,12.32,5.23
2016,11,9,15,45,0.0,12.0,3.7,18.0,12.0,10.55,3.69
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,8.79,2.14
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.02,0.58
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,3.94,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.63,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.31,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,10.0,18.5,2.3,13.0,19.5,25.79,1.77
2016,11,10,7,30,20.0,37.0,2.3,13.0,39.0,57.3,41.27
2016,11,10,7,45,41.0,58.5,2.35,13.5,66.0,96.25,76.15
2016,11,10,8,0,62.0,80.0,2.4,14.0,93.0,134.26,109.5
2016,11,10,8,15,77.0,101.0,2.35,14.0,121.0,167.25,138.1
2016,11,10,8,30,92.0,122.0,2.3,14.0,149.0,212.3,175.97
2016,11,10,8,45,46.0,113.5,2.25,14.5,127.0,150.66,123.17
2016,11,10,9,0,0.0,105.0,2.2,15.0,105.0,96.74,76.36
2016,11,10,9,15,3.5,133.0,2.2,15.0,134.5,126.87,101.46
2016,11,10,9,30,7.0,161.0,2.2,15.0,164.0,156.79,125.92
2016,11,10,9,45,3.5,161.0,2.25,15.5,162.5,152.09,121.33
2016,11,10,10,0,0.0,161.0,2.3,16.0,161.0,147.97,117.32
2016,11,10,10,15,73.0,217.0,2.25,16.5,260.0,267.51,215.02
2016,11,10,10,30,146.0,273.0,2.2,17.0,359.0,387.57,308.7
2016,11,10,10,45,169.5,285.0,2.2,17.5,389.0,409.79,324.27
2016,11,10,11,0,193.0,297.0,2.2,18.0,419.0,430.38,338.86
2016,11,10,11,15,148.5,303.5,2.2,18.0,398.5,397.25,312.03
2016,11,10,11,30,104.0,310.0,2.2,18.0,378.0,358.06,280.9
2016,11,10,11,45,203.0,309.0,2.2,18.5,444.5,418.82,327.78
2016,11,10,12,0,302.0,308.0,2.2,19.0,511.0,471.16,366.37
2016,11,10,12,15,313.5,305.5,2.3,19.0,516.5,458.9,356.24
2016,11,10,12,30,325.0,303.0,2.4,19.0,522.0,444.98,344.99
2016,11,10,12,45,295.0,305.0,2.5,19.5,502.0,412.85,319.07
2016,11,10,13,0,265.0,307.0,2.6,20.0,482.0,382.23,294.34
2016,11,10,13,15,258.0,300.0,2.7,20.0,467.0,355.48,272.92
2016,11,10,13,30,251.0,293.0,2.8,20.0,452.0,330.75,252.77
2016,11,10,13,45,232.0,283.5,2.9,20.0,426.0,300.03,228.13
2016,11,10,14,0,213.0,274.0,3.0,20.0,400.0,270.89,204.82
2016,11,10,14,15,179.5,260.0,2.95,20.0,362.5,237.45,178.96
2016,11,10,14,30,146.0,246.0,2.9,20.0,325.0,207.54,156.6
2016,11,10,14,45,182.5,225.5,2.9,20.0,317.0,183.78,137.28
2016,11,10,15,0,219.0,205.0,2.9,20.0,309.0,156.24,118.3
2016,11,10,15,15,230.5,183.5,2.75,19.5,283.5,127.73,104.81
2016,11,10,15,30,242.0,162.0,2.6,19.0,258.0,115.1,94.51
2016,11,10,15,45,227.5,143.5,2.5,19.0,224.5,103.68,84.89
2016,11,10,16,0,213.0,125.0,2.4,19.0,191.0,91.82,74.76
2016,11,10,16,15,194.5,104.5,2.05,18.5,156.5,78.18,63.0
2016,11,10,16,30,176.0,84.0,1.7,18.0,122.0,64.02,50.52
2016,11,10,16,45,144.0,63.5,1.4,17.5,89.0,49.31,37.29
2016,11,10,17,0,112.0,43.0,1.1,17.0,56.0,34.1,23.32
2016,11,10,17,15,56.0,21.5,1.05,16.0,28.0,17.57,4.98
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.5,1.75,11.5,9.5,8.35,0.0
2016,11,11,7,30,0.0,19.0,2.0,12.0,19.0,16.72,7.94
2016,11,11,7,45,0.0,32.5,2.25,13.0,32.5,28.66,18.59
2016,11,11,8,0,0.0,46.0,2.5,14.0,46.0,40.82,29.2
2016,11,11,8,15,0.0,60.0,2.35,14.5,60.0,54.25,40.8
2016,11,11,8,30,0.0,74.0,2.2,15.0,74.0,67.52,52.05
2016,11,11,8,45,0.0,40.0,2.05,15.5,40.0,35.26,24.51
2016,11,11,9,0,0.0,6.0,1.9,16.0,6.0,5.27,0.0
2016,11,11,9,15,0.0,13.5,1.95,16.5,13.5,11.88,4.46
2016,11,11,9,30,0.0,21.0,2.0,17.0,21.0,18.5,10.02
2016,11,11,9,45,1.5,95.5,2.05,17.5,96.5,86.25,66.57
2016,11,11,10,0,3.0,170.0,2.1,18.0,172.0,159.27,125.8
2016,11,11,10,15,4.0,176.5,2.1,18.5,179.0,165.04,129.78
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,170.86,133.93
2016,11,11,10,45,2.5,147.5,2.15,19.5,149.0,134.48,104.27
2016,11,11,11,0,0.0,112.0,2.2,20.0,112.0,99.7,75.92
2016,11,11,11,15,53.5,210.5,2.2,20.0,245.5,232.85,183.1
2016,11,11,11,30,107.0,309.0,2.2,20.0,379.0,358.85,280.23
2016,11,11,11,45,107.0,313.5,2.2,20.5,384.5,356.06,276.53
2016,11,11,12,0,107.0,318.0,2.2,21.0,390.0,352.84,273.11
2016,11,11,12,15,94.5,314.5,2.2,21.0,378.0,334.97,259.05
2016,11,11,12,30,82.0,311.0,2.2,21.0,366.0,317.88,245.67
2016,11,11,12,45,283.5,278.0,2.25,21.5,464.5,383.78,295.17
2016,11,11,13,0,485.0,245.0,2.3,22.0,563.0,429.14,325.9
2016,11,11,13,15,680.5,165.0,2.3,22.0,599.0,414.89,310.43
2016,11,11,13,30,876.0,85.0,2.3,22.0,635.0,386.28,281.36
2016,11,11,13,45,576.0,174.5,2.3,22.0,530.5,316.31,229.55
2016,11,11,14,0,276.0,264.0,2.3,22.0,426.0,275.55,204.21
2016,11,11,14,15,556.0,171.5,2.25,22.0,476.0,240.09,164.41
2016,11,11,14,30,836.0,79.0,2.2,22.0,526.0,180.72,104.44
2016,11,11,14,45,800.5,82.5,2.2,22.0,485.5,131.58,70.65
2016,11,11,15,0,765.0,86.0,2.2,22.0,445.0,85.61,50.1
2016,11,11,15,15,410.5,123.5,2.05,22.0,314.0,83.86,66.63
2016,11,11,15,30,56.0,161.0,1.9,22.0,183.0,123.71,100.69
2016,11,11,15,45,348.5,115.0,1.8,22.0,225.0,80.92,64.39
2016,11,11,16,0,641.0,69.0,1.7,22.0,267.0,50.51,38.32
2016,11,11,16,15,584.5,62.5,1.45,21.0,218.5,46.88,35.33
2016,11,11,16,30,528.0,56.0,1.2,20.0,170.0,43.21,32.1
2016,11,11,16,45,441.5,46.0,0.95,19.5,124.0,36.32,25.8
2016,11,11,17,0,355.0,36.0,0.7,19.0,78.0,29.24,18.99
2016,11,11,17,15,177.5,18.0,0.7,18.5,39.0,14.32,2.38
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,142.55,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,286.93,226.08
2016,11,12,7,45,450.0,40.0,3.45,12.5,114.0,367.9,304.31
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,453.29,378.79
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,510.86,427.43
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,568.73,473.73
2016,11,12,8,45,480.5,105.0,3.65,15.0,260.0,492.44,408.94
2016,11,12,9,0,298.0,148.0,3.7,16.0,262.0,399.29,329.82
2016,11,12,9,15,544.0,113.0,3.65,16.5,350.5,558.81,458.61
2016,11,12,9,30,790.0,78.0,3.6,17.0,439.0,697.67,563.31
2016,11,12,9,45,806.5,81.0,3.55,17.5,477.0,712.07,570.5
2016,11,12,10,0,823.0,84.0,3.5,18.0,515.0,723.28,576.1
2016,11,12,10,15,836.5,86.0,3.4,18.0,547.0,727.78,577.69
2016,11,12,10,30,850.0,88.0,3.3,18.0,579.0,728.85,576.91
2016,11,12,10,45,856.0,90.5,3.2,18.5,603.5,721.58,569.1
2016,11,12,11,0,862.0,93.0,3.1,19.0,628.0,706.77,555.9
2016,11,12,11,15,868.0,93.5,3.0,19.0,645.0,691.22,542.56
2016,11,12,11,30,874.0,94.0,2.9,19.0,662.0,672.42,526.71
2016,11,12,11,45,880.0,93.0,2.85,19.5,671.5,648.93,506.52
2016,11,12,12,0,886.0,92.0,2.8,20.0,681.0,622.32,483.81
2016,11,12,12,15,886.0,92.5,2.7,20.0,681.5,590.72,457.76
2016,11,12,12,30,886.0,93.0,2.6,20.0,682.0,556.52,429.27
2016,11,12,12,45,882.0,93.0,2.55,20.5,673.5,517.45,395.95
2016,11,12,13,0,878.0,93.0,2.5,21.0,665.0,476.41,360.5
2016,11,12,13,15,550.0,193.0,2.45,21.0,548.5,383.69,289.53
2016,11,12,13,30,222.0,293.0,2.4,21.0,432.0,319.37,243.05
2016,11,12,13,45,158.5,280.0,2.4,21.0,377.5,274.21,208.82
2016,11,12,14,0,95.0,267.0,2.4,21.0,323.0,239.26,183.05
2016,11,12,14,15,456.5,177.0,2.4,21.0,422.5,223.48,156.11
2016,11,12,14,30,818.0,87.0,2.4,21.0,522.0,183.04,107.6
2016,11,12,14,45,455.5,145.0,2.4,21.0,384.5,141.38,92.4
2016,11,12,15,0,93.0,203.0,2.4,21.0,247.0,156.27,120.58
2016,11,12,15,15,87.5,185.0,2.3,20.5,223.0,139.77,114.58
2016,11,12,15,30,82.0,167.0,2.2,20.0,199.0,127.25,104.47
2016,11,12,15,45,75.0,146.0,2.1,20.0,172.5,112.64,92.21
2016,11,12,16,0,68.0,125.0,2.0,20.0,146.0,97.66,79.45
2016,11,12,16,15,57.0,103.5,1.75,19.5,119.0,81.98,65.99
2016,11,12,16,30,46.0,82.0,1.5,19.0,92.0,65.94,51.92
2016,11,12,16,45,30.5,60.5,1.3,18.5,66.5,49.54,37.26
2016,11,12,17,0,15.0,39.0,1.1,18.0,41.0,32.77,21.96
2016,11,12,17,15,7.5,19.5,1.1,17.5,20.5,17.03,3.21
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,111.0,17.5,1.2,11.5,28.5,104.48,0.0
2016,11,13,7,30,222.0,35.0,1.4,12.0,57.0,212.47,164.48
2016,11,13,7,45,305.0,49.5,1.65,12.5,99.0,284.9,233.83
2016,11,13,8,0,388.0,64.0,1.9,13.0,141.0,361.88,300.79
2016,11,13,8,15,457.5,70.5,1.8,13.5,186.0,426.52,354.57
2016,11,13,8,30,527.0,77.0,1.7,14.0,231.0,490.22,405.16
2016,11,13,8,45,490.0,99.5,1.6,14.5,262.5,490.89,403.37
2016,11,13,9,0,453.0,122.0,1.5,15.0,294.0,493.86,402.95
2016,11,13,9,15,595.5,108.0,1.4,15.5,361.5,589.38,475.23
2016,11,13,9,30,738.0,94.0,1.3,16.0,429.0,678.85,538.47
2016,11,13,9,45,758.5,97.0,1.25,17.0,467.5,695.5,545.68
2016,11,13,10,0,779.0,100.0,1.2,18.0,506.0,706.27,549.34
2016,11,13,10,15,673.5,139.0,1.1,18.5,505.5,666.92,516.55
2016,11,13,10,30,568.0,178.0,1.0,19.0,505.0,615.12,475.02
2016,11,13,10,45,698.5,143.5,0.95,19.5,563.0,665.95,510.88
2016,11,13,11,0,829.0,109.0,0.9,20.0,621.0,702.62,534.81
2016,11,13,11,15,835.5,110.5,0.9,20.5,638.5,688.24,521.83
2016,11,13,11,30,842.0,112.0,0.9,21.0,656.0,670.6,507.09
2016,11,13,11,45,839.5,115.0,0.95,21.5,663.5,645.61,487.54
2016,11,13,12,0,837.0,118.0,1.0,22.0,671.0,617.93,465.84
2016,11,13,12,15,837.0,118.5,1.05,22.0,672.0,586.73,442.13
2016,11,13,12,30,837.0,119.0,1.1,22.0,673.0,553.06,416.01
2016,11,13,12,45,636.0,190.0,1.15,22.0,608.0,481.28,361.62
2016,11,13,13,0,435.0,261.0,1.2,22.0,543.0,418.25,314.26
2016,11,13,13,15,450.0,249.0,1.2,22.0,535.0,388.73,290.4
2016,11,13,13,30,465.0,237.0,1.2,22.0,527.0,357.24,264.14
2016,11,13,13,45,636.0,173.0,1.3,22.5,552.5,330.95,236.97
2016,11,13,14,0,807.0,109.0,1.4,23.0,578.0,289.39,195.45
2016,11,13,14,15,693.5,132.0,1.4,22.5,520.0,234.97,153.9
2016,11,13,14,30,580.0,155.0,1.4,22.0,462.0,195.01,126.41
2016,11,13,14,45,638.5,133.0,1.4,22.0,448.0,147.95,90.28
2016,11,13,15,0,697.0,111.0,1.4,22.0,434.0,93.78,59.13
2016,11,13,15,15,667.5,105.5,1.35,22.0,391.5,72.71,57.1
2016,11,13,15,30,638.0,100.0,1.3,22.0,349.0,70.72,55.58
2016,11,13,15,45,589.5,95.0,1.3,22.0,301.5,69.05,54.27
2016,11,13,16,0,541.0,90.0,1.3,22.0,254.0,67.49,52.98
2016,11,13,16,15,480.5,80.0,1.2,21.0,207.0,59.47,46.21
2016,11,13,16,30,420.0,70.0,1.1,20.0,160.0,52.88,40.44
2016,11,13,16,45,328.0,56.5,1.0,19.5,115.0,43.31,31.75
2016,11,13,17,0,236.0,43.0,0.9,19.0,70.0,33.47,22.38
2016,11,13,17,15,118.0,21.5,0.95,18.5,35.0,16.88,2.31
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,115.41,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,237.46,182.14
2016,11,14,7,45,366.5,47.0,2.7,14.0,105.5,320.01,261.83
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,409.61,338.82
2016,11,14,8,15,532.0,67.0,3.05,15.5,199.0,471.39,390.68
2016,11,14,8,30,595.0,75.0,3.1,16.0,247.0,533.41,440.46
2016,11,14,8,45,642.0,80.0,3.2,17.0,295.0,580.25,475.71
2016,11,14,9,0,689.0,85.0,3.3,18.0,343.0,625.77,508.43
2016,11,14,9,15,717.5,89.5,3.3,18.5,386.5,655.36,528.44
2016,11,14,9,30,746.0,94.0,3.3,19.0,430.0,682.48,546.25
2016,11,14,9,45,770.5,96.0,3.3,19.5,469.5,697.59,554.88
2016,11,14,10,0,795.0,98.0,3.3,20.0,509.0,713.52,564.14
2016,11,14,10,15,809.0,100.0,3.25,20.5,541.0,718.4,565.11
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,719.91,563.8
2016,11,14,10,45,835.0,103.0,3.2,21.5,598.5,715.46,558.34
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,707.54,550.06
2016,11,14,11,15,853.0,104.5,3.15,22.5,640.5,691.55,535.7
2016,11,14,11,30,859.0,105.0,3.1,23.0,657.0,672.32,518.95
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.0,648.34,498.92
2016,11,14,12,0,896.0,92.0,3.0,24.0,681.0,623.88,478.16
2016,11,14,12,15,896.0,92.0,2.9,24.0,681.5,591.62,451.92
2016,11,14,12,30,896.0,92.0,2.8,24.0,682.0,556.74,423.27
2016,11,14,12,45,894.0,91.5,2.75,24.5,674.0,517.98,390.51
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,477.07,355.5
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,432.38,317.61
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,386.22,277.74
2016,11,14,13,45,873.0,87.5,2.55,25.0,610.0,337.63,235.37
2016,11,14,14,0,865.0,86.0,2.5,25.0,586.0,288.23,192.13
2016,11,14,14,15,852.5,84.0,2.4,25.0,555.0,231.37,143.95
2016,11,14,14,30,840.0,82.0,2.3,25.0,524.0,179.66,102.33
2016,11,14,14,45,823.0,79.5,2.25,25.0,486.5,127.6,66.55
2016,11,14,15,0,806.0,77.0,2.2,25.0,449.0,76.69,43.46
2016,11,14,15,15,781.5,73.5,2.0,24.5,406.0,55.43,41.88
2016,11,14,15,30,757.0,70.0,1.8,24.0,363.0,53.88,40.77
2016,11,14,15,45,724.0,65.5,1.65,24.0,316.0,51.46,38.79
2016,11,14,16,0,691.0,61.0,1.5,24.0,269.0,49.03,36.74
2016,11,14,16,15,637.0,55.0,1.35,23.0,220.0,41.32,30.2
2016,11,14,16,30,583.0,49.0,1.2,22.0,171.0,37.76,27.08
2016,11,14,16,45,497.0,40.5,1.05,21.5,124.0,31.9,21.72
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,25.92,15.86
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,12.71,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.5,136.81,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,67.0,325.35,247.7
2016,11,15,7,45,544.5,32.0,3.15,14.0,115.0,406.4,331.9
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,491.09,405.53
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,547.64,452.59
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,604.05,496.02
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,643.27,523.22
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,674.37,542.96
2016,11,15,9,15,849.0,57.5,2.6,19.0,406.0,700.14,557.59
2016,11,15,9,30,873.0,60.0,2.4,20.0,451.0,723.18,569.59
2016,11,15,9,45,890.0,61.5,2.25,21.0,490.0,736.78,574.66
2016,11,15,10,0,907.0,63.0,2.1,22.0,529.0,747.1,577.3
2016,11,15,10,15,919.0,64.5,2.0,22.5,562.0,750.29,576.38
2016,11,15,10,30,931.0,66.0,1.9,23.0,595.0,749.9,573.1
2016,11,15,10,45,938.5,67.0,1.85,24.0,620.5,742.09,564.12
2016,11,15,11,0,946.0,68.0,1.8,25.0,646.0,730.68,552.93
2016,11,15,11,15,951.0,69.0,1.75,25.0,663.0,713.99,539.95
2016,11,15,11,30,956.0,70.0,1.7,25.0,680.0,693.8,523.8
2016,11,15,11,45,955.0,72.0,1.65,25.5,689.0,667.49,502.14
2016,11,15,12,0,954.0,74.0,1.6,26.0,698.0,638.1,478.12
2016,11,15,12,15,954.0,74.0,1.55,26.0,698.5,604.37,451.65
2016,11,15,12,30,954.0,74.0,1.5,26.0,699.0,567.85,422.63
2016,11,15,12,45,951.5,74.0,1.5,26.5,691.0,527.5,389.65
2016,11,15,13,0,949.0,74.0,1.5,27.0,683.0,484.88,354.24
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.5,438.29,315.58
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,390.07,274.76
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,339.8,231.68
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,288.64,187.6
2016,11,15,14,15,910.0,69.5,1.25,27.0,569.5,235.32,142.72
2016,11,15,14,30,898.0,68.0,1.2,27.0,538.0,181.95,100.48
2016,11,15,14,45,881.5,66.0,1.15,27.0,499.5,128.0,64.25
2016,11,15,15,0,865.0,64.0,1.1,27.0,461.0,74.95,41.32
2016,11,15,15,15,841.5,61.5,1.0,26.5,417.0,53.8,40.14
2016,11,15,15,30,818.0,59.0,0.9,26.0,373.0,45.73,33.5
2016,11,15,15,45,783.5,56.0,0.85,26.0,325.0,44.17,32.26
2016,11,15,16,0,749.0,53.0,0.8,26.0,277.0,42.64,30.98
2016,11,15,16,15,696.5,48.0,0.75,25.5,227.0,39.36,28.2
2016,11,15,16,30,644.0,43.0,0.7,25.0,177.0,36.06,25.26
2016,11,15,16,45,554.5,36.0,0.65,24.5,128.5,30.8,20.47
2016,11,15,17,0,465.0,29.0,0.6,24.0,80.0,25.51,15.23
2016,11,15,17,15,232.5,14.5,0.7,23.5,40.0,11.46,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,32.0,128.23,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,64.0,306.52,228.83
2016,11,16,7,45,516.0,34.0,2.55,15.5,111.5,389.05,314.76
2016,11,16,8,0,615.0,42.0,2.8,17.0,159.0,475.13,388.03
2016,11,16,8,15,673.0,47.5,2.75,17.5,209.0,533.49,436.48
2016,11,16,8,30,731.0,53.0,2.7,18.0,259.0,591.7,481.53
2016,11,16,8,45,767.0,57.0,2.7,18.5,307.5,631.85,510.75
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,670.11,537.44
2016,11,16,9,15,828.5,63.5,2.55,20.0,401.0,696.58,552.75
2016,11,16,9,30,854.0,66.0,2.4,21.0,446.0,714.27,561.13
2016,11,16,9,45,870.5,68.5,2.25,22.0,485.0,728.5,566.76
2016,11,16,10,0,887.0,71.0,2.1,23.0,524.0,739.49,569.93
2016,11,16,10,15,899.5,73.0,2.5,23.5,557.0,743.54,572.93
2016,11,16,10,30,912.0,75.0,2.9,24.0,590.0,744.06,573.26
2016,11,16,10,45,919.5,76.5,3.3,25.0,615.0,736.87,566.86
2016,11,16,11,0,927.0,78.0,3.7,26.0,640.0,726.13,557.87
2016,11,16,11,15,932.5,79.0,3.8,26.0,657.5,709.97,545.08
2016,11,16,11,30,938.0,80.0,3.9,26.0,675.0,690.37,529.53
2016,11,16,11,45,942.5,79.0,4.05,26.5,685.0,664.71,508.52
2016,11,16,12,0,947.0,78.0,4.2,27.0,695.0,635.85,484.83
2016,11,16,12,15,947.5,78.0,4.25,27.0,695.5,602.62,458.17
2016,11,16,12,30,948.0,78.0,4.3,27.0,696.0,566.59,428.84
2016,11,16,12,45,945.0,78.0,4.35,27.0,688.0,526.25,395.58
2016,11,16,13,0,942.0,78.0,4.4,27.0,680.0,483.69,359.81
2016,11,16,13,15,937.0,77.5,4.4,27.0,664.0,437.87,320.63
2016,11,16,13,30,932.0,77.0,4.4,27.0,648.0,390.4,279.32
2016,11,16,13,45,924.0,76.0,4.45,27.0,623.5,340.19,235.32
2016,11,16,14,0,916.0,75.0,4.5,27.0,599.0,289.06,190.38
2016,11,16,14,15,904.0,73.5,4.4,26.5,567.5,236.06,145.23
2016,11,16,14,30,892.0,72.0,4.3,26.0,536.0,183.02,102.82
2016,11,16,14,45,874.5,70.0,4.25,26.0,497.5,129.31,66.41
2016,11,16,15,0,857.0,68.0,4.2,26.0,459.0,76.6,43.64
2016,11,16,15,15,833.0,65.5,3.9,25.5,415.0,49.84,36.97
2016,11,16,15,30,809.0,63.0,3.6,25.0,371.0,48.83,36.3
2016,11,16,15,45,774.0,59.0,3.3,24.5,323.0,46.58,34.53
2016,11,16,16,0,739.0,55.0,3.0,24.0,275.0,44.32,32.68
2016,11,16,16,15,685.5,50.0,2.75,23.0,225.0,41.11,29.99
2016,11,16,16,30,632.0,45.0,2.5,22.0,175.0,37.9,27.15
2016,11,16,16,45,541.0,37.5,2.3,21.0,126.5,32.24,22.0
2016,11,16,17,0,450.0,30.0,2.1,20.0,78.0,26.54,16.3
2016,11,16,17,15,225.0,15.0,2.1,19.5,39.0,11.92,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,184.0,14.0,2.45,13.5,30.0,114.93,0.0
2016,11,17,7,30,368.0,28.0,2.8,14.0,60.0,287.47,210.92
2016,11,17,7,45,475.5,36.5,3.2,15.0,107.0,372.29,301.91
2016,11,17,8,0,583.0,45.0,3.6,16.0,154.0,462.1,379.9
2016,11,17,8,15,644.0,51.0,3.95,16.5,204.0,516.14,426.75
2016,11,17,8,30,705.0,57.0,4.3,17.0,254.0,576.45,476.01
2016,11,17,8,45,403.5,105.5,4.65,18.0,223.0,431.9,357.0
2016,11,17,9,0,102.0,154.0,5.0,19.0,192.0,250.69,204.15
2016,11,17,9,15,104.0,173.5,5.15,19.5,216.0,258.74,210.25
2016,11,17,9,30,106.0,193.0,5.3,20.0,240.0,278.47,225.19
2016,11,17,9,45,108.0,210.5,5.5,20.5,261.5,295.19,237.53
2016,11,17,10,0,110.0,228.0,5.7,21.0,283.0,311.32,249.27
2016,11,17,10,15,506.5,152.5,5.75,21.5,433.0,546.6,440.05
2016,11,17,10,30,903.0,77.0,5.8,22.0,583.0,737.49,586.2
2016,11,17,10,45,912.0,77.5,5.9,22.5,608.5,730.36,578.29
2016,11,17,11,0,921.0,78.0,6.0,23.0,634.0,719.72,568.75
2016,11,17,11,15,654.0,172.5,6.05,23.0,572.5,623.21,490.72
2016,11,17,11,30,387.0,267.0,6.1,23.0,511.0,511.13,401.0
2016,11,17,11,45,656.5,175.5,6.15,23.5,597.0,584.75,458.54
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,627.51,490.34
2016,11,17,12,15,924.5,84.0,6.15,24.0,682.5,593.84,461.96
2016,11,17,12,30,923.0,84.0,6.1,24.0,682.0,557.57,431.32
2016,11,17,12,45,919.5,83.0,6.1,24.5,673.5,517.01,396.09
2016,11,17,13,0,916.0,82.0,6.1,25.0,665.0,474.38,358.62
2016,11,17,13,15,909.5,81.5,6.0,25.0,648.0,429.14,319.01
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,382.45,277.51
2016,11,17,13,45,892.5,79.5,5.85,25.0,606.0,332.51,233.08
2016,11,17,14,0,882.0,78.0,5.8,25.0,581.0,281.97,188.12
2016,11,17,14,15,868.0,76.5,5.65,25.0,549.0,230.39,143.44
2016,11,17,14,30,854.0,75.0,5.5,25.0,517.0,179.01,101.93
2016,11,17,14,45,710.5,103.0,5.4,25.0,452.5,127.96,71.9
2016,11,17,15,0,567.0,131.0,5.3,25.0,388.0,102.62,69.63
2016,11,17,15,15,546.5,121.5,5.05,24.5,350.0,84.16,66.35
2016,11,17,15,30,526.0,112.0,4.8,24.0,312.0,78.96,62.22
2016,11,17,15,45,595.5,86.5,4.6,24.0,284.5,62.73,48.45
2016,11,17,16,0,665.0,61.0,4.4,24.0,257.0,44.89,33.16
2016,11,17,16,15,606.5,55.0,4.05,23.5,209.0,41.38,30.15
2016,11,17,16,30,548.0,49.0,3.7,23.0,161.0,37.83,26.95
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,32.38,21.93
2016,11,17,17,0,336.0,33.0,3.1,22.0,69.0,26.91,16.36
2016,11,17,17,15,168.0,16.5,3.2,21.5,34.5,13.23,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.5,43.08,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,43.0,126.05,86.35
2016,11,18,7,45,217.5,49.5,2.9,19.0,84.5,228.26,181.45
2016,11,18,8,0,335.0,65.0,3.3,19.0,126.0,324.42,264.2
2016,11,18,8,15,404.0,76.0,3.7,19.0,172.0,387.5,318.33
2016,11,18,8,30,473.0,87.0,4.1,19.0,218.0,452.44,372.37
2016,11,18,8,45,540.5,90.5,4.55,19.0,266.0,513.15,422.02
2016,11,18,9,0,608.0,94.0,5.0,19.0,314.0,570.19,467.96
2016,11,18,9,15,335.0,138.5,5.25,19.0,262.5,407.46,334.85
2016,11,18,9,30,62.0,183.0,5.5,19.0,211.0,234.49,189.25
2016,11,18,9,45,65.5,201.5,5.75,19.0,233.0,253.73,204.67
2016,11,18,10,0,69.0,220.0,6.0,19.0,255.0,272.43,219.27
2016,11,18,10,15,48.5,220.0,6.0,19.0,245.5,252.88,202.48
2016,11,18,10,30,28.0,220.0,6.0,19.0,236.0,224.16,178.45
2016,11,18,10,45,14.5,195.5,6.0,19.0,203.5,188.66,149.25
2016,11,18,11,0,1.0,171.0,6.0,19.0,171.0,155.0,121.51
2016,11,18,11,15,0.5,117.0,5.95,19.0,117.0,104.49,80.36
2016,11,18,11,30,0.0,63.0,5.9,19.0,63.0,55.77,40.41
2016,11,18,11,45,0.5,117.0,5.85,19.0,117.5,104.25,80.08
2016,11,18,12,0,1.0,171.0,5.8,19.0,172.0,152.64,119.25
2016,11,18,12,15,15.0,214.5,5.85,19.0,224.5,198.29,156.02
2016,11,18,12,30,29.0,258.0,5.9,19.0,277.0,243.65,192.15
2016,11,18,12,45,86.0,280.5,5.95,19.5,335.0,285.57,224.81
2016,11,18,13,0,143.0,303.0,6.0,20.0,393.0,321.61,251.85
2016,11,18,13,15,89.0,275.5,6.05,20.0,331.5,268.15,209.71
2016,11,18,13,30,35.0,248.0,6.1,20.0,270.0,220.6,172.7
2016,11,18,13,45,37.0,241.0,6.2,20.0,263.0,210.77,164.83
2016,11,18,14,0,39.0,234.0,6.3,20.0,256.0,200.64,156.65
2016,11,18,14,15,60.0,230.5,6.3,19.5,262.5,196.14,152.52
2016,11,18,14,30,81.0,227.0,6.3,19.0,269.0,188.83,146.19
2016,11,18,14,45,46.0,194.5,6.35,19.0,218.0,155.86,121.54
2016,11,18,15,0,11.0,162.0,6.4,19.0,167.0,133.62,105.22
2016,11,18,15,15,8.0,147.0,6.3,18.5,150.5,121.13,100.02
2016,11,18,15,30,5.0,132.0,6.2,18.0,134.0,109.19,90.1
2016,11,18,15,45,345.5,98.0,6.15,17.5,199.5,69.48,55.71
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,47.41,36.4
2016,11,18,16,15,628.5,57.5,5.85,16.5,215.5,43.57,33.01
2016,11,18,16,30,571.0,51.0,5.6,16.0,166.0,39.67,29.4
2016,11,18,16,45,489.0,41.0,5.45,15.5,120.0,32.57,22.78
2016,11,18,17,0,407.0,31.0,5.3,15.0,74.0,25.25,15.46
2016,11,18,17,15,203.5,15.5,5.2,14.5,37.0,12.4,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.5,12.0,3.5,3.5,31.5,143.15,0.0
2016,11,19,7,30,481.0,24.0,3.6,4.0,63.0,335.28,244.08
2016,11,19,7,45,586.0,31.0,3.75,4.5,112.5,423.67,355.33
