Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,0,691.0,38.0,3.9,5.0,162.0,513.12,437.49
2016,11,19,8,15,749.0,42.5,4.1,5.5,214.5,571.23,489.83
2016,11,19,8,30,807.0,47.0,4.3,6.0,267.0,623.4,533.75
2016,11,19,8,45,843.0,50.5,4.5,7.0,318.0,663.47,564.85
2016,11,19,9,0,879.0,54.0,4.7,8.0,369.0,701.78,593.25
2016,11,19,9,15,903.0,56.5,4.7,8.5,415.0,727.87,611.3
2016,11,19,9,30,927.0,59.0,4.7,9.0,461.0,751.09,626.7
2016,11,19,9,45,943.5,60.5,4.7,10.0,501.5,764.4,633.02
2016,11,19,10,0,960.0,62.0,4.7,11.0,542.0,774.28,636.67
2016,11,19,10,15,971.5,63.5,4.6,11.5,576.0,776.92,635.51
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,775.83,631.68
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,767.2,622.65
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,754.84,611.06
2016,11,19,11,15,1002.0,67.5,4.3,13.0,680.0,736.86,595.4
2016,11,19,11,30,1007.0,68.0,4.2,13.0,698.0,715.26,576.52
2016,11,19,11,45,1007.5,69.5,4.15,13.5,707.5,688.37,552.6
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,658.18,526.04
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,623.08,496.28
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,585.04,463.63
2016,11,19,12,45,1005.5,70.5,3.95,14.5,710.0,542.57,426.01
2016,11,19,13,0,1003.0,70.0,3.9,15.0,702.0,497.7,385.75
2016,11,19,13,15,998.0,69.5,3.8,15.0,685.0,449.67,342.76
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,399.86,297.42
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,347.18,249.18
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,293.46,199.93
2016,11,19,14,15,965.5,66.0,3.5,15.0,586.0,238.29,150.64
2016,11,19,14,30,954.0,65.0,3.4,15.0,554.0,182.9,104.55
2016,11,19,14,45,932.5,65.0,3.35,15.0,514.0,127.48,66.37
2016,11,19,15,0,911.0,65.0,3.3,15.0,474.0,73.32,43.78
2016,11,19,15,15,887.5,62.5,3.15,14.5,429.0,54.88,43.24
2016,11,19,15,30,864.0,60.0,3.0,14.0,384.0,52.92,41.7
2016,11,19,15,45,829.5,56.5,2.9,14.0,334.0,45.05,34.77
2016,11,19,16,0,795.0,53.0,2.8,14.0,284.0,43.09,33.04
2016,11,19,16,15,741.0,48.0,2.4,13.0,232.5,39.76,30.12
2016,11,19,16,30,687.0,43.0,2.0,12.0,181.0,36.43,27.05
2016,11,19,16,45,592.5,36.0,1.6,11.0,130.5,31.12,21.99
2016,11,19,17,0,498.0,29.0,1.2,10.0,80.0,25.8,16.31
2016,11,19,17,15,249.0,14.5,1.2,9.0,40.0,12.59,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,3.0,29.0,132.72,0.0
2016,11,20,7,30,447.0,23.0,1.2,4.0,58.0,312.12,217.86
2016,11,20,7,45,555.0,30.5,1.35,5.0,107.0,402.48,332.06
2016,11,20,8,0,663.0,38.0,1.5,6.0,156.0,493.28,412.72
2016,11,20,8,15,722.5,43.0,1.6,6.5,207.5,552.27,463.79
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,611.15,511.47
2016,11,20,8,45,816.0,52.5,1.8,8.0,308.5,651.02,540.93
2016,11,20,9,0,850.0,57.0,1.9,9.0,358.0,682.89,563.03
2016,11,20,9,15,875.0,59.5,2.1,9.5,403.5,709.29,581.98
2016,11,20,9,30,900.0,62.0,2.3,10.0,449.0,732.94,598.46
2016,11,20,9,45,916.5,64.0,2.55,11.0,489.0,746.75,606.56
2016,11,20,10,0,933.0,66.0,2.8,12.0,529.0,757.19,612.09
2016,11,20,10,15,944.5,67.5,2.75,12.5,562.5,759.91,611.29
2016,11,20,10,30,956.0,69.0,2.7,13.0,596.0,759.0,608.0
2016,11,20,10,45,963.5,70.5,2.7,13.5,622.0,751.59,600.42
2016,11,20,11,0,971.0,72.0,2.7,14.0,648.0,740.5,590.32
2016,11,20,11,15,975.5,72.5,2.7,14.5,665.5,722.67,574.31
2016,11,20,11,30,980.0,73.0,2.7,15.0,683.0,701.33,555.61
2016,11,20,11,45,983.5,72.5,2.7,15.5,692.5,674.9,532.98
2016,11,20,12,0,987.0,72.0,2.7,16.0,702.0,645.17,507.6
2016,11,20,12,15,986.5,72.0,2.7,16.0,702.5,610.56,479.03
2016,11,20,12,30,986.0,72.0,2.7,16.0,703.0,573.12,447.68
2016,11,20,12,45,982.5,72.0,2.75,16.5,695.0,531.59,411.8
2016,11,20,13,0,979.0,72.0,2.8,17.0,687.0,487.78,373.34
2016,11,20,13,15,974.0,71.5,2.8,17.0,670.5,440.86,332.13
2016,11,20,13,30,969.0,71.0,2.8,17.0,654.0,392.21,288.57
2016,11,20,13,45,960.0,70.5,2.85,17.0,629.0,340.89,242.28
2016,11,20,14,0,951.0,70.0,2.9,17.0,604.0,288.64,195.02
2016,11,20,14,15,939.5,68.5,2.9,17.0,572.0,234.44,147.23
2016,11,20,14,30,928.0,67.0,2.9,17.0,540.0,180.08,102.54
2016,11,20,14,45,909.5,65.5,2.9,17.0,501.5,125.22,65.01
2016,11,20,15,0,891.0,64.0,2.9,17.0,463.0,71.39,42.59
2016,11,20,15,15,867.5,61.5,2.75,16.5,418.5,54.02,42.13
2016,11,20,15,30,844.0,59.0,2.6,16.0,374.0,46.16,35.39
2016,11,20,15,45,808.5,55.5,2.5,16.0,325.0,44.17,33.7
2016,11,20,16,0,773.0,52.0,2.4,16.0,276.0,42.18,31.95
2016,11,20,16,15,718.5,47.5,2.15,15.0,225.5,39.27,29.43
2016,11,20,16,30,664.0,43.0,1.9,14.0,175.0,36.39,26.77
2016,11,20,16,45,570.0,35.5,1.65,13.0,125.5,30.63,21.34
2016,11,20,17,0,476.0,28.0,1.4,12.0,76.0,24.8,15.24
2016,11,20,17,15,238.0,14.0,1.45,11.5,38.0,12.12,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,112.68,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,276.27,183.89
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,359.27,296.07
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,450.38,378.2
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,510.28,430.46
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,570.14,479.77
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,610.75,509.76
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,649.57,536.85
2016,11,21,9,15,818.0,63.0,3.25,13.0,383.0,676.78,556.3
2016,11,21,9,30,844.0,66.0,3.7,14.0,427.0,701.26,573.17
2016,11,21,9,45,860.5,68.5,4.15,15.5,465.5,709.61,576.35
2016,11,21,10,0,877.0,71.0,4.6,17.0,504.0,720.64,582.11
2016,11,21,10,15,889.0,72.5,4.7,17.5,536.0,723.93,582.64
2016,11,21,10,30,901.0,74.0,4.8,18.0,568.0,723.8,580.74
2016,11,21,10,45,908.0,75.5,4.9,18.5,592.5,716.68,573.75
2016,11,21,11,0,915.0,77.0,5.0,19.0,617.0,706.1,563.84
2016,11,21,11,15,919.5,78.0,5.0,19.5,634.0,689.88,548.81
2016,11,21,11,30,924.0,79.0,5.0,20.0,651.0,670.32,531.18
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,645.34,509.33
2016,11,21,12,0,931.0,78.0,5.0,21.0,669.0,617.24,484.89
2016,11,21,12,15,930.0,78.0,5.0,21.0,669.5,584.17,457.2
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,548.47,426.92
2016,11,21,12,45,924.5,78.5,5.0,21.5,661.5,509.1,392.4
2016,11,21,13,0,920.0,79.0,5.0,22.0,653.0,467.67,355.63
2016,11,21,13,15,913.5,78.0,5.0,22.0,636.5,422.28,315.76
2016,11,21,13,30,907.0,77.0,5.0,22.0,620.0,375.43,273.94
2016,11,21,13,45,895.5,76.5,5.0,22.0,595.5,326.34,229.88
2016,11,21,14,0,884.0,76.0,5.0,22.0,571.0,276.68,185.36
2016,11,21,14,15,871.0,74.5,4.95,22.0,540.0,225.61,140.85
2016,11,21,14,30,858.0,73.0,4.9,22.0,509.0,174.62,99.55
2016,11,21,14,45,833.0,73.0,4.85,22.0,470.5,117.52,60.51
2016,11,21,15,0,808.0,73.0,4.8,22.0,432.0,68.49,40.8
2016,11,21,15,15,781.5,70.0,4.6,21.5,389.5,53.23,40.58
2016,11,21,15,30,755.0,67.0,4.4,21.0,347.0,51.96,39.67
2016,11,21,15,45,714.5,63.0,4.2,21.0,300.5,49.81,37.87
2016,11,21,16,0,674.0,59.0,4.0,21.0,254.0,47.69,36.04
2016,11,21,16,15,616.0,53.5,3.6,20.0,206.0,40.43,29.77
2016,11,21,16,30,558.0,48.0,3.2,19.0,158.0,37.24,26.89
2016,11,21,16,45,459.0,39.5,2.8,18.5,112.5,31.32,21.37
2016,11,21,17,0,360.0,31.0,2.4,18.0,67.0,25.32,15.13
2016,11,21,17,15,180.0,15.5,2.45,17.5,33.5,12.47,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,16.0,3.5,3.18,0.0
2016,11,22,7,30,0.0,7.0,4.0,16.0,7.0,6.14,0.0
2016,11,22,7,45,0.0,14.5,4.0,16.5,14.5,12.74,4.76
2016,11,22,8,0,0.0,22.0,4.0,17.0,22.0,19.35,10.57
2016,11,22,8,15,0.0,30.5,4.05,17.0,30.5,26.86,17.1
2016,11,22,8,30,0.0,39.0,4.1,17.0,39.0,34.38,23.58
2016,11,22,8,45,0.0,47.5,4.15,17.5,47.5,41.91,29.93
2016,11,22,9,0,0.0,56.0,4.2,18.0,56.0,49.45,36.18
2016,11,22,9,15,0.0,35.5,4.5,18.5,35.5,31.29,20.76
2016,11,22,9,30,0.0,15.0,4.8,19.0,15.0,13.2,5.46
2016,11,22,9,45,7.0,96.5,5.1,19.5,100.0,91.39,70.69
2016,11,22,10,0,14.0,178.0,5.4,20.0,185.0,176.5,139.95
2016,11,22,10,15,10.5,180.0,5.5,20.0,186.0,174.04,137.45
2016,11,22,10,30,7.0,182.0,5.6,20.0,187.0,171.95,135.4
2016,11,22,10,45,3.5,133.5,5.7,20.5,136.0,122.27,94.7
2016,11,22,11,0,0.0,85.0,5.8,21.0,85.0,75.3,56.16
2016,11,22,11,15,0.0,77.0,5.7,21.0,77.0,68.19,50.31
2016,11,22,11,30,0.0,69.0,5.6,21.0,69.0,61.09,44.47
2016,11,22,11,45,0.0,70.0,5.6,21.5,70.0,61.99,45.07
2016,11,22,12,0,0.0,71.0,5.6,22.0,71.0,62.88,45.68
2016,11,22,12,15,0.0,78.5,5.45,22.0,78.5,69.55,51.09
2016,11,22,12,30,0.0,86.0,5.3,22.0,86.0,76.23,56.49
2016,11,22,12,45,0.0,106.0,5.2,22.0,106.0,93.88,70.78
2016,11,22,13,0,0.0,126.0,5.1,22.0,126.0,111.21,84.77
2016,11,22,13,15,0.0,102.0,4.95,22.0,102.0,90.26,67.92
2016,11,22,13,30,0.0,78.0,4.8,22.0,78.0,69.08,50.84
2016,11,22,13,45,0.0,45.5,4.65,22.0,45.5,40.21,27.37
2016,11,22,14,0,0.0,13.0,4.5,22.0,13.0,11.46,3.79
2016,11,22,14,15,0.0,14.5,4.35,22.0,14.5,12.78,4.9
2016,11,22,14,30,0.0,16.0,4.2,22.0,16.0,14.1,6.02
2016,11,22,14,45,0.0,54.5,4.05,22.0,54.5,48.14,34.18
2016,11,22,15,0,0.0,93.0,3.9,22.0,93.0,81.34,61.55
2016,11,22,15,15,0.0,83.5,3.65,22.0,83.5,73.29,57.74
2016,11,22,15,30,0.0,74.0,3.4,22.0,74.0,65.22,50.93
2016,11,22,15,45,0.0,63.5,3.2,22.0,63.5,56.11,43.16
2016,11,22,16,0,0.0,53.0,3.0,22.0,53.0,46.79,35.11
2016,11,22,16,15,0.0,42.5,2.7,21.5,42.5,37.48,27.02
2016,11,22,16,30,0.0,32.0,2.4,21.0,32.0,28.19,18.82
2016,11,22,16,45,0.0,22.0,2.1,20.5,22.0,19.36,10.94
2016,11,22,17,0,0.0,12.0,1.8,20.0,12.0,10.54,2.92
2016,11,22,17,15,0.0,6.0,1.75,19.5,6.0,5.26,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.5,3.25,9.0,23.0,99.9,0.0
2016,11,23,7,30,332.0,23.0,3.4,9.0,46.0,246.25,143.69
2016,11,23,7,45,455.0,31.5,3.55,9.5,91.5,345.64,282.04
2016,11,23,8,0,578.0,40.0,3.7,10.0,137.0,436.31,365.25
2016,11,23,8,15,644.0,46.0,3.85,10.5,187.0,498.75,420.53
2016,11,23,8,30,710.0,52.0,4.0,11.0,237.0,561.42,473.26
2016,11,23,8,45,754.0,55.5,4.2,12.0,286.0,605.64,507.93
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,648.25,539.75
2016,11,23,9,15,826.0,62.0,4.4,13.5,380.0,676.89,559.84
2016,11,23,9,30,854.0,65.0,4.4,14.0,425.0,702.83,577.37
2016,11,23,9,45,874.0,67.0,4.45,15.0,464.5,713.2,581.84
2016,11,23,10,0,894.0,69.0,4.5,16.0,504.0,726.19,588.31
2016,11,23,10,15,907.0,70.5,4.4,16.5,537.5,730.22,588.37
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,730.76,585.96
2016,11,23,10,45,929.5,73.0,4.2,17.5,597.0,724.73,578.96
2016,11,23,11,0,939.0,74.0,4.1,18.0,623.0,715.13,569.04
2016,11,23,11,15,945.0,75.0,4.0,18.0,641.0,699.63,555.37
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,680.65,538.97
2016,11,23,11,45,956.0,75.0,3.85,18.5,669.0,655.57,517.02
2016,11,23,12,0,961.0,74.0,3.8,19.0,679.0,627.23,492.38
2016,11,23,12,15,961.0,74.0,3.7,19.0,680.0,593.99,464.42
2016,11,23,12,30,961.0,74.0,3.6,19.0,681.0,557.97,433.8
2016,11,23,12,45,959.0,74.0,3.55,19.5,673.5,518.36,399.11
2016,11,23,13,0,957.0,74.0,3.5,20.0,666.0,476.42,361.93
2016,11,23,13,15,952.0,73.0,3.4,20.0,650.5,430.28,321.37
2016,11,23,13,30,947.0,72.0,3.3,20.0,635.0,382.48,278.65
2016,11,23,13,45,939.0,71.0,3.2,20.0,611.0,332.36,233.56
2016,11,23,14,0,931.0,70.0,3.1,20.0,587.0,281.27,187.63
2016,11,23,14,15,919.0,68.5,3.0,20.0,555.5,228.3,141.45
2016,11,23,14,30,907.0,67.0,2.9,20.0,524.0,175.23,98.48
2016,11,23,14,45,889.5,65.5,2.8,20.0,486.0,121.86,62.7
2016,11,23,15,0,872.0,64.0,2.7,20.0,448.0,69.41,41.77
2016,11,23,15,15,847.5,61.5,2.5,19.5,404.5,53.88,41.5
2016,11,23,15,30,823.0,59.0,2.3,19.0,361.0,46.15,34.94
2016,11,23,15,45,788.0,55.5,2.1,19.0,313.5,44.16,33.27
2016,11,23,16,0,753.0,52.0,1.9,19.0,266.0,42.19,31.55
2016,11,23,16,15,697.5,47.0,1.65,18.0,216.5,38.86,28.67
2016,11,23,16,30,642.0,42.0,1.4,17.0,167.0,35.52,25.64
2016,11,23,16,45,546.5,34.5,1.2,16.5,119.0,29.73,20.19
2016,11,23,17,0,451.0,27.0,1.0,16.0,71.0,23.88,14.01
2016,11,23,17,15,225.5,13.5,1.0,15.5,35.5,11.69,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,144.5,11.5,1.1,8.5,21.0,87.94,0.0
2016,11,24,7,30,289.0,23.0,1.2,9.0,42.0,219.47,115.57
2016,11,24,7,45,396.0,34.0,1.35,10.0,85.0,312.25,251.17
2016,11,24,8,0,503.0,45.0,1.5,11.0,128.0,400.46,329.99
2016,11,24,8,15,571.5,52.0,1.5,11.5,176.0,462.92,383.5
2016,11,24,8,30,640.0,59.0,1.5,12.0,224.0,526.22,434.89
2016,11,24,8,45,677.0,65.5,1.55,13.0,270.0,567.56,466.16
2016,11,24,9,0,714.0,72.0,1.6,14.0,316.0,607.44,494.88
2016,11,24,9,15,744.0,76.0,1.85,14.5,360.0,633.81,514.39
2016,11,24,9,30,774.0,80.0,2.1,15.0,404.0,661.84,534.6
2016,11,24,9,45,791.0,84.0,2.4,16.0,442.0,677.76,544.68
2016,11,24,10,0,808.0,88.0,2.7,17.0,480.0,690.57,552.31
2016,11,24,10,15,823.0,90.5,2.7,17.5,512.5,697.01,554.75
2016,11,24,10,30,838.0,93.0,2.7,18.0,545.0,700.07,554.51
2016,11,24,10,45,845.0,96.0,2.75,19.0,569.5,694.72,547.12
2016,11,24,11,0,852.0,99.0,2.8,20.0,594.0,686.0,537.29
2016,11,24,11,15,607.5,180.0,2.8,20.0,538.0,590.5,462.15
2016,11,24,11,30,363.0,261.0,2.8,20.0,482.0,485.38,379.72
2016,11,24,11,45,623.5,178.5,2.8,20.5,566.0,559.1,436.35
2016,11,24,12,0,884.0,96.0,2.8,21.0,650.0,603.58,468.16
2016,11,24,12,15,884.0,96.0,2.8,21.0,651.0,572.48,442.21
2016,11,24,12,30,884.0,96.0,2.8,21.0,652.0,538.81,414.23
2016,11,24,12,45,878.5,97.0,2.85,21.5,644.0,500.16,381.25
2016,11,24,13,0,873.0,98.0,2.9,22.0,636.0,459.79,346.29
2016,11,24,13,15,867.0,97.0,2.9,22.0,620.5,415.76,308.36
2016,11,24,13,30,861.0,96.0,2.9,22.0,605.0,370.37,268.56
2016,11,24,13,45,848.0,96.0,2.9,22.5,581.0,322.69,226.12
2016,11,24,14,0,835.0,96.0,2.9,23.0,557.0,274.72,183.59
2016,11,24,14,15,820.5,93.5,2.85,23.0,526.5,224.39,140.68
2016,11,24,14,30,806.0,91.0,2.8,23.0,496.0,174.5,101.04
2016,11,24,14,45,783.5,89.0,2.75,23.0,459.0,125.06,68.39
2016,11,24,15,0,761.0,87.0,2.7,23.0,422.0,77.41,49.27
2016,11,24,15,15,733.0,83.0,2.45,22.5,379.5,57.68,44.24
2016,11,24,15,30,705.0,79.0,2.2,22.0,337.0,56.16,43.14
2016,11,24,15,45,658.0,75.0,1.95,22.0,290.5,54.56,41.83
2016,11,24,16,0,611.0,71.0,1.7,22.0,244.0,53.04,40.53
2016,11,24,16,15,548.5,63.5,1.5,21.0,197.0,48.6,36.73
2016,11,24,16,30,486.0,56.0,1.3,20.0,150.0,44.1,32.7
2016,11,24,16,45,381.0,45.5,1.15,19.0,105.5,36.69,25.9
2016,11,24,17,0,276.0,35.0,1.0,18.0,61.0,29.12,18.07
2016,11,24,17,15,138.0,17.5,1.0,17.5,30.5,13.83,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,63.5,12.5,1.1,14.5,16.5,45.25,0.0
2016,11,25,7,30,127.0,25.0,1.4,15.0,33.0,128.86,56.12
2016,11,25,7,45,234.0,40.5,1.75,15.5,72.0,222.85,175.16
2016,11,25,8,0,341.0,56.0,2.1,16.0,111.0,310.59,252.89
2016,11,25,8,15,414.0,66.5,2.35,16.0,156.0,374.32,308.41
2016,11,25,8,30,487.0,77.0,2.6,16.0,201.0,443.68,366.51
2016,11,25,8,45,243.5,43.5,2.85,16.5,105.5,232.29,194.14
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,8.79,1.82
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,10.55,3.33
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,12.32,4.81
2016,11,25,9,45,0.0,50.5,3.45,17.0,50.5,44.59,32.02
2016,11,25,10,0,0.0,87.0,3.6,17.0,87.0,77.18,59.16
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,67.25,50.74
2016,11,25,10,30,0.0,65.0,3.7,17.0,65.0,57.49,42.52
2016,11,25,10,45,0.0,91.5,3.8,17.0,91.5,81.11,62.04
2016,11,25,11,0,0.0,118.0,3.9,17.0,118.0,105.28,81.83
2016,11,25,11,15,0.0,122.0,3.9,17.0,122.0,108.76,84.56
2016,11,25,11,30,0.0,126.0,3.9,17.0,126.0,112.21,87.3
2016,11,25,11,45,6.5,172.0,3.9,17.5,176.0,157.44,123.93
2016,11,25,12,0,13.0,218.0,3.9,18.0,226.0,201.71,159.15
2016,11,25,12,15,7.5,196.5,3.85,18.0,201.0,178.23,140.13
2016,11,25,12,30,2.0,175.0,3.8,18.0,176.0,155.6,121.9
2016,11,25,12,45,7.0,194.0,3.75,18.0,198.5,173.69,136.51
2016,11,25,13,0,12.0,213.0,3.7,18.0,221.0,190.8,150.19
2016,11,25,13,15,6.0,167.0,3.65,18.0,171.0,148.24,116.03
2016,11,25,13,30,0.0,121.0,3.6,18.0,121.0,106.47,82.33
2016,11,25,13,45,1.5,148.0,3.55,18.0,149.0,129.27,101.04
2016,11,25,14,0,3.0,175.0,3.5,18.0,177.0,150.69,118.52
2016,11,25,14,15,1.5,166.0,3.45,17.5,167.0,141.89,111.81
2016,11,25,14,30,0.0,157.0,3.4,17.0,157.0,133.26,105.26
2016,11,25,14,45,90.0,173.5,3.35,17.0,213.5,144.74,111.64
2016,11,25,15,0,180.0,190.0,3.3,17.0,270.0,141.44,110.36
2016,11,25,15,15,151.0,179.0,3.15,16.5,241.5,129.89,108.22
2016,11,25,15,30,122.0,168.0,3.0,16.0,213.0,122.07,101.88
2016,11,25,15,45,109.5,146.5,2.95,16.0,183.0,108.07,89.85
2016,11,25,16,0,97.0,125.0,2.9,16.0,153.0,93.63,77.24
2016,11,25,16,15,77.0,102.0,2.7,15.5,121.5,79.89,65.14
2016,11,25,16,30,57.0,79.0,2.5,15.0,90.0,62.98,49.96
2016,11,25,16,45,33.0,56.0,2.35,15.0,62.0,45.66,34.09
2016,11,25,17,0,9.0,33.0,2.2,15.0,34.0,28.18,17.47
2016,11,25,17,15,4.5,16.5,2.1,14.5,17.0,14.4,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.0,12.0,2.05,9.5,14.5,34.82,0.0
2016,11,26,7,30,90.0,24.0,2.2,10.0,29.0,95.67,33.81
2016,11,26,7,45,187.0,42.5,2.4,10.5,67.5,198.08,157.71
2016,11,26,8,0,284.0,61.0,2.6,11.0,106.0,281.76,233.65
2016,11,26,8,15,353.5,74.5,2.55,11.5,150.0,345.42,289.41
2016,11,26,8,30,423.0,88.0,2.5,12.0,194.0,411.15,344.67
2016,11,26,8,45,477.5,96.5,2.45,12.5,239.0,461.59,385.53
2016,11,26,9,0,532.0,105.0,2.4,13.0,284.0,512.01,424.8
2016,11,26,9,15,567.0,112.0,2.35,13.5,325.5,551.01,453.56
2016,11,26,9,30,602.0,119.0,2.3,14.0,367.0,584.44,477.29
2016,11,26,9,45,534.0,143.0,2.25,15.0,378.0,556.05,451.13
2016,11,26,10,0,466.0,167.0,2.2,16.0,389.0,529.82,427.02
2016,11,26,10,15,477.5,177.0,2.15,16.5,418.5,542.05,434.33
2016,11,26,10,30,489.0,187.0,2.1,17.0,448.0,551.97,439.49
2016,11,26,10,45,487.0,200.5,2.05,17.5,471.0,553.81,438.3
2016,11,26,11,0,485.0,214.0,2.0,18.0,494.0,553.34,435.44
2016,11,26,11,15,493.0,217.5,1.95,18.0,509.0,547.41,429.64
2016,11,26,11,30,501.0,221.0,1.9,18.0,524.0,539.23,422.14
2016,11,26,11,45,316.5,259.0,1.85,18.5,451.5,440.02,344.04
2016,11,26,12,0,132.0,297.0,1.8,19.0,379.0,350.64,273.35
2016,11,26,12,15,133.0,297.0,1.75,19.0,380.0,341.89,266.5
2016,11,26,12,30,134.0,297.0,1.7,19.0,381.0,332.66,258.84
2016,11,26,12,45,162.0,293.5,1.65,19.5,394.0,332.4,257.45
2016,11,26,13,0,190.0,290.0,1.6,20.0,407.0,329.55,253.69
2016,11,26,13,15,114.5,267.0,1.55,20.0,337.0,269.66,207.82
2016,11,26,13,30,39.0,244.0,1.5,20.0,267.0,218.36,169.14
2016,11,26,13,45,25.5,219.5,1.5,20.0,234.5,194.03,150.54
2016,11,26,14,0,12.0,195.0,1.5,20.0,202.0,168.59,131.0
2016,11,26,14,15,13.0,188.0,1.5,20.0,195.0,161.0,125.16
2016,11,26,14,30,14.0,181.0,1.5,20.0,188.0,153.18,119.11
2016,11,26,14,45,43.5,183.0,1.5,20.0,202.5,147.34,113.74
2016,11,26,15,0,73.0,185.0,1.5,20.0,217.0,142.06,110.5
2016,11,26,15,15,65.5,168.5,1.45,19.5,195.0,128.6,105.6
2016,11,26,15,30,58.0,152.0,1.4,19.0,173.0,116.87,96.03
2016,11,26,15,45,49.5,132.0,1.4,19.0,148.0,102.75,84.07
2016,11,26,16,0,41.0,112.0,1.4,19.0,123.0,88.28,71.61
2016,11,26,16,15,30.0,91.5,1.25,18.5,98.5,73.14,58.46
2016,11,26,16,30,19.0,71.0,1.1,18.0,74.0,57.67,44.74
2016,11,26,16,45,9.5,50.0,0.95,17.5,51.5,42.22,30.8
2016,11,26,17,0,0.0,29.0,0.8,17.0,29.0,25.12,14.8
2016,11,26,17,15,0.0,14.5,0.85,16.5,14.5,12.78,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.0,11.5,3.3,12.5,16.0,51.7,0.0
2016,11,27,7,30,156.0,23.0,3.5,13.0,32.0,139.46,37.61
2016,11,27,7,45,265.5,37.0,3.75,13.5,70.5,235.43,185.69
2016,11,27,8,0,375.0,51.0,4.0,14.0,109.0,323.39,266.3
2016,11,27,8,15,195.5,71.0,4.3,14.5,102.0,226.23,187.84
2016,11,27,8,30,16.0,91.0,4.6,15.0,95.0,101.8,81.2
2016,11,27,8,45,22.0,109.0,4.9,15.5,116.0,122.76,99.14
2016,11,27,9,0,28.0,127.0,5.2,16.0,137.0,153.88,125.1
2016,11,27,9,15,14.0,105.5,5.4,16.5,110.5,107.31,85.42
2016,11,27,9,30,0.0,84.0,5.6,17.0,84.0,74.92,57.58
2016,11,27,9,45,4.0,125.0,5.85,18.0,127.0,117.49,92.71
2016,11,27,10,0,8.0,166.0,6.1,19.0,170.0,160.44,127.43
2016,11,27,10,15,4.0,146.0,6.2,19.0,148.0,136.1,107.12
2016,11,27,10,30,0.0,126.0,6.3,19.0,126.0,113.36,88.2
2016,11,27,10,45,0.0,142.5,6.45,19.5,142.5,128.45,100.2
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,143.37,111.96
2016,11,27,11,15,45.0,218.5,6.65,20.5,245.5,234.38,185.63
2016,11,27,11,30,90.0,278.0,6.7,21.0,332.0,316.4,250.39
2016,11,27,11,45,48.0,235.5,6.75,21.5,264.0,245.34,192.87
2016,11,27,12,0,6.0,193.0,6.8,22.0,196.0,175.29,136.21
2016,11,27,12,15,73.0,245.0,6.8,22.0,290.0,259.29,203.4
2016,11,27,12,30,140.0,297.0,6.8,22.0,384.0,335.57,262.84
2016,11,27,12,45,216.0,287.0,6.8,22.5,419.5,351.65,273.93
2016,11,27,13,0,292.0,277.0,6.8,23.0,455.0,362.45,280.05
2016,11,27,13,15,534.5,195.5,6.75,23.0,512.0,369.0,280.15
2016,11,27,13,30,777.0,114.0,6.7,23.0,569.0,356.59,261.97
2016,11,27,13,45,489.0,183.0,6.65,23.0,465.5,286.47,209.86
2016,11,27,14,0,201.0,252.0,6.6,23.0,362.0,247.23,186.07
2016,11,27,14,15,117.5,226.0,6.5,23.0,289.5,198.5,150.12
2016,11,27,14,30,34.0,200.0,6.4,23.0,217.0,163.68,126.04
2016,11,27,14,45,81.5,195.5,6.3,23.0,232.0,158.17,120.48
2016,11,27,15,0,129.0,191.0,6.2,23.0,247.0,140.75,108.14
2016,11,27,15,15,122.0,173.0,6.0,23.0,221.5,126.18,102.63
2016,11,27,15,30,115.0,155.0,5.8,23.0,196.0,114.48,92.89
2016,11,27,15,45,312.0,118.5,5.6,23.0,210.5,88.12,70.48
2016,11,27,16,0,509.0,82.0,5.4,23.0,225.0,61.96,48.02
2016,11,27,16,15,445.5,72.5,5.05,22.5,180.5,54.28,41.36
2016,11,27,16,30,382.0,63.0,4.7,22.0,136.0,47.88,35.61
2016,11,27,16,45,286.5,49.5,4.4,21.5,95.0,38.13,26.75
2016,11,27,17,0,191.0,36.0,4.1,21.0,54.0,28.13,16.81
2016,11,27,17,15,95.5,18.0,4.0,20.5,27.0,14.21,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,43.75,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,120.43,16.71
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,214.04,164.74
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,297.61,240.94
2016,11,28,8,15,393.0,63.0,5.2,19.0,144.0,353.57,290.67
2016,11,28,8,30,449.0,76.0,5.3,19.0,186.0,410.84,339.66
2016,11,28,8,45,507.0,81.0,5.45,19.5,229.0,464.86,383.96
2016,11,28,9,0,565.0,86.0,5.6,20.0,272.0,515.22,423.99
2016,11,28,9,15,686.0,79.0,5.85,20.5,336.0,593.86,486.14
2016,11,28,9,30,807.0,72.0,6.1,21.0,400.0,668.53,543.08
2016,11,28,9,45,834.5,73.5,6.35,21.5,441.0,689.16,557.04
2016,11,28,10,0,862.0,75.0,6.6,22.0,482.0,706.65,568.66
2016,11,28,10,15,878.5,77.0,6.7,22.0,516.5,713.65,572.98
2016,11,28,10,30,895.0,79.0,6.8,22.0,551.0,712.51,571.26
2016,11,28,10,45,912.0,78.5,6.95,22.0,579.5,710.37,568.67
2016,11,28,11,0,929.0,78.0,7.1,22.0,608.0,704.6,563.0
2016,11,28,11,15,936.0,79.0,6.95,22.0,626.5,690.26,549.86
2016,11,28,11,30,943.0,80.0,6.8,22.0,645.0,672.44,533.94
2016,11,28,11,45,652.5,173.0,6.65,22.5,567.0,567.74,447.89
2016,11,28,12,0,362.0,266.0,6.5,23.0,489.0,457.02,358.05
2016,11,28,12,15,660.5,171.5,6.45,23.0,579.5,520.84,407.46
2016,11,28,12,30,959.0,77.0,6.4,23.0,670.0,554.35,430.58
2016,11,28,12,45,957.0,76.5,6.35,23.0,663.0,514.8,396.11
2016,11,28,13,0,955.0,76.0,6.3,23.0,656.0,472.94,359.26
2016,11,28,13,15,949.5,75.5,6.25,23.0,640.5,427.62,318.97
2016,11,28,13,30,944.0,75.0,6.2,23.0,625.0,380.64,276.62
2016,11,28,13,45,934.0,74.5,6.2,23.0,601.0,330.95,231.77
2016,11,28,14,0,924.0,74.0,6.2,23.0,577.0,280.45,186.36
2016,11,28,14,15,911.5,72.5,6.05,22.5,546.0,228.11,141.07
2016,11,28,14,30,899.0,71.0,5.9,22.0,515.0,175.7,99.02
2016,11,28,14,45,879.5,69.0,5.75,22.0,477.5,122.53,63.63
2016,11,28,15,0,860.0,67.0,5.6,22.0,440.0,63.7,37.48
2016,11,28,15,15,834.0,64.5,5.2,21.5,396.5,49.67,37.52
2016,11,28,15,30,808.0,62.0,4.8,21.0,353.0,48.6,36.77
2016,11,28,15,45,769.5,58.5,4.4,21.0,306.0,46.68,35.16
2016,11,28,16,0,731.0,55.0,4.0,21.0,259.0,44.8,33.52
2016,11,28,16,15,671.0,49.5,3.45,20.0,209.5,41.1,30.34
2016,11,28,16,30,611.0,44.0,2.9,19.0,160.0,37.41,26.99
2016,11,28,16,45,506.0,36.5,2.4,18.0,113.0,29.02,19.37
2016,11,28,17,0,401.0,29.0,1.9,17.0,66.0,23.75,13.6
2016,11,28,17,15,200.5,14.5,1.8,16.0,33.0,11.7,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,107.5,10.0,2.5,10.5,15.5,65.43,0.0
2016,11,29,7,30,215.0,20.0,2.9,11.0,31.0,165.21,2.48
2016,11,29,7,45,351.0,31.0,3.3,12.0,73.0,277.43,217.48
2016,11,29,8,0,487.0,42.0,3.7,13.0,115.0,380.48,313.02
2016,11,29,8,15,563.5,49.0,3.6,13.5,163.0,446.82,371.51
2016,11,29,8,30,640.0,56.0,3.5,14.0,211.0,514.45,428.08
2016,11,29,8,45,688.0,60.5,3.45,14.5,258.5,555.97,461.63
2016,11,29,9,0,736.0,65.0,3.4,15.0,306.0,601.51,496.59
2016,11,29,9,15,768.0,69.0,3.35,16.0,350.5,633.57,518.5
2016,11,29,9,30,800.0,73.0,3.3,17.0,395.0,663.13,537.64
2016,11,29,9,45,821.0,75.5,3.25,18.0,434.5,680.4,547.0
2016,11,29,10,0,842.0,78.0,3.2,19.0,474.0,694.54,553.91
