Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,15,857.5,80.0,3.25,19.5,507.0,700.95,556.52
2016,11,29,10,30,873.0,82.0,3.3,20.0,540.0,703.94,556.52
2016,11,29,10,45,884.0,83.5,3.4,21.0,566.5,695.54,547.16
2016,11,29,11,0,895.0,85.0,3.5,22.0,593.0,688.37,538.57
2016,11,29,11,15,902.0,86.0,3.2,22.0,611.0,674.6,525.64
2016,11,29,11,30,909.0,87.0,2.9,22.0,629.0,657.47,510.11
2016,11,29,11,45,916.0,86.0,2.65,22.5,640.0,634.99,489.76
2016,11,29,12,0,923.0,85.0,2.4,23.0,651.0,609.28,466.85
2016,11,29,12,15,923.5,85.0,2.35,23.0,653.0,577.89,441.17
2016,11,29,12,30,924.0,85.0,2.3,23.0,655.0,543.8,412.95
2016,11,29,12,45,924.0,84.0,2.25,23.5,648.5,505.96,380.59
2016,11,29,13,0,924.0,83.0,2.2,24.0,642.0,465.76,345.78
2016,11,29,13,15,918.5,82.0,2.25,24.0,627.0,421.28,307.95
2016,11,29,13,30,913.0,81.0,2.3,24.0,612.0,375.23,268.01
2016,11,29,13,45,905.0,79.5,2.4,24.0,589.0,326.69,225.58
2016,11,29,14,0,897.0,78.0,2.5,24.0,566.0,277.23,182.26
2016,11,29,14,15,884.0,76.5,2.55,24.0,535.5,226.16,138.8
2016,11,29,14,30,871.0,75.0,2.6,24.0,505.0,175.1,98.45
2016,11,29,14,45,855.0,72.0,2.7,24.0,468.5,116.57,58.98
2016,11,29,15,0,839.0,69.0,2.8,24.0,432.0,64.88,38.28
2016,11,29,15,15,813.0,66.5,2.55,23.5,389.0,51.1,38.44
2016,11,29,15,30,787.0,64.0,2.3,23.0,346.0,50.09,37.75
2016,11,29,15,45,748.5,60.0,2.05,22.5,299.5,47.83,35.94
2016,11,29,16,0,710.0,56.0,1.8,22.0,253.0,45.58,34.07
2016,11,29,16,15,649.5,50.5,1.7,20.5,204.5,41.93,31.01
2016,11,29,16,30,589.0,45.0,1.6,19.0,156.0,38.29,27.77
2016,11,29,16,45,484.0,37.0,1.5,18.0,110.0,29.42,19.72
2016,11,29,17,0,379.0,29.0,1.4,17.0,64.0,23.73,13.56
2016,11,29,17,15,189.5,14.5,1.45,16.5,32.0,11.7,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,47.82,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,242.97,192.36
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,420.36,352.34
2016,11,30,8,15,652.0,41.0,4.4,8.5,170.0,486.06,412.27
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,552.45,470.04
2016,11,30,8,45,774.0,50.0,4.85,10.0,270.0,599.11,508.63
2016,11,30,9,0,823.0,53.0,5.1,11.0,320.0,644.35,543.69
2016,11,30,9,15,853.5,55.5,5.0,11.5,366.0,668.55,560.6
2016,11,30,9,30,884.0,58.0,4.9,12.0,412.0,695.97,579.46
2016,11,30,9,45,907.5,59.5,4.8,12.5,453.5,714.37,590.81
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,729.56,599.51
2016,11,30,10,15,945.5,62.0,4.5,13.5,529.5,734.43,599.74
2016,11,30,10,30,960.0,63.0,4.3,14.0,564.0,735.72,597.32
2016,11,30,10,45,972.0,63.5,4.1,14.5,591.5,731.04,590.72
2016,11,30,11,0,984.0,64.0,3.9,15.0,619.0,722.63,580.97
2016,11,30,11,15,990.5,64.5,3.75,15.0,638.5,706.89,566.7
2016,11,30,11,30,997.0,65.0,3.6,15.0,658.0,687.55,549.58
2016,11,30,11,45,1001.0,65.0,3.5,15.5,669.0,662.62,527.23
2016,11,30,12,0,1005.0,65.0,3.4,16.0,680.0,634.31,502.08
2016,11,30,12,15,1005.5,65.5,3.35,16.0,682.0,601.35,474.09
2016,11,30,12,30,1006.0,66.0,3.3,16.0,684.0,565.41,443.22
2016,11,30,12,45,1004.5,65.5,3.25,16.5,677.0,524.77,407.27
2016,11,30,13,0,1003.0,65.0,3.2,17.0,670.0,481.64,368.66
2016,11,30,13,15,998.5,64.5,3.15,17.0,654.5,435.09,327.24
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,386.68,283.45
2016,11,30,13,45,986.5,63.0,3.1,17.5,615.5,335.34,236.36
2016,11,30,14,0,979.0,62.0,3.1,18.0,592.0,282.88,188.42
2016,11,30,14,15,967.5,61.0,3.1,17.5,561.0,228.8,141.2
2016,11,30,14,30,956.0,60.0,3.1,17.0,530.0,174.45,97.09
2016,11,30,14,45,937.0,59.5,3.1,17.0,492.0,119.87,60.48
2016,11,30,15,0,918.0,59.0,3.1,17.0,454.0,66.24,39.58
2016,11,30,15,15,894.5,56.5,2.9,16.5,410.0,50.59,39.16
2016,11,30,15,30,871.0,54.0,2.7,16.0,366.0,48.54,37.53
2016,11,30,15,45,836.0,51.0,2.5,16.0,318.0,45.97,35.3
2016,11,30,16,0,801.0,48.0,2.3,16.0,270.0,39.25,29.34
2016,11,30,16,15,746.0,43.5,2.0,14.5,219.5,36.17,26.7
2016,11,30,16,30,691.0,39.0,1.7,13.0,169.0,33.11,23.91
2016,11,30,16,45,594.0,32.5,1.4,12.0,120.5,28.1,19.12
2016,11,30,17,0,497.0,26.0,1.1,11.0,72.0,23.1,13.46
2016,11,30,17,15,248.5,13.0,1.1,10.5,36.0,11.3,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.5,72.19,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,29.0,177.33,0.0
2016,12,1,7,45,376.5,28.0,1.7,6.0,70.5,287.22,225.04
2016,12,1,8,0,505.0,39.0,1.9,7.0,112.0,385.49,320.46
2016,12,1,8,15,580.0,46.0,1.95,7.5,160.0,450.77,378.93
2016,12,1,8,30,655.0,53.0,2.0,8.0,208.0,512.36,431.53
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,557.87,467.97
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,601.9,501.5
2016,12,1,9,15,774.0,67.5,2.45,10.5,347.5,632.75,525.02
2016,12,1,9,30,805.0,71.0,2.7,11.0,392.0,661.09,545.82
2016,12,1,9,45,826.0,74.0,2.95,12.0,431.0,679.05,557.27
2016,12,1,10,0,847.0,77.0,3.2,13.0,470.0,693.87,566.19
2016,12,1,10,15,862.0,79.0,3.35,13.5,503.0,700.05,569.14
2016,12,1,10,30,877.0,81.0,3.5,14.0,536.0,702.8,569.28
2016,12,1,10,45,887.0,82.5,3.65,15.0,562.0,693.89,559.51
2016,12,1,11,0,897.0,84.0,3.8,16.0,588.0,686.2,550.5
2016,12,1,11,15,903.5,85.0,3.75,16.5,606.5,672.27,537.05
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,655.0,521.0
2016,12,1,11,45,915.5,85.5,3.65,17.5,635.5,632.32,500.76
2016,12,1,12,0,921.0,85.0,3.6,18.0,646.0,606.47,477.89
2016,12,1,12,15,921.5,85.0,3.6,18.0,648.0,575.35,451.67
2016,12,1,12,30,922.0,85.0,3.6,18.0,650.0,541.53,422.82
2016,12,1,12,45,919.5,85.0,3.6,18.5,643.5,503.75,389.53
2016,12,1,13,0,917.0,85.0,3.6,19.0,637.0,463.76,353.86
2016,12,1,13,15,911.5,84.0,3.6,19.0,622.0,419.73,315.01
2016,12,1,13,30,906.0,83.0,3.6,19.0,607.0,374.15,274.13
2016,12,1,13,45,896.5,82.0,3.6,19.0,584.0,326.07,230.8
2016,12,1,14,0,887.0,81.0,3.6,19.0,561.0,277.2,186.82
2016,12,1,14,15,874.5,79.5,3.6,19.0,531.0,221.56,138.64
2016,12,1,14,30,862.0,78.0,3.6,19.0,501.0,170.66,97.4
2016,12,1,14,45,844.5,75.5,3.6,19.0,464.5,118.88,62.48
2016,12,1,15,0,827.0,73.0,3.6,19.0,428.0,68.18,41.73
2016,12,1,15,15,801.0,70.0,3.3,18.5,386.0,53.82,41.65
2016,12,1,15,30,775.0,67.0,3.0,18.0,344.0,52.51,40.69
2016,12,1,15,45,736.5,62.5,2.75,17.5,298.0,49.91,38.55
2016,12,1,16,0,698.0,58.0,2.5,17.0,252.0,47.31,36.33
2016,12,1,16,15,638.0,52.5,2.2,16.0,203.5,40.01,29.92
2016,12,1,16,30,578.0,47.0,1.9,15.0,155.0,36.75,26.9
2016,12,1,16,45,475.5,38.0,1.6,14.0,109.5,30.31,20.85
2016,12,1,17,0,373.0,29.0,1.3,13.0,64.0,23.73,13.82
2016,12,1,17,15,186.5,14.5,1.3,12.5,32.0,11.7,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.46,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,10.56,0.0
2016,12,2,7,45,5.5,30.5,2.85,9.5,31.5,34.64,21.8
2016,12,2,8,0,11.0,49.0,3.1,10.0,51.0,57.57,43.31
2016,12,2,8,15,24.0,69.5,3.15,10.0,75.0,94.82,76.28
2016,12,2,8,30,37.0,90.0,3.2,10.0,99.0,125.02,103.04
2016,12,2,8,45,48.0,109.0,3.25,10.5,123.0,151.45,125.92
2016,12,2,9,0,59.0,128.0,3.3,11.0,147.0,177.75,148.18
2016,12,2,9,15,29.5,122.0,3.3,11.5,131.5,145.07,119.4
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,107.36,86.29
2016,12,2,9,45,145.0,154.5,3.35,12.5,221.0,267.38,222.99
2016,12,2,10,0,290.0,193.0,3.4,13.0,326.0,419.67,346.91
2016,12,2,10,15,153.5,192.5,3.45,13.5,263.5,307.4,252.5
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,189.48,152.85
2016,12,2,10,45,8.5,148.5,3.6,14.5,153.0,139.99,111.71
2016,12,2,11,0,0.0,105.0,3.7,15.0,105.0,93.41,72.69
2016,12,2,11,15,0.0,104.5,3.75,15.0,104.5,92.87,72.18
2016,12,2,11,30,0.0,104.0,3.8,15.0,104.0,92.35,71.67
2016,12,2,11,45,12.0,169.5,3.85,15.5,176.5,158.48,126.0
2016,12,2,12,0,24.0,235.0,3.9,16.0,249.0,223.33,178.08
2016,12,2,12,15,12.0,162.5,3.9,16.0,169.5,150.46,118.86
2016,12,2,12,30,0.0,90.0,3.9,16.0,90.0,79.77,60.85
2016,12,2,12,45,0.0,51.0,3.9,16.0,51.0,45.1,32.12
2016,12,2,13,0,0.0,12.0,3.9,16.0,12.0,10.59,3.24
2016,12,2,13,15,3.5,101.0,3.9,16.0,103.5,90.66,70.02
2016,12,2,13,30,7.0,190.0,3.9,16.0,195.0,166.63,132.25
2016,12,2,13,45,3.5,131.0,3.9,16.0,133.5,115.58,90.57
2016,12,2,14,0,0.0,72.0,3.9,16.0,72.0,63.71,47.84
2016,12,2,14,15,0.0,100.5,3.9,15.5,100.5,88.42,68.71
2016,12,2,14,30,0.0,129.0,3.9,15.0,129.0,111.23,87.99
2016,12,2,14,45,5.0,141.5,3.95,15.0,143.5,120.19,95.43
2016,12,2,15,0,10.0,154.0,4.0,15.0,158.0,127.12,101.48
2016,12,2,15,15,6.0,139.5,3.95,15.0,141.5,115.15,96.13
2016,12,2,15,30,2.0,125.0,3.9,15.0,125.0,103.58,86.2
2016,12,2,15,45,1.0,108.0,3.85,15.0,108.0,90.11,74.48
2016,12,2,16,0,0.0,91.0,3.8,15.0,91.0,76.47,62.45
2016,12,2,16,15,0.0,73.0,3.75,14.5,73.0,61.95,49.55
2016,12,2,16,30,0.0,55.0,3.7,14.0,55.0,47.25,36.26
2016,12,2,16,45,0.0,38.5,3.7,13.5,38.5,33.5,23.65
2016,12,2,17,0,0.0,22.0,3.7,13.0,22.0,19.39,10.23
2016,12,2,17,15,0.0,11.0,3.7,12.5,11.0,9.68,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,2.0,4.1,8.0,2.0,1.75,0.0
2016,12,3,8,0,0.0,4.0,4.1,8.0,4.0,3.5,0.0
2016,12,3,8,15,0.0,6.0,4.0,8.0,6.0,5.26,0.0
2016,12,3,8,30,0.0,8.0,3.9,8.0,8.0,7.02,0.5
2016,12,3,8,45,0.0,10.0,3.8,8.0,10.0,8.78,2.08
2016,12,3,9,0,0.0,12.0,3.7,8.0,12.0,10.55,3.64
2016,12,3,9,15,0.0,35.5,3.75,8.0,35.5,31.28,21.84
2016,12,3,9,30,0.0,59.0,3.8,8.0,59.0,52.11,39.95
2016,12,3,9,45,0.0,43.0,3.85,8.5,43.0,37.94,27.45
2016,12,3,10,0,0.0,27.0,3.9,9.0,27.0,23.8,15.06
2016,12,3,10,15,0.0,69.5,4.05,9.0,69.5,61.46,47.54
2016,12,3,10,30,0.0,112.0,4.2,9.0,112.0,100.3,80.62
2016,12,3,10,45,0.0,113.0,4.35,9.0,113.0,100.96,81.01
2016,12,3,11,0,0.0,114.0,4.5,9.0,114.0,101.68,81.49
2016,12,3,11,15,0.0,68.0,4.6,9.0,68.0,60.17,46.06
2016,12,3,11,30,0.0,22.0,4.7,9.0,22.0,19.42,11.08
2016,12,3,11,45,0.0,73.0,4.85,9.0,73.0,64.63,49.81
2016,12,3,12,0,0.0,124.0,5.0,9.0,124.0,110.11,88.36
2016,12,3,12,15,0.0,90.5,4.9,9.0,90.5,80.22,62.98
2016,12,3,12,30,0.0,57.0,4.8,9.0,57.0,50.43,37.62
2016,12,3,12,45,0.0,48.0,4.75,9.5,48.0,42.44,30.75
2016,12,3,13,0,0.0,39.0,4.7,10.0,39.0,34.46,23.89
2016,12,3,13,15,0.0,60.0,4.45,10.0,60.0,53.08,39.81
2016,12,3,13,30,0.0,81.0,4.2,10.0,81.0,71.73,55.73
2016,12,3,13,45,0.0,72.5,3.95,10.0,72.5,64.16,49.35
2016,12,3,14,0,0.0,64.0,3.7,10.0,64.0,56.6,42.98
2016,12,3,14,15,0.0,56.0,3.75,10.0,56.0,49.49,36.98
2016,12,3,14,30,0.0,48.0,3.8,10.0,48.0,42.39,30.96
2016,12,3,14,45,3.5,99.5,3.9,10.0,101.0,87.19,69.35
2016,12,3,15,0,7.0,151.0,4.0,10.0,154.0,124.93,101.66
2016,12,3,15,15,4.0,137.0,3.75,9.5,138.5,113.36,96.57
2016,12,3,15,30,1.0,123.0,3.5,9.0,123.0,102.14,86.9
2016,12,3,15,45,0.5,106.0,3.25,9.0,106.0,88.66,74.91
2016,12,3,16,0,0.0,89.0,3.0,9.0,89.0,75.01,62.61
2016,12,3,16,15,0.0,72.0,2.7,9.0,72.0,61.21,49.97
2016,12,3,16,30,0.0,55.0,2.4,9.0,55.0,47.24,37.02
2016,12,3,16,45,0.0,38.5,2.15,9.0,38.5,33.5,24.15
2016,12,3,17,0,0.0,22.0,1.9,9.0,22.0,19.39,10.48
2016,12,3,17,15,0.0,11.0,1.85,9.0,11.0,9.68,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,9.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,9.0,3.0,2.73,0.0
2016,12,4,7,45,0.0,9.0,3.5,9.0,9.0,7.9,0.44
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,13.18,5.54
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,19.79,11.49
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,26.41,17.41
2016,12,4,8,45,0.0,37.5,4.1,9.0,37.5,33.05,23.29
2016,12,4,9,0,0.0,45.0,4.3,9.0,45.0,39.69,29.1
2016,12,4,9,15,0.0,39.5,4.55,9.0,39.5,34.82,24.81
2016,12,4,9,30,0.0,34.0,4.8,9.0,34.0,29.96,20.52
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,50.34,38.07
2016,12,4,10,0,0.0,80.0,5.4,10.0,80.0,70.79,55.47
2016,12,4,10,15,0.0,59.5,5.25,10.0,59.5,52.58,39.71
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,34.43,24.04
2016,12,4,10,45,0.0,39.5,4.95,10.5,39.5,34.88,24.33
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,35.33,24.62
2016,12,4,11,15,0.0,43.5,4.6,11.0,43.5,38.44,27.23
2016,12,4,11,30,0.0,47.0,4.4,11.0,47.0,41.55,29.85
2016,12,4,11,45,1.5,114.0,4.2,11.0,115.5,102.16,81.09
2016,12,4,12,0,3.0,181.0,4.0,11.0,184.0,162.92,131.64
2016,12,4,12,15,1.5,162.5,4.15,11.0,164.0,144.94,116.6
2016,12,4,12,30,0.0,144.0,4.3,11.0,144.0,127.42,102.03
2016,12,4,12,45,1.5,162.0,4.45,11.0,163.0,143.46,115.46
2016,12,4,13,0,3.0,180.0,4.6,11.0,182.0,158.95,128.38
2016,12,4,13,15,1.5,167.0,4.8,11.0,168.0,146.52,118.14
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,134.38,108.18
2016,12,4,13,45,0.0,150.5,5.2,11.0,150.5,130.86,105.39
2016,12,4,14,0,0.0,147.0,5.4,11.0,147.0,127.29,102.57
2016,12,4,14,15,8.0,163.5,5.3,11.0,168.0,140.97,113.9
2016,12,4,14,30,16.0,180.0,5.2,11.0,189.0,152.52,123.44
2016,12,4,14,45,8.0,124.5,5.15,11.0,129.0,107.38,86.0
2016,12,4,15,0,0.0,69.0,5.1,11.0,69.0,61.0,46.95
2016,12,4,15,15,0.0,62.0,4.85,11.0,62.0,54.78,43.82
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,48.56,38.31
2016,12,4,15,45,0.0,47.5,4.35,11.0,47.5,41.9,32.36
2016,12,4,16,0,0.0,40.0,4.1,11.0,40.0,35.26,26.35
2016,12,4,16,15,0.0,32.0,3.85,10.5,32.0,28.18,19.92
2016,12,4,16,30,0.0,24.0,3.6,10.0,24.0,21.11,13.4
2016,12,4,16,45,0.0,16.5,3.4,10.0,16.5,14.5,7.21
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,7.9,0.89
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,3.94,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,12,5,7,30,0.0,5.0,2.6,7.0,5.0,4.55,0.0
2016,12,5,7,45,0.0,16.0,2.7,7.5,16.0,14.08,5.09
2016,12,5,8,0,0.0,27.0,2.8,8.0,27.0,23.79,14.6
2016,12,5,8,15,0.0,40.5,2.65,8.0,40.5,35.74,25.36
2016,12,5,8,30,0.0,54.0,2.5,8.0,54.0,48.74,36.97
2016,12,5,8,45,0.0,67.5,2.35,8.0,67.5,61.57,48.3
2016,12,5,9,0,0.0,81.0,2.2,8.0,81.0,74.26,59.36
2016,12,5,9,15,0.0,50.0,2.0,8.0,50.0,44.12,33.07
2016,12,5,9,30,0.0,19.0,1.8,8.0,19.0,16.72,9.05
2016,12,5,9,45,0.0,44.5,1.65,8.5,44.5,39.26,28.67
2016,12,5,10,0,0.0,70.0,1.5,9.0,70.0,61.9,48.07
2016,12,5,10,15,0.0,45.5,1.45,9.0,45.5,40.17,29.22
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,18.51,10.44
2016,12,5,10,45,0.0,31.0,1.35,9.5,31.0,27.36,18.03
2016,12,5,11,0,0.0,41.0,1.3,10.0,41.0,36.21,25.55
2016,12,5,11,15,10.0,131.0,1.35,10.0,137.0,123.43,99.53
2016,12,5,11,30,20.0,221.0,1.4,10.0,233.0,212.14,172.42
2016,12,5,11,45,10.0,181.5,1.5,10.0,187.5,168.27,135.95
2016,12,5,12,0,0.0,142.0,1.6,10.0,142.0,126.24,101.12
2016,12,5,12,15,0.0,123.5,1.7,10.0,123.5,109.51,87.25
2016,12,5,12,30,0.0,105.0,1.8,10.0,105.0,93.03,73.47
2016,12,5,12,45,11.5,167.5,1.9,10.5,175.0,152.79,123.14
2016,12,5,13,0,23.0,230.0,2.0,11.0,245.0,209.74,169.33
2016,12,5,13,15,116.0,248.5,2.1,11.0,316.0,255.7,205.02
2016,12,5,13,30,209.0,267.0,2.2,11.0,387.0,290.81,230.39
2016,12,5,13,45,109.0,226.0,2.35,11.0,288.5,217.27,172.65
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,159.91,128.95
2016,12,5,14,15,4.5,111.0,2.55,11.0,113.5,97.98,77.67
2016,12,5,14,30,0.0,37.0,2.6,11.0,37.0,32.65,22.47
2016,12,5,14,45,0.0,65.5,2.7,11.0,65.5,57.9,44.23
2016,12,5,15,0,0.0,94.0,2.8,11.0,94.0,81.97,64.91
2016,12,5,15,15,347.0,87.0,2.75,11.0,210.5,60.11,48.6
2016,12,5,15,30,694.0,80.0,2.7,11.0,327.0,57.26,46.16
2016,12,5,15,45,663.0,73.0,2.7,11.0,283.5,53.38,42.72
2016,12,5,16,0,632.0,66.0,2.7,11.0,240.0,49.38,39.12
2016,12,5,16,15,570.0,59.0,2.35,10.5,193.5,45.15,35.25
2016,12,5,16,30,508.0,52.0,2.0,10.0,147.0,40.87,31.18
2016,12,5,16,45,421.0,41.0,1.7,10.0,104.0,32.86,23.49
2016,12,5,17,0,334.0,30.0,1.4,10.0,61.0,24.59,14.76
2016,12,5,17,15,167.0,15.0,1.35,9.5,30.5,12.12,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,204.0,14.0,4.3,6.0,21.0,122.25,0.0
2016,12,6,7,45,357.0,24.5,4.5,6.5,61.5,266.2,194.91
2016,12,6,8,0,510.0,35.0,4.7,7.0,102.0,370.72,309.55
2016,12,6,8,15,590.0,41.5,5.05,7.0,150.0,439.63,375.05
2016,12,6,8,30,670.0,48.0,5.4,7.0,198.0,509.42,438.3
2016,12,6,8,45,720.5,52.0,5.75,7.5,246.0,557.37,480.38
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,604.07,519.72
2016,12,6,9,15,802.5,59.0,6.1,8.5,338.5,634.95,543.68
2016,12,6,9,30,834.0,62.0,6.1,9.0,383.0,663.37,564.68
2016,12,6,9,45,579.5,122.0,6.2,9.5,356.0,559.8,475.21
2016,12,6,10,0,325.0,182.0,6.3,10.0,329.0,430.21,363.34
2016,12,6,10,15,169.5,183.5,6.2,10.5,260.5,308.21,258.62
2016,12,6,10,30,14.0,185.0,6.1,11.0,192.0,180.76,148.0
2016,12,6,10,45,7.0,161.0,6.05,11.5,164.5,151.08,122.59
2016,12,6,11,0,0.0,137.0,6.0,12.0,137.0,123.04,98.55
2016,12,6,11,15,6.0,170.0,5.9,12.0,173.5,157.08,126.98
2016,12,6,11,30,12.0,203.0,5.8,12.0,210.0,190.49,154.59
2016,12,6,11,45,6.0,185.5,5.7,12.5,189.0,169.61,136.75
2016,12,6,12,0,0.0,168.0,5.6,13.0,168.0,149.59,119.79
2016,12,6,12,15,2.0,176.0,5.5,13.0,177.0,157.23,126.1
2016,12,6,12,30,4.0,184.0,5.4,13.0,186.0,164.57,132.13
2016,12,6,12,45,2.0,167.0,5.35,13.0,168.0,148.05,118.47
2016,12,6,13,0,0.0,150.0,5.3,13.0,150.0,131.95,105.2
2016,12,6,13,15,0.0,129.5,5.2,13.0,129.5,113.97,90.33
2016,12,6,13,30,0.0,109.0,5.1,13.0,109.0,96.16,75.55
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,104.06,82.11
2016,12,6,14,0,0.0,128.0,5.0,14.0,128.0,111.66,88.41
2016,12,6,14,15,0.0,131.5,4.9,13.5,131.5,113.97,90.66
2016,12,6,14,30,0.0,135.0,4.8,13.0,135.0,115.97,92.69
2016,12,6,14,45,0.0,117.0,4.75,13.0,117.0,100.88,80.2
2016,12,6,15,0,0.0,99.0,4.7,13.0,99.0,85.93,67.75
2016,12,6,15,15,0.0,89.0,4.55,12.5,89.0,77.5,63.8
2016,12,6,15,30,0.0,79.0,4.4,12.0,79.0,69.08,56.53
2016,12,6,15,45,286.5,79.5,4.3,12.0,158.5,56.59,45.42
2016,12,6,16,0,573.0,80.0,4.2,12.0,238.0,60.81,49.2
2016,12,6,16,15,509.0,71.0,3.85,11.5,191.5,55.3,44.19
2016,12,6,16,30,445.0,62.0,3.5,11.0,145.0,49.7,38.91
2016,12,6,16,45,336.0,49.5,3.2,10.5,101.5,38.28,28.19
2016,12,6,17,0,227.0,37.0,2.9,10.0,58.0,29.0,18.4
2016,12,6,17,15,113.5,18.5,2.8,9.5,29.0,14.62,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,84.41,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,217.16,155.34
2016,12,7,8,0,404.0,40.0,1.9,5.0,92.0,320.11,266.05
2016,12,7,8,15,486.0,48.5,1.85,5.5,137.0,388.91,328.86
2016,12,7,8,30,568.0,57.0,1.8,6.0,182.0,459.48,389.62
2016,12,7,8,45,617.0,63.5,1.75,6.5,228.0,507.08,428.97
2016,12,7,9,0,666.0,70.0,1.7,7.0,274.0,553.84,465.76
2016,12,7,9,15,700.5,74.5,1.65,7.5,317.0,586.96,490.27
2016,12,7,9,30,735.0,79.0,1.6,8.0,360.0,618.0,512.24
2016,12,7,9,45,758.0,83.0,1.6,9.0,398.5,635.02,522.22
2016,12,7,10,0,781.0,87.0,1.6,10.0,437.0,652.67,532.31
2016,12,7,10,15,798.0,89.5,1.55,10.5,470.0,661.42,536.0
2016,12,7,10,30,815.0,92.0,1.5,11.0,503.0,666.91,537.18
2016,12,7,10,45,500.0,174.0,1.5,11.5,430.5,528.81,426.62
2016,12,7,11,0,185.0,256.0,1.5,12.0,358.0,377.11,303.93
2016,12,7,11,15,187.0,264.0,1.5,12.0,370.0,378.35,305.1
2016,12,7,11,30,189.0,272.0,1.5,12.0,382.0,378.7,304.62
2016,12,7,11,45,136.5,273.0,1.5,12.5,353.5,339.59,272.24
2016,12,7,12,0,84.0,274.0,1.5,13.0,325.0,297.54,237.91
2016,12,7,12,15,107.5,279.5,1.5,13.5,344.5,308.78,246.25
2016,12,7,12,30,131.0,285.0,1.5,14.0,364.0,321.03,254.83
2016,12,7,12,45,129.5,283.5,1.55,14.5,361.0,309.38,244.69
2016,12,7,13,0,128.0,282.0,1.6,15.0,358.0,297.45,234.43
2016,12,7,13,15,72.5,246.5,1.55,15.0,289.5,238.05,187.84
2016,12,7,13,30,17.0,211.0,1.5,15.0,221.0,187.18,148.25
2016,12,7,13,45,98.5,228.5,1.5,15.5,281.5,218.32,170.74
2016,12,7,14,0,180.0,246.0,1.5,16.0,342.0,238.73,183.09
2016,12,7,14,15,484.0,170.0,1.35,16.0,409.5,218.72,153.57
2016,12,7,14,30,788.0,94.0,1.2,16.0,477.0,176.57,105.95
2016,12,7,14,45,553.5,132.0,1.05,16.0,391.5,136.94,87.96
2016,12,7,15,0,319.0,170.0,0.9,16.0,306.0,128.0,96.9
2016,12,7,15,15,501.5,126.0,0.75,15.5,315.5,87.9,71.93
2016,12,7,15,30,684.0,82.0,0.6,15.0,325.0,58.75,46.7
2016,12,7,15,45,641.5,76.5,0.45,15.0,280.5,56.04,44.42
2016,12,7,16,0,599.0,71.0,0.3,15.0,236.0,53.32,42.02
2016,12,7,16,15,536.5,63.5,0.45,14.0,190.0,48.83,38.07
2016,12,7,16,30,474.0,56.0,0.6,13.0,144.0,44.3,33.87
2016,12,7,16,45,373.0,44.5,0.8,12.5,101.5,35.92,25.94
2016,12,7,17,0,272.0,33.0,1.0,12.0,59.0,27.3,16.91
2016,12,7,17,15,136.0,16.5,1.2,11.5,29.5,13.03,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,18.07,7.44
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,32.93,22.73
2016,12,8,8,15,0.0,53.5,7.2,2.0,53.5,52.22,40.39
2016,12,8,8,30,0.0,72.0,7.3,2.0,72.0,70.64,57.19
2016,12,8,8,45,3.0,90.5,7.45,2.5,91.5,90.5,75.04
2016,12,8,9,0,6.0,109.0,7.6,3.0,111.0,110.12,92.4
2016,12,8,9,15,3.0,117.5,7.6,3.0,118.5,114.16,95.78
2016,12,8,9,30,0.0,126.0,7.6,3.0,126.0,118.64,99.45
2016,12,8,9,45,0.0,132.0,7.6,3.5,132.0,122.84,102.71
2016,12,8,10,0,0.0,138.0,7.6,4.0,138.0,127.35,106.21
2016,12,8,10,15,0.0,148.5,7.55,4.0,148.5,136.51,113.92
2016,12,8,10,30,0.0,159.0,7.5,4.0,159.0,145.65,121.57
2016,12,8,10,45,12.5,186.0,7.45,4.0,193.0,179.11,150.46
2016,12,8,11,0,25.0,213.0,7.4,4.0,227.0,211.81,178.42
2016,12,8,11,15,12.5,189.0,7.3,4.0,196.0,179.1,149.89
2016,12,8,11,30,0.0,165.0,7.2,4.0,165.0,148.03,122.84
2016,12,8,11,45,9.5,194.5,7.1,4.0,200.5,179.94,150.22
2016,12,8,12,0,19.0,224.0,7.0,4.0,236.0,210.78,176.42
2016,12,8,12,15,81.0,254.0,6.9,3.5,303.0,271.9,228.82
2016,12,8,12,30,143.0,284.0,6.8,3.0,370.0,326.18,274.49
2016,12,8,12,45,112.0,276.5,6.75,3.0,343.5,293.56,246.35
2016,12,8,13,0,81.0,269.0,6.7,3.0,317.0,266.43,223.17
2016,12,8,13,15,55.0,247.5,6.6,3.0,280.0,232.42,194.36
2016,12,8,13,30,29.0,226.0,6.5,3.0,243.0,201.26,168.2
2016,12,8,13,45,123.0,234.0,6.45,3.0,300.5,227.61,187.77
2016,12,8,14,0,217.0,242.0,6.4,3.0,358.0,244.76,198.05
2016,12,8,14,15,226.0,227.5,6.35,3.0,342.5,220.28,175.79
2016,12,8,14,30,235.0,213.0,6.3,3.0,327.0,194.84,153.54
2016,12,8,14,45,138.0,192.5,6.25,3.5,258.5,156.15,125.69
2016,12,8,15,0,41.0,172.0,6.2,4.0,190.0,133.71,111.1
2016,12,8,15,15,37.0,156.0,6.0,3.5,171.0,120.59,105.47
2016,12,8,15,30,33.0,140.0,5.8,3.0,152.0,109.15,95.39
2016,12,8,15,45,29.0,122.5,5.65,3.0,131.5,96.51,83.9
2016,12,8,16,0,25.0,105.0,5.5,3.0,111.0,83.59,71.98
2016,12,8,16,15,17.0,86.0,5.15,2.5,90.0,71.36,60.62
2016,12,8,16,30,9.0,67.0,4.8,2.0,69.0,56.11,46.22
2016,12,8,16,45,4.5,47.5,4.45,2.0,48.5,40.34,31.08
2016,12,8,17,0,0.0,28.0,4.1,2.0,28.0,24.35,15.18
2016,12,8,17,15,0.0,14.0,3.85,1.5,14.0,12.33,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,163.0,12.0,2.6,-2.0,17.0,97.52,0.0
2016,12,9,7,45,318.0,23.5,2.85,-1.5,55.5,237.89,164.31
2016,12,9,8,0,473.0,35.0,3.1,-1.0,94.0,353.81,300.22
2016,12,9,8,15,556.5,42.5,3.2,-0.5,141.0,423.09,366.73
2016,12,9,8,30,640.0,50.0,3.3,0.0,188.0,489.03,426.61
2016,12,9,8,45,326.5,80.0,3.45,0.5,151.5,331.59,291.26
2016,12,9,9,0,13.0,110.0,3.6,1.0,115.0,116.17,98.16
2016,12,9,9,15,36.0,132.5,3.45,1.5,146.0,163.9,140.66
2016,12,9,9,30,59.0,155.0,3.3,2.0,177.0,202.23,173.84
2016,12,9,9,45,59.5,171.5,3.2,2.5,196.0,217.4,186.01
2016,12,9,10,0,60.0,188.0,3.1,3.0,215.0,232.19,197.71
2016,12,9,10,15,61.0,202.0,2.95,3.5,231.5,244.07,206.79
2016,12,9,10,30,62.0,216.0,2.8,4.0,248.0,255.6,215.47
2016,12,9,10,45,110.5,234.5,2.65,4.5,294.0,302.95,254.81
2016,12,9,11,0,159.0,253.0,2.5,5.0,340.0,357.26,298.66
2016,12,9,11,15,159.5,261.5,2.3,5.0,351.5,358.63,298.48
2016,12,9,11,30,160.0,270.0,2.1,5.0,363.0,359.24,297.91
2016,12,9,11,45,163.5,275.5,1.95,5.5,372.0,357.94,295.39
2016,12,9,12,0,167.0,281.0,1.8,6.0,381.0,355.77,292.15
2016,12,9,12,15,234.0,274.5,1.65,6.0,415.0,375.21,307.05
2016,12,9,12,30,301.0,268.0,1.5,6.0,449.0,393.44,320.0
2016,12,9,12,45,300.5,266.0,1.4,6.5,445.0,374.92,302.97
2016,12,9,13,0,300.0,264.0,1.3,7.0,441.0,355.67,285.47
2016,12,9,13,15,234.0,264.5,1.2,7.0,401.0,313.01,250.67
2016,12,9,13,30,168.0,265.0,1.1,7.0,361.0,276.48,221.41
2016,12,9,13,45,145.5,254.5,1.05,7.5,335.5,249.4,198.92
2016,12,9,14,0,123.0,244.0,1.0,8.0,310.0,224.35,178.34
2016,12,9,14,15,90.5,225.0,1.0,8.0,272.0,197.4,157.39
2016,12,9,14,30,58.0,206.0,1.0,8.0,234.0,171.19,137.44
2016,12,9,14,45,38.5,183.0,1.0,8.0,201.5,147.18,118.92
2016,12,9,15,0,19.0,160.0,1.0,8.0,169.0,131.62,107.37
2016,12,9,15,15,16.0,145.5,1.05,7.5,152.5,119.28,102.26
2016,12,9,15,30,13.0,131.0,1.1,7.0,136.0,107.77,92.41
2016,12,9,15,45,352.5,96.0,1.15,7.0,194.0,68.69,57.3
2016,12,9,16,0,692.0,61.0,1.2,7.0,252.0,49.95,40.29
2016,12,9,16,15,632.0,55.0,1.1,6.0,204.0,42.04,33.09
2016,12,9,16,30,572.0,49.0,1.0,5.0,156.0,38.42,29.64
2016,12,9,16,45,471.5,40.0,0.9,4.5,110.5,32.02,23.36
2016,12,9,17,0,371.0,31.0,0.8,4.0,65.0,25.51,16.14
2016,12,9,17,15,185.5,15.5,0.85,3.5,32.5,12.54,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
