Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,53.81,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.5,183.43,119.02
2016,12,10,8,0,357.0,41.0,2.0,3.0,85.0,290.73,242.06
2016,12,10,8,15,444.5,51.0,2.1,3.5,130.0,363.58,309.73
2016,12,10,8,30,532.0,61.0,2.2,4.0,175.0,438.46,375.56
2016,12,10,8,45,586.0,68.0,2.3,4.5,221.0,489.49,419.21
2016,12,10,9,0,640.0,75.0,2.4,5.0,267.0,539.79,460.48
2016,12,10,9,15,677.5,80.0,2.5,5.5,310.5,575.41,488.47
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,609.01,514.0
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,630.49,529.48
2016,12,10,10,0,765.0,93.0,2.9,7.0,432.0,649.18,542.46
2016,12,10,10,15,382.5,111.5,2.95,7.0,281.0,396.83,335.88
2016,12,10,10,30,0.0,130.0,3.0,7.0,130.0,117.58,95.6
2016,12,10,10,45,1.5,152.0,3.15,7.5,153.0,138.95,113.81
2016,12,10,11,0,3.0,174.0,3.3,8.0,176.0,160.04,131.18
2016,12,10,11,15,5.0,182.0,3.35,8.0,185.0,167.85,137.56
2016,12,10,11,30,7.0,190.0,3.4,8.0,194.0,175.49,143.81
2016,12,10,11,45,3.5,161.5,3.5,8.5,163.5,146.35,119.0
2016,12,10,12,0,0.0,133.0,3.6,9.0,133.0,118.21,95.1
2016,12,10,12,15,0.0,146.0,3.65,9.0,146.0,129.54,104.63
2016,12,10,12,30,0.0,159.0,3.7,9.0,159.0,140.67,113.94
2016,12,10,12,45,1.5,170.0,3.75,9.5,171.5,150.48,121.93
2016,12,10,13,0,3.0,181.0,3.8,10.0,184.0,159.88,129.55
2016,12,10,13,15,1.5,144.0,3.8,10.0,145.5,126.98,102.16
2016,12,10,13,30,0.0,107.0,3.8,10.0,107.0,94.44,74.93
2016,12,10,13,45,0.0,89.5,3.85,10.5,89.5,79.29,62.1
2016,12,10,14,0,0.0,72.0,3.9,11.0,72.0,63.71,48.86
2016,12,10,14,15,0.0,89.0,3.9,11.0,89.0,78.71,61.72
2016,12,10,14,30,0.0,106.0,3.9,11.0,106.0,92.65,73.67
2016,12,10,14,45,0.0,92.5,3.9,11.0,92.5,81.21,64.09
2016,12,10,15,0,0.0,79.0,3.9,11.0,79.0,69.84,54.53
2016,12,10,15,15,0.0,71.0,3.8,10.5,71.0,62.78,51.1
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,55.66,44.89
2016,12,10,15,45,311.0,66.5,3.6,10.0,152.0,47.55,37.62
2016,12,10,16,0,622.0,70.0,3.5,10.0,241.0,52.57,42.16
2016,12,10,16,15,559.0,62.5,3.1,9.5,194.5,48.01,37.99
2016,12,10,16,30,496.0,55.0,2.7,9.0,148.0,43.41,33.6
2016,12,10,16,45,400.0,44.0,2.35,8.5,105.0,35.44,25.96
2016,12,10,17,0,304.0,33.0,2.0,8.0,62.0,27.26,17.32
2016,12,10,17,15,152.0,16.5,2.0,7.5,31.0,13.41,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,8.0,13.0,63.84,0.0
2016,12,11,7,45,252.5,23.5,4.1,8.5,48.5,198.1,120.6
2016,12,11,8,0,403.0,36.0,4.3,9.0,84.0,312.41,255.75
2016,12,11,8,15,489.0,44.0,4.6,9.5,129.0,382.21,321.57
2016,12,11,8,30,575.0,52.0,4.9,10.0,174.0,454.25,385.61
2016,12,11,8,45,628.5,58.0,5.2,11.0,220.0,504.08,428.24
2016,12,11,9,0,682.0,64.0,5.5,12.0,266.0,553.33,468.54
2016,12,11,9,15,341.0,93.0,5.55,12.5,194.0,357.53,303.18
2016,12,11,9,30,0.0,122.0,5.6,13.0,122.0,114.71,92.26
2016,12,11,9,45,1.0,135.0,5.65,13.5,135.5,126.97,102.42
2016,12,11,10,0,2.0,148.0,5.7,14.0,149.0,139.19,112.25
2016,12,11,10,15,4.0,158.5,5.75,14.5,160.5,149.5,120.41
2016,12,11,10,30,6.0,169.0,5.8,15.0,172.0,159.77,128.47
2016,12,11,10,45,64.5,209.5,5.85,15.5,244.5,246.21,200.19
2016,12,11,11,0,123.0,250.0,5.9,16.0,317.0,331.06,268.73
2016,12,11,11,15,242.0,246.0,5.9,16.0,383.0,395.13,321.15
2016,12,11,11,30,361.0,242.0,5.9,16.0,449.0,461.99,374.45
2016,12,11,11,45,286.5,260.0,5.95,16.5,426.5,421.98,340.06
2016,12,11,12,0,212.0,278.0,6.0,17.0,404.0,378.3,303.36
2016,12,11,12,15,201.0,280.5,5.95,17.0,400.5,363.59,290.85
2016,12,11,12,30,190.0,283.0,5.9,17.0,397.0,348.88,278.28
2016,12,11,12,45,228.0,276.5,5.85,17.5,411.5,348.91,276.77
2016,12,11,13,0,266.0,270.0,5.8,18.0,426.0,347.09,273.28
2016,12,11,13,15,200.5,267.5,5.7,18.0,384.0,303.33,238.03
2016,12,11,13,30,135.0,265.0,5.6,18.0,342.0,266.01,208.53
2016,12,11,13,45,232.5,245.0,5.5,18.5,371.5,267.51,205.8
2016,12,11,14,0,330.0,225.0,5.4,19.0,401.0,257.27,192.34
2016,12,11,14,15,216.5,220.5,5.15,18.5,333.5,214.55,161.49
2016,12,11,14,30,103.0,216.0,4.9,18.0,266.0,184.16,142.04
2016,12,11,14,45,63.5,190.0,4.65,18.0,220.0,153.97,119.82
2016,12,11,15,0,24.0,164.0,4.4,18.0,174.0,134.64,106.24
2016,12,11,15,15,20.5,149.0,4.25,17.5,157.0,121.72,100.91
2016,12,11,15,30,17.0,134.0,4.1,17.0,140.0,109.87,91.02
2016,12,11,15,45,13.0,117.0,3.95,16.5,121.5,96.49,79.63
2016,12,11,16,0,9.0,100.0,3.8,16.0,103.0,82.95,67.9
2016,12,11,16,15,4.5,82.0,3.65,15.5,83.5,68.54,55.16
2016,12,11,16,30,0.0,64.0,3.5,15.0,64.0,53.98,42.05
2016,12,11,16,45,0.0,45.5,3.35,14.5,45.5,38.9,28.29
2016,12,11,17,0,0.0,27.0,3.2,14.0,27.0,23.61,13.85
2016,12,11,17,15,0.0,13.5,3.1,13.5,13.5,11.89,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,59.0,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,118.0,10.0,3.4,5.0,12.0,71.19,0.0
2016,12,12,7,45,270.0,22.0,3.55,5.5,47.5,204.92,119.44
2016,12,12,8,0,422.0,34.0,3.7,6.0,83.0,320.7,264.24
2016,12,12,8,15,508.5,41.5,3.7,6.5,128.5,390.27,330.4
2016,12,12,8,30,595.0,49.0,3.7,7.0,174.0,462.24,394.15
2016,12,12,8,45,648.0,54.5,3.7,7.5,220.0,506.94,432.89
2016,12,12,9,0,701.0,60.0,3.7,8.0,266.0,556.21,473.3
2016,12,12,9,15,735.5,63.5,3.55,8.5,310.0,589.32,498.68
2016,12,12,9,30,770.0,67.0,3.4,9.0,354.0,620.2,521.23
2016,12,12,9,45,794.0,70.0,3.25,10.0,393.0,640.77,533.86
2016,12,12,10,0,818.0,73.0,3.1,11.0,432.0,658.42,543.7
2016,12,12,10,15,834.5,75.0,2.95,11.5,465.5,666.64,546.92
2016,12,12,10,30,851.0,77.0,2.8,12.0,499.0,671.59,547.48
2016,12,12,10,45,862.0,79.0,2.65,12.5,525.5,669.48,542.54
2016,12,12,11,0,873.0,81.0,2.5,13.0,552.0,660.27,532.31
2016,12,12,11,15,880.5,82.0,2.3,13.5,571.0,648.53,519.79
2016,12,12,11,30,888.0,83.0,2.1,14.0,590.0,633.52,504.68
2016,12,12,11,45,895.0,82.0,1.95,14.5,602.0,612.9,485.58
2016,12,12,12,0,902.0,81.0,1.8,15.0,614.0,589.13,463.92
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.0,560.56,438.64
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,529.26,410.86
2016,12,12,12,45,901.5,81.5,1.05,15.5,615.0,492.81,378.02
2016,12,12,13,0,899.0,81.0,0.8,16.0,610.0,454.2,343.04
2016,12,12,13,15,894.0,80.5,0.75,16.0,596.5,412.63,307.02
2016,12,12,13,30,889.0,80.0,0.7,16.0,583.0,369.43,268.96
2016,12,12,13,45,880.0,79.0,0.7,16.5,562.0,323.21,227.79
2016,12,12,14,0,871.0,78.0,0.7,17.0,541.0,276.14,185.82
2016,12,12,14,15,858.5,76.5,0.75,17.0,513.0,222.27,139.8
2016,12,12,14,30,846.0,75.0,0.8,17.0,485.0,172.9,99.71
2016,12,12,14,45,824.0,74.0,0.9,17.0,449.5,123.35,65.55
2016,12,12,15,0,802.0,73.0,1.0,17.0,414.0,75.27,43.66
2016,12,12,15,15,776.5,70.0,0.95,16.5,374.0,53.73,41.93
2016,12,12,15,30,751.0,67.0,0.9,16.0,334.0,52.4,40.96
2016,12,12,15,45,712.0,63.0,0.85,16.0,289.5,50.2,39.08
2016,12,12,16,0,673.0,59.0,0.8,16.0,245.0,48.03,37.16
2016,12,12,16,15,615.0,53.0,0.8,15.0,198.5,40.26,30.31
2016,12,12,16,30,557.0,47.0,0.8,14.0,152.0,36.58,26.92
2016,12,12,16,45,459.0,38.5,0.85,13.5,108.0,30.57,21.21
2016,12,12,17,0,361.0,30.0,0.9,13.0,64.0,24.47,14.73
2016,12,12,17,15,180.5,15.0,0.95,12.5,32.0,12.02,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,170.0,19.5,3.0,10.5,39.0,145.28,76.19
2016,12,13,8,0,340.0,39.0,3.3,11.0,78.0,277.0,223.3
2016,12,13,8,15,430.0,49.0,3.3,11.5,122.0,350.56,291.09
2016,12,13,8,30,520.0,59.0,3.3,12.0,166.0,426.43,356.78
2016,12,13,8,45,585.5,64.0,3.3,12.5,213.0,482.27,403.78
2016,12,13,9,0,651.0,69.0,3.3,13.0,260.0,537.68,448.45
2016,12,13,9,15,688.5,74.0,3.45,13.5,303.5,573.47,476.25
2016,12,13,9,30,726.0,79.0,3.6,14.0,347.0,607.31,501.66
2016,12,13,9,45,757.5,80.5,3.8,15.0,387.0,627.43,515.13
2016,12,13,10,0,789.0,82.0,4.0,16.0,427.0,648.53,528.85
2016,12,13,10,15,807.0,84.5,4.05,16.5,460.5,658.45,534.15
2016,12,13,10,30,825.0,87.0,4.1,17.0,494.0,665.12,536.87
2016,12,13,10,45,842.0,87.0,4.15,17.5,522.0,664.98,534.41
2016,12,13,11,0,859.0,87.0,4.2,18.0,550.0,661.39,529.27
2016,12,13,11,15,867.0,88.0,4.2,18.0,569.0,649.67,518.68
2016,12,13,11,30,875.0,89.0,4.2,18.0,588.0,634.63,505.47
2016,12,13,11,45,892.5,84.5,4.2,18.0,602.0,614.17,488.14
2016,12,13,12,0,910.0,80.0,4.2,18.0,616.0,592.87,469.73
2016,12,13,12,15,911.0,80.0,4.25,18.0,619.5,563.68,444.9
2016,12,13,12,30,912.0,80.0,4.3,18.0,623.0,531.76,417.47
2016,12,13,12,45,911.5,79.0,4.35,18.5,618.0,495.6,385.37
2016,12,13,13,0,911.0,78.0,4.4,19.0,613.0,457.11,350.79
2016,12,13,13,15,906.0,77.5,4.35,19.0,600.0,415.19,313.32
2016,12,13,13,30,901.0,77.0,4.3,19.0,587.0,371.61,273.81
2016,12,13,13,45,894.0,75.5,4.25,19.0,566.0,325.12,231.52
2016,12,13,14,0,887.0,74.0,4.2,19.0,545.0,277.58,188.3
2016,12,13,14,15,875.0,72.5,4.15,18.5,517.0,228.24,145.03
2016,12,13,14,30,863.0,71.0,4.1,18.0,489.0,178.74,104.25
2016,12,13,14,45,841.0,70.0,4.05,18.0,453.5,122.71,64.23
2016,12,13,15,0,819.0,69.0,4.0,18.0,418.0,73.79,41.41
2016,12,13,15,15,793.5,66.5,3.85,17.5,377.5,51.07,39.42
2016,12,13,15,30,768.0,64.0,3.7,17.0,337.0,50.05,38.69
2016,12,13,15,45,731.0,60.0,3.6,16.5,292.5,47.76,36.8
2016,12,13,16,0,694.0,56.0,3.5,16.0,248.0,45.49,34.87
2016,12,13,16,15,637.0,50.5,3.1,15.0,201.5,41.82,31.65
2016,12,13,16,30,580.0,45.0,2.7,14.0,155.0,34.94,25.43
2016,12,13,16,45,480.5,37.0,2.35,13.5,110.5,29.28,20.05
2016,12,13,17,0,381.0,29.0,2.0,13.0,66.0,23.54,13.99
2016,12,13,17,15,190.5,14.5,2.05,12.5,33.0,11.56,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.5,18.0,2.25,4.5,39.0,150.81,74.81
2016,12,14,8,0,371.0,36.0,2.5,5.0,78.0,291.89,239.34
2016,12,14,8,15,461.0,45.0,2.35,5.5,122.5,364.46,307.73
2016,12,14,8,30,551.0,54.0,2.2,6.0,167.0,439.53,373.32
2016,12,14,8,45,604.5,61.0,2.05,7.0,213.0,490.27,415.2
2016,12,14,9,0,658.0,68.0,1.9,8.0,259.0,540.46,454.24
2016,12,14,9,15,695.5,73.0,1.8,8.5,303.0,576.37,481.1
2016,12,14,9,30,733.0,78.0,1.7,9.0,347.0,610.32,505.31
2016,12,14,9,45,757.0,82.0,1.65,10.0,386.0,628.27,515.82
2016,12,14,10,0,781.0,86.0,1.6,11.0,425.0,647.14,526.54
2016,12,14,10,15,799.0,88.5,1.6,11.5,459.0,657.17,531.61
2016,12,14,10,30,817.0,91.0,1.6,12.0,493.0,663.95,534.18
2016,12,14,10,45,416.0,144.5,1.65,12.5,349.5,441.23,358.69
2016,12,14,11,0,15.0,198.0,1.7,13.0,206.0,191.13,153.22
2016,12,14,11,15,16.0,204.5,1.65,13.5,213.5,196.3,157.65
2016,12,14,11,30,17.0,211.0,1.6,14.0,221.0,201.38,161.19
2016,12,14,11,45,22.0,222.5,1.6,14.5,235.5,213.27,170.29
2016,12,14,12,0,27.0,234.0,1.6,15.0,250.0,224.61,178.85
2016,12,14,12,15,26.5,235.5,1.55,15.0,251.5,223.44,177.66
2016,12,14,12,30,26.0,237.0,1.5,15.0,253.0,222.21,176.49
2016,12,14,12,45,43.5,248.0,1.5,15.5,274.0,238.66,189.07
2016,12,14,13,0,61.0,259.0,1.5,16.0,295.0,250.55,197.7
2016,12,14,13,15,88.0,261.0,1.5,16.0,311.5,256.43,201.64
2016,12,14,13,30,115.0,263.0,1.5,16.0,328.0,259.43,202.96
2016,12,14,13,45,139.5,254.0,1.55,16.5,330.0,248.53,192.72
2016,12,14,14,0,164.0,245.0,1.6,17.0,332.0,236.05,181.0
2016,12,14,14,15,149.0,231.5,1.65,17.0,307.5,210.37,160.63
2016,12,14,14,30,134.0,218.0,1.7,17.0,283.0,186.21,141.98
2016,12,14,14,45,67.0,172.5,1.75,17.0,205.0,143.3,110.87
2016,12,14,15,0,0.0,127.0,1.8,17.0,127.0,107.52,84.42
2016,12,14,15,15,0.0,114.5,1.75,16.5,114.5,97.07,79.76
2016,12,14,15,30,0.0,102.0,1.7,16.0,102.0,86.87,71.19
2016,12,14,15,45,308.5,86.5,1.7,16.0,172.5,61.6,49.09
2016,12,14,16,0,617.0,71.0,1.7,16.0,243.0,53.25,41.74
2016,12,14,16,15,556.0,63.5,1.6,15.0,197.0,48.72,37.79
2016,12,14,16,30,495.0,56.0,1.5,14.0,151.0,44.14,33.59
2016,12,14,16,45,399.5,45.0,1.45,13.0,107.5,36.19,26.19
2016,12,14,17,0,304.0,34.0,1.4,12.0,64.0,28.04,17.89
2016,12,14,17,15,152.0,17.0,1.55,11.5,32.0,13.76,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.5,2.95,3.5,5.5,4.82,0.0
2016,12,15,8,0,0.0,11.0,3.1,4.0,11.0,9.66,2.49
2016,12,15,8,15,0.0,18.5,3.15,4.0,18.5,16.26,8.57
2016,12,15,8,30,0.0,26.0,3.2,4.0,26.0,22.88,14.61
2016,12,15,8,45,0.0,33.5,3.25,4.5,33.5,29.51,20.58
2016,12,15,9,0,0.0,41.0,3.3,5.0,41.0,36.14,26.46
2016,12,15,9,15,0.0,48.0,3.15,5.5,48.0,42.35,31.88
2016,12,15,9,30,0.0,55.0,3.0,6.0,55.0,48.56,37.22
2016,12,15,9,45,0.0,51.5,2.95,6.5,51.5,45.46,34.34
2016,12,15,10,0,0.0,48.0,2.9,7.0,48.0,42.37,31.49
2016,12,15,10,15,0.0,63.0,2.8,7.0,63.0,55.68,42.99
2016,12,15,10,30,0.0,78.0,2.7,7.0,78.0,69.02,54.43
2016,12,15,10,45,0.0,84.5,2.6,7.5,84.5,74.82,59.18
2016,12,15,11,0,0.0,91.0,2.5,8.0,91.0,80.67,63.97
2016,12,15,11,15,0.0,89.0,2.4,8.5,89.0,78.84,62.19
2016,12,15,11,30,0.0,87.0,2.3,9.0,87.0,77.07,60.49
2016,12,15,11,45,0.0,102.0,2.2,9.5,102.0,90.52,71.69
2016,12,15,12,0,0.0,117.0,2.1,10.0,117.0,103.89,82.74
2016,12,15,12,15,0.0,129.0,2.05,10.0,129.0,114.45,91.53
2016,12,15,12,30,0.0,141.0,2.0,10.0,141.0,124.85,100.19
2016,12,15,12,45,0.5,156.5,1.95,10.5,157.0,138.32,111.19
2016,12,15,13,0,1.0,172.0,1.9,11.0,173.0,151.41,121.8
2016,12,15,13,15,0.5,149.0,1.9,11.0,149.5,130.92,104.89
2016,12,15,13,30,0.0,126.0,1.9,11.0,126.0,110.73,88.21
2016,12,15,13,45,0.0,116.0,1.9,11.5,116.0,101.96,80.85
2016,12,15,14,0,0.0,106.0,1.9,12.0,106.0,93.26,73.54
2016,12,15,14,15,0.0,128.5,1.9,12.0,128.5,111.59,89.04
2016,12,15,14,30,0.0,151.0,1.9,12.0,151.0,128.62,103.4
2016,12,15,14,45,2.5,149.5,1.9,12.0,151.0,126.21,101.47
2016,12,15,15,0,5.0,148.0,1.9,12.0,151.0,123.09,99.09
2016,12,15,15,15,295.5,130.0,1.85,12.0,236.0,95.07,79.38
2016,12,15,15,30,586.0,112.0,1.8,12.0,321.0,82.25,68.22
2016,12,15,15,45,545.5,103.0,1.75,12.0,278.0,74.7,61.6
2016,12,15,16,0,505.0,94.0,1.7,12.0,235.0,69.24,56.73
2016,12,15,16,15,442.5,83.0,1.5,11.0,190.0,62.04,50.36
2016,12,15,16,30,380.0,72.0,1.3,10.0,145.0,54.65,43.58
2016,12,15,16,45,290.0,56.5,1.1,9.5,102.5,43.49,33.08
2016,12,15,17,0,200.0,41.0,0.9,9.0,60.0,32.02,21.6
2016,12,15,17,15,100.0,20.5,0.95,8.5,30.0,16.15,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,18.5,3.6,8.5,36.0,136.71,52.24
2016,12,16,8,0,324.0,37.0,3.8,9.0,72.0,264.4,212.91
2016,12,16,8,15,416.0,47.5,3.95,9.5,116.0,338.88,283.37
2016,12,16,8,30,508.0,58.0,4.1,10.0,160.0,416.05,351.48
2016,12,16,8,45,573.0,63.5,4.35,11.0,206.0,471.95,399.29
2016,12,16,9,0,638.0,69.0,4.6,12.0,252.0,527.51,444.89
2016,12,16,9,15,676.0,74.0,4.7,12.5,295.5,563.64,473.58
2016,12,16,9,30,714.0,79.0,4.8,13.0,339.0,597.89,499.85
2016,12,16,9,45,745.0,81.0,4.95,14.0,378.5,621.47,516.22
2016,12,16,10,0,776.0,83.0,5.1,15.0,418.0,639.84,528.13
2016,12,16,10,15,794.0,85.5,5.2,15.5,451.5,650.08,534.07
2016,12,16,10,30,812.0,88.0,5.3,16.0,485.0,657.12,537.38
2016,12,16,10,45,406.0,101.5,5.4,16.5,300.0,394.69,325.04
2016,12,16,11,0,0.0,115.0,5.5,17.0,115.0,102.73,79.86
2016,12,16,11,15,0.0,117.5,5.55,17.5,117.5,104.82,81.5
2016,12,16,11,30,0.0,120.0,5.6,18.0,120.0,106.91,82.96
2016,12,16,11,45,6.0,162.5,5.7,18.5,166.5,148.84,117.04
2016,12,16,12,0,12.0,205.0,5.8,19.0,213.0,189.97,149.98
2016,12,16,12,15,17.0,216.0,5.85,19.0,226.5,201.09,158.82
2016,12,16,12,30,22.0,227.0,5.9,19.0,240.0,211.56,167.13
2016,12,16,12,45,14.0,208.0,5.95,19.5,216.5,189.34,148.92
2016,12,16,13,0,6.0,189.0,6.0,20.0,193.0,168.12,131.64
2016,12,16,13,15,17.5,207.0,6.0,20.0,217.0,186.47,146.31
2016,12,16,13,30,29.0,225.0,6.0,20.0,241.0,201.2,157.88
2016,12,16,13,45,58.5,232.5,6.0,20.5,264.0,211.19,164.69
2016,12,16,14,0,88.0,240.0,6.0,21.0,287.0,217.4,168.09
2016,12,16,14,15,81.0,226.0,5.9,21.0,267.5,197.59,152.24
2016,12,16,14,30,74.0,212.0,5.8,21.0,248.0,178.56,137.32
2016,12,16,14,45,147.5,197.5,5.7,21.0,263.0,162.38,122.02
2016,12,16,15,0,221.0,183.0,5.6,21.0,278.0,142.63,107.5
2016,12,16,15,15,212.5,167.0,5.35,20.5,251.5,123.24,101.11
2016,12,16,15,30,204.0,151.0,5.1,20.0,225.0,112.64,92.39
2016,12,16,15,45,429.5,107.5,4.85,19.5,236.0,77.22,62.0
2016,12,16,16,0,655.0,64.0,4.6,19.0,247.0,47.67,36.32
2016,12,16,16,15,598.0,57.5,4.25,18.0,201.0,43.76,32.95
2016,12,16,16,30,541.0,51.0,3.9,17.0,155.0,39.81,29.36
2016,12,16,16,45,441.5,42.0,3.6,16.5,111.0,33.48,23.43
2016,12,16,17,0,342.0,33.0,3.3,16.0,67.0,27.05,16.83
2016,12,16,17,15,171.0,16.5,3.4,15.5,33.5,13.26,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.5,3.25,15.5,36.0,145.69,45.52
2016,12,17,8,0,370.0,33.0,3.5,16.0,72.0,286.94,224.38
2016,12,17,8,15,460.5,42.0,3.6,16.5,116.0,359.18,292.1
2016,12,17,8,30,551.0,51.0,3.7,17.0,160.0,434.31,356.69
2016,12,17,8,45,604.0,57.5,3.8,17.5,205.5,484.07,398.52
2016,12,17,9,0,657.0,64.0,3.9,18.0,251.0,533.37,438.11
2016,12,17,9,15,328.5,62.5,4.15,18.5,156.0,308.76,256.02
2016,12,17,9,30,0.0,61.0,4.4,19.0,61.0,53.89,39.6
2016,12,17,9,45,0.0,50.0,4.7,19.5,50.0,44.13,31.39
2016,12,17,10,0,0.0,39.0,5.0,20.0,39.0,34.4,23.13
2016,12,17,10,15,15.5,117.0,5.05,20.5,125.0,116.39,91.08
2016,12,17,10,30,31.0,195.0,5.1,21.0,211.0,212.99,169.03
2016,12,17,10,45,72.0,220.0,5.15,21.5,258.5,263.05,208.92
2016,12,17,11,0,113.0,245.0,5.2,22.0,306.0,311.15,246.56
2016,12,17,11,15,165.5,254.5,5.1,22.5,346.5,356.56,281.53
2016,12,17,11,30,218.0,264.0,5.0,23.0,387.0,390.01,306.57
2016,12,17,11,45,548.0,177.5,4.95,23.5,496.5,504.68,396.12
2016,12,17,12,0,878.0,91.0,4.9,24.0,606.0,589.5,458.99
2016,12,17,12,15,881.0,91.0,4.8,24.0,610.5,560.95,434.34
2016,12,17,12,30,884.0,91.0,4.7,24.0,615.0,531.16,408.71
2016,12,17,12,45,889.5,88.5,4.6,24.0,612.5,497.51,379.64
2016,12,17,13,0,895.0,86.0,4.5,24.0,610.0,461.19,347.84
2016,12,17,13,15,891.5,85.5,4.4,24.0,598.5,420.63,312.18
2016,12,17,13,30,888.0,85.0,4.3,24.0,587.0,378.28,274.45
2016,12,17,13,45,885.0,82.5,4.2,24.0,568.0,332.8,233.78
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,285.91,191.84
2016,12,17,14,15,870.5,78.5,3.85,24.0,521.5,232.02,145.39
2016,12,17,14,30,859.0,77.0,3.6,24.0,494.0,182.33,104.68
2016,12,17,14,45,762.0,88.0,3.35,24.0,438.5,135.07,74.68
2016,12,17,15,0,665.0,99.0,3.1,24.0,383.0,90.73,54.72
2016,12,17,15,15,722.5,82.0,2.65,23.5,364.0,57.19,43.64
2016,12,17,15,30,780.0,65.0,2.2,23.0,345.0,50.83,38.39
2016,12,17,15,45,745.0,61.0,1.8,22.5,300.5,48.57,36.57
2016,12,17,16,0,710.0,57.0,1.4,22.0,256.0,46.31,34.71
2016,12,17,16,15,653.5,51.5,1.3,21.0,209.0,42.65,31.59
2016,12,17,16,30,597.0,46.0,1.2,20.0,162.0,38.99,28.32
2016,12,17,16,45,503.0,38.0,1.2,19.5,116.5,30.06,20.24
2016,12,17,17,0,409.0,30.0,1.2,19.0,71.0,24.34,14.45
2016,12,17,17,15,204.5,15.0,1.15,18.5,35.5,11.92,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,14.0,6.7,-5.0,14.0,12.33,0.0
2016,12,18,8,0,0.0,28.0,6.7,-5.0,28.0,25.56,16.31
2016,12,18,8,15,0.0,45.5,6.7,-4.5,45.5,44.02,33.74
2016,12,18,8,30,0.0,63.0,6.7,-4.0,63.0,61.49,50.01
2016,12,18,8,45,0.0,81.0,6.75,-4.0,81.0,79.04,66.27
2016,12,18,9,0,0.0,99.0,6.8,-4.0,99.0,96.23,81.99
2016,12,18,9,15,4.0,115.0,6.75,-3.5,116.5,113.52,97.54
2016,12,18,9,30,8.0,131.0,6.7,-3.0,134.0,130.8,112.82
2016,12,18,9,45,11.0,145.0,6.7,-2.5,149.5,145.16,125.26
2016,12,18,10,0,14.0,159.0,6.7,-2.0,165.0,159.49,137.52
2016,12,18,10,15,60.5,188.5,6.65,-1.5,217.5,229.86,199.96
2016,12,18,10,30,107.0,218.0,6.6,-1.0,270.0,289.34,251.68
2016,12,18,10,45,98.5,229.0,6.6,-1.0,279.0,290.37,251.63
2016,12,18,11,0,90.0,240.0,6.6,-1.0,288.0,291.2,251.55
2016,12,18,11,15,97.0,250.5,6.6,-0.5,304.0,301.1,259.16
2016,12,18,11,30,104.0,261.0,6.6,0.0,320.0,310.22,266.02
2016,12,18,11,45,122.5,268.5,6.6,0.0,339.5,328.92,281.6
2016,12,18,12,0,141.0,276.0,6.6,0.0,359.0,338.44,289.24
2016,12,18,12,15,223.5,270.0,6.55,0.0,402.0,367.8,313.98
2016,12,18,12,30,306.0,264.0,6.5,0.0,445.0,395.39,336.28
2016,12,18,12,45,327.0,257.5,6.5,0.0,450.0,383.05,324.3
2016,12,18,13,0,348.0,251.0,6.5,0.0,455.0,368.52,310.12
2016,12,18,13,15,367.0,241.0,6.4,0.0,452.5,348.03,290.4
2016,12,18,13,30,386.0,231.0,6.3,0.0,450.0,325.43,268.37
2016,12,18,13,45,433.5,211.0,6.25,0.0,448.0,300.15,242.78
2016,12,18,14,0,481.0,191.0,6.2,0.0,446.0,270.22,212.46
2016,12,18,14,15,684.0,133.0,6.1,0.0,476.0,237.28,172.59
2016,12,18,14,30,887.0,75.0,6.0,0.0,506.0,191.68,121.92
2016,12,18,14,45,861.0,75.5,5.95,0.0,469.5,135.44,78.0
2016,12,18,15,0,835.0,76.0,5.9,0.0,433.0,86.45,51.79
2016,12,18,15,15,809.5,73.0,5.75,0.0,392.0,56.2,47.05
2016,12,18,15,30,784.0,70.0,5.6,0.0,351.0,54.91,45.95
2016,12,18,15,45,750.5,65.0,5.5,0.0,306.5,51.93,43.23
2016,12,18,16,0,717.0,60.0,5.4,0.0,262.0,48.92,40.41
2016,12,18,16,15,660.5,54.0,5.15,0.0,214.0,44.89,36.54
2016,12,18,16,30,604.0,48.0,4.9,0.0,166.0,37.36,29.26
2016,12,18,16,45,516.0,39.5,4.65,-0.5,120.5,31.36,23.3
2016,12,18,17,0,428.0,31.0,4.4,-1.0,75.0,25.23,16.74
2016,12,18,17,15,214.0,15.5,4.2,-1.0,37.5,12.33,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,14.5,3.9,-4.0,37.5,162.0,33.82
2016,12,19,8,0,446.0,29.0,4.0,-4.0,75.0,317.44,265.6
2016,12,19,8,15,538.0,36.5,4.0,-3.5,121.5,391.94,342.43
2016,12,19,8,30,630.0,44.0,4.0,-3.0,168.0,468.57,413.47
2016,12,19,8,45,684.0,49.0,4.0,-3.0,215.0,519.43,460.24
2016,12,19,9,0,738.0,54.0,4.0,-3.0,262.0,569.43,504.18
2016,12,19,9,15,773.5,58.0,4.0,-2.5,307.5,604.58,533.01
2016,12,19,9,30,809.0,62.0,4.0,-2.0,353.0,637.53,558.86
2016,12,19,9,45,833.5,64.5,4.0,-1.5,393.5,658.6,574.09
2016,12,19,10,0,858.0,67.0,4.0,-1.0,434.0,676.71,586.48
2016,12,19,10,15,666.5,118.0,3.95,-0.5,417.0,602.75,520.5
2016,12,19,10,30,475.0,169.0,3.9,0.0,400.0,515.66,444.07
2016,12,19,10,45,696.5,121.0,3.9,0.0,480.5,608.38,522.25
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,681.6,581.84
2016,12,19,11,15,763.5,118.5,3.85,0.5,534.5,619.62,526.41
2016,12,19,11,30,609.0,164.0,3.8,1.0,508.0,551.37,467.02
2016,12,19,11,45,528.0,195.0,3.75,1.5,498.0,510.84,431.0
2016,12,19,12,0,447.0,226.0,3.7,2.0,488.0,475.25,398.96
2016,12,19,12,15,558.5,190.5,3.65,2.5,520.0,483.16,403.83
2016,12,19,12,30,670.0,155.0,3.6,3.0,552.0,486.23,403.44
2016,12,19,12,45,513.0,202.0,3.55,3.5,505.0,424.19,349.8
2016,12,19,13,0,356.0,249.0,3.5,4.0,458.0,370.81,304.37
2016,12,19,13,15,642.5,163.0,3.45,4.0,530.0,391.86,315.74
2016,12,19,13,30,929.0,77.0,3.4,4.0,602.0,387.73,302.11
2016,12,19,13,45,759.5,117.0,3.35,4.5,536.5,321.25,245.2
2016,12,19,14,0,590.0,157.0,3.3,5.0,471.0,272.94,205.65
2016,12,19,14,15,550.0,159.0,3.25,5.0,440.5,231.58,169.49
2016,12,19,14,30,510.0,161.0,3.2,5.0,410.0,194.76,138.98
2016,12,19,14,45,603.5,125.5,3.15,5.0,399.5,146.99,96.78
2016,12,19,15,0,697.0,90.0,3.1,5.0,389.0,87.76,54.44
2016,12,19,15,15,751.0,76.0,2.9,4.5,371.0,58.15,48.04
2016,12,19,15,30,805.0,62.0,2.7,4.0,353.0,48.52,39.38
2016,12,19,15,45,767.5,59.0,2.55,4.0,307.5,46.96,38.01
2016,12,19,16,0,730.0,56.0,2.4,4.0,262.0,45.47,36.63
2016,12,19,16,15,675.0,51.0,2.1,3.0,214.5,42.21,33.67
2016,12,19,16,30,620.0,46.0,1.8,2.0,167.0,38.97,30.57
2016,12,19,16,45,525.0,38.0,1.5,1.5,121.0,30.03,21.96
2016,12,19,17,0,430.0,30.0,1.2,1.0,75.0,24.27,15.86
2016,12,19,17,15,215.0,15.0,1.2,0.5,37.5,11.86,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
