Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.5,15.5,0.15,1.5,34.0,140.83,16.04
2016,12,20,8,0,365.0,31.0,0.1,2.0,68.0,281.04,224.27
2016,12,20,8,15,458.0,40.0,0.2,2.5,112.0,354.27,294.48
2016,12,20,8,30,551.0,49.0,0.3,3.0,156.0,430.77,360.64
2016,12,20,8,45,607.5,55.0,0.45,4.0,201.5,482.16,403.77
2016,12,20,9,0,664.0,61.0,0.6,5.0,247.0,533.29,444.85
2016,12,20,9,15,701.0,65.5,0.75,5.5,290.5,565.01,470.15
2016,12,20,9,30,738.0,70.0,0.9,6.0,334.0,599.08,496.37
2016,12,20,9,45,763.0,73.0,1.05,6.5,373.5,620.88,512.44
2016,12,20,10,0,788.0,76.0,1.2,7.0,413.0,639.87,526.04
2016,12,20,10,15,806.0,78.5,1.3,7.5,447.0,650.52,532.57
2016,12,20,10,30,824.0,81.0,1.4,8.0,481.0,657.97,536.56
2016,12,20,10,45,836.5,83.0,1.55,9.0,508.0,657.87,534.18
2016,12,20,11,0,849.0,85.0,1.7,10.0,535.0,654.42,529.16
2016,12,20,11,15,857.0,86.0,1.8,10.5,555.0,643.63,519.09
2016,12,20,11,30,865.0,87.0,1.9,11.0,575.0,629.56,506.42
2016,12,20,11,45,500.5,181.5,2.05,11.5,465.0,482.28,388.98
2016,12,20,12,0,136.0,276.0,2.2,12.0,355.0,336.19,270.57
2016,12,20,12,15,123.0,276.5,2.25,12.0,348.5,321.05,258.63
2016,12,20,12,30,110.0,277.0,2.3,12.0,342.0,302.78,243.65
2016,12,20,12,45,107.5,275.0,2.35,12.5,338.5,292.41,234.56
2016,12,20,13,0,105.0,273.0,2.4,13.0,335.0,281.94,225.38
2016,12,20,13,15,73.0,254.5,2.4,13.0,297.5,246.66,197.09
2016,12,20,13,30,41.0,236.0,2.4,13.0,260.0,214.55,171.59
2016,12,20,13,45,449.5,158.5,2.45,13.5,399.0,264.47,200.42
2016,12,20,14,0,858.0,81.0,2.5,14.0,538.0,280.75,195.85
2016,12,20,14,15,450.5,141.0,2.45,14.0,380.5,199.09,141.4
2016,12,20,14,30,43.0,201.0,2.4,14.0,223.0,167.52,132.63
2016,12,20,14,45,75.0,194.0,2.4,14.0,228.5,159.52,125.24
2016,12,20,15,0,107.0,187.0,2.4,14.0,234.0,142.34,111.78
2016,12,20,15,15,102.0,170.5,2.2,13.5,211.5,129.94,109.41
2016,12,20,15,30,97.0,154.0,2.0,13.0,189.0,118.35,99.69
2016,12,20,15,45,374.0,109.0,1.8,13.0,219.0,77.8,64.06
2016,12,20,16,0,651.0,64.0,1.6,13.0,249.0,47.46,37.08
2016,12,20,16,15,595.0,57.5,1.5,12.0,203.5,43.54,33.66
2016,12,20,16,30,539.0,51.0,1.4,11.0,158.0,39.58,30.01
2016,12,20,16,45,452.0,42.0,1.35,10.0,114.5,33.27,24.06
2016,12,20,17,0,365.0,33.0,1.3,9.0,71.0,26.83,17.52
2016,12,20,17,15,182.5,16.5,1.35,8.5,35.5,13.12,0.27
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,184.5,15.5,3.25,5.0,34.0,141.27,3.3
2016,12,21,8,0,369.0,31.0,3.6,6.0,68.0,283.05,226.25
2016,12,21,8,15,462.5,40.0,3.55,6.5,112.0,356.68,299.96
2016,12,21,8,30,556.0,49.0,3.5,7.0,156.0,433.59,368.63
2016,12,21,8,45,614.5,54.5,3.5,8.0,202.0,485.76,413.37
2016,12,21,9,0,673.0,60.0,3.5,9.0,248.0,537.7,455.63
2016,12,21,9,15,710.0,64.0,3.7,9.5,291.5,569.14,481.0
2016,12,21,9,30,747.0,68.0,3.9,10.0,335.0,602.78,507.08
2016,12,21,9,45,773.0,71.0,4.1,11.0,375.0,625.38,522.72
2016,12,21,10,0,799.0,74.0,4.3,12.0,415.0,645.17,535.94
2016,12,21,10,15,570.5,135.5,4.3,12.5,388.5,551.28,456.44
2016,12,21,10,30,342.0,197.0,4.3,13.0,362.0,445.77,367.48
2016,12,21,10,45,320.0,213.5,4.35,14.0,375.5,441.06,361.34
2016,12,21,11,0,298.0,230.0,4.4,15.0,389.0,435.09,353.9
2016,12,21,11,15,320.0,235.5,4.4,15.5,411.5,444.71,360.09
2016,12,21,11,30,342.0,241.0,4.4,16.0,434.0,452.3,364.48
2016,12,21,11,45,316.0,252.0,4.4,16.5,433.5,434.7,348.6
2016,12,21,12,0,290.0,263.0,4.4,17.0,433.0,416.9,332.76
2016,12,21,12,15,348.0,252.5,4.4,17.0,458.0,424.16,337.74
2016,12,21,12,30,406.0,242.0,4.4,17.0,483.0,427.24,338.83
2016,12,21,12,45,406.5,240.5,4.4,17.5,480.0,406.84,320.53
2016,12,21,13,0,407.0,239.0,4.4,18.0,477.0,385.33,301.23
2016,12,21,13,15,404.0,234.0,4.35,18.0,466.5,358.51,278.08
2016,12,21,13,30,401.0,229.0,4.3,18.0,456.0,331.12,254.2
2016,12,21,13,45,630.5,155.5,4.25,18.0,498.0,318.13,235.36
2016,12,21,14,0,860.0,82.0,4.2,18.0,540.0,283.61,196.1
2016,12,21,14,15,848.0,80.0,4.1,18.0,513.0,234.72,152.49
2016,12,21,14,30,836.0,78.0,4.0,18.0,486.0,185.76,111.04
2016,12,21,14,45,604.5,121.0,3.9,18.0,405.5,145.86,90.86
2016,12,21,15,0,373.0,164.0,3.8,18.0,325.0,134.63,97.27
2016,12,21,15,15,359.5,151.0,3.4,17.5,294.0,108.98,89.79
2016,12,21,15,30,346.0,138.0,3.0,17.0,263.0,100.86,83.11
2016,12,21,15,45,507.0,99.5,2.7,17.0,257.5,71.76,57.8
2016,12,21,16,0,668.0,61.0,2.4,17.0,252.0,45.13,34.4
2016,12,21,16,15,612.0,55.5,2.2,16.0,206.0,41.93,31.66
2016,12,21,16,30,556.0,50.0,2.0,15.0,160.0,38.73,28.74
2016,12,21,16,45,468.5,41.0,1.85,14.0,116.5,32.38,22.85
2016,12,21,17,0,381.0,32.0,1.7,13.0,73.0,25.88,16.43
2016,12,21,17,15,190.5,16.0,1.75,12.5,36.5,12.65,0.56
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,163.0,16.0,4.25,6.5,32.0,129.67,0.0
2016,12,22,8,0,326.0,32.0,4.4,7.0,64.0,259.19,205.83
2016,12,22,8,15,421.0,41.5,4.55,7.5,107.0,333.44,280.32
2016,12,22,8,30,516.0,51.0,4.7,8.0,150.0,411.05,350.26
2016,12,22,8,45,578.5,57.0,4.9,8.5,195.5,465.83,398.79
2016,12,22,9,0,641.0,63.0,5.1,9.0,241.0,520.55,445.38
2016,12,22,9,15,680.0,68.0,5.05,9.5,284.5,557.74,475.31
2016,12,22,9,30,719.0,73.0,5.0,10.0,328.0,593.19,502.69
2016,12,22,9,45,746.0,76.0,5.0,10.5,368.0,612.98,516.89
2016,12,22,10,0,773.0,79.0,5.0,11.0,408.0,633.51,531.17
2016,12,22,10,15,792.0,81.5,4.85,11.5,442.0,645.05,537.41
2016,12,22,10,30,811.0,84.0,4.7,12.0,476.0,653.43,540.95
2016,12,22,10,45,636.0,139.5,4.6,12.5,457.5,588.89,484.8
2016,12,22,11,0,461.0,195.0,4.5,13.0,439.0,514.91,421.83
2016,12,22,11,15,439.5,209.0,4.4,13.5,449.0,502.86,409.98
2016,12,22,11,30,418.0,223.0,4.3,14.0,459.0,489.42,396.87
2016,12,22,11,45,655.5,151.5,4.2,14.5,530.5,550.13,444.42
2016,12,22,12,0,893.0,80.0,4.1,15.0,602.0,589.84,473.54
2016,12,22,12,15,894.5,80.5,4.0,15.0,606.5,562.77,449.55
2016,12,22,12,30,896.0,81.0,3.9,15.0,611.0,532.94,423.29
2016,12,22,12,45,893.5,81.5,3.85,15.5,607.0,498.58,392.33
2016,12,22,13,0,891.0,82.0,3.8,16.0,603.0,461.98,359.06
2016,12,22,13,15,886.5,81.0,3.75,16.0,591.5,421.17,322.53
2016,12,22,13,30,882.0,80.0,3.7,16.0,580.0,378.68,283.9
2016,12,22,13,45,873.5,79.5,3.65,16.0,560.5,333.91,242.92
2016,12,22,14,0,865.0,79.0,3.6,16.0,541.0,288.17,200.94
2016,12,22,14,15,853.5,77.5,3.55,16.0,514.0,235.36,153.94
2016,12,22,14,30,842.0,76.0,3.5,16.0,487.0,186.66,112.31
2016,12,22,14,45,818.5,75.5,3.45,16.0,452.5,137.63,75.74
2016,12,22,15,0,795.0,75.0,3.4,16.0,418.0,90.14,49.74
2016,12,22,15,15,770.0,72.0,3.1,15.5,379.0,54.95,43.14
2016,12,22,15,30,745.0,69.0,2.8,15.0,340.0,53.65,42.2
2016,12,22,15,45,706.0,65.5,2.55,14.5,296.5,51.89,40.79
2016,12,22,16,0,667.0,62.0,2.3,14.0,253.0,45.85,35.51
2016,12,22,16,15,611.5,56.0,2.1,13.5,207.5,42.28,32.31
2016,12,22,16,30,556.0,50.0,1.9,13.0,162.0,38.66,28.95
2016,12,22,16,45,463.0,42.0,1.7,12.5,118.0,33.18,23.74
2016,12,22,17,0,370.0,34.0,1.5,12.0,74.0,27.63,18.07
2016,12,22,17,15,185.0,17.0,1.55,11.5,37.0,13.48,1.58
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.6,9.5,8.5,7.47,0.0
2016,12,23,8,0,0.0,17.0,3.0,10.0,17.0,14.95,6.34
2016,12,23,8,15,0.0,29.0,3.2,10.5,29.0,25.56,16.05
2016,12,23,8,30,0.0,41.0,3.4,11.0,41.0,36.18,25.48
2016,12,23,8,45,0.0,54.0,3.6,11.5,54.0,48.33,36.13
2016,12,23,9,0,0.0,67.0,3.8,12.0,67.0,60.66,46.77
2016,12,23,9,15,0.0,79.5,3.85,12.5,79.5,72.35,56.69
2016,12,23,9,30,0.0,92.0,3.9,13.0,92.0,83.96,66.39
2016,12,23,9,45,0.0,103.0,3.95,13.5,103.0,93.98,74.6
2016,12,23,10,0,0.0,114.0,4.0,14.0,114.0,103.96,82.68
2016,12,23,10,15,0.0,124.0,4.0,14.5,124.0,112.91,89.8
2016,12,23,10,30,0.0,134.0,4.0,15.0,134.0,121.82,96.83
2016,12,23,10,45,0.0,142.0,4.0,16.0,142.0,128.75,101.98
2016,12,23,11,0,0.0,150.0,4.0,17.0,150.0,135.66,107.06
2016,12,23,11,15,0.0,156.0,4.05,17.0,156.0,140.64,110.97
2016,12,23,11,30,0.0,162.0,4.1,17.0,162.0,145.59,114.87
2016,12,23,11,45,0.0,134.0,4.15,17.5,134.0,119.47,93.24
2016,12,23,12,0,0.0,106.0,4.2,18.0,106.0,94.06,72.24
2016,12,23,12,15,1.0,140.0,4.2,18.0,140.5,124.85,97.41
2016,12,23,12,30,2.0,174.0,4.2,18.0,175.0,155.12,121.93
2016,12,23,12,45,1.5,173.0,4.2,18.5,174.0,153.34,120.21
2016,12,23,13,0,1.0,172.0,4.2,19.0,173.0,151.58,118.6
2016,12,23,13,15,0.5,167.0,4.15,19.0,167.5,146.43,114.5
2016,12,23,13,30,0.0,162.0,4.1,19.0,162.0,141.36,110.5
2016,12,23,13,45,0.0,144.5,4.1,19.5,144.5,126.08,98.03
2016,12,23,14,0,0.0,127.0,4.1,20.0,127.0,110.98,85.73
2016,12,23,14,15,0.0,123.5,3.95,20.0,123.5,107.63,83.14
2016,12,23,14,30,0.0,120.0,3.8,20.0,120.0,104.23,80.52
2016,12,23,14,45,0.0,79.5,3.65,20.0,79.5,70.35,52.84
2016,12,23,15,0,0.0,39.0,3.5,20.0,39.0,34.4,23.13
2016,12,23,15,15,0.0,35.0,3.05,19.5,35.0,30.85,21.43
2016,12,23,15,30,0.0,31.0,2.6,19.0,31.0,27.31,18.42
2016,12,23,15,45,254.5,59.0,2.2,19.0,132.5,41.74,31.15
2016,12,23,16,0,509.0,87.0,1.8,19.0,234.0,65.55,51.99
2016,12,23,16,15,451.0,77.5,1.55,18.0,191.0,57.7,45.21
2016,12,23,16,30,393.0,68.0,1.3,17.0,148.0,51.38,39.61
2016,12,23,16,45,306.0,55.0,1.1,16.5,107.0,42.12,31.11
2016,12,23,17,0,219.0,42.0,0.9,16.0,66.0,32.63,22.02
2016,12,23,17,15,109.5,21.0,0.9,16.0,33.0,16.44,3.66
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,129.5,16.5,2.75,17.5,29.0,108.39,0.0
2016,12,24,8,0,259.0,33.0,3.0,18.0,58.0,221.34,166.35
2016,12,24,8,15,353.5,44.0,3.1,18.0,99.0,295.51,237.64
2016,12,24,8,30,448.0,55.0,3.2,18.0,140.0,373.23,304.91
2016,12,24,8,45,510.5,62.5,3.3,18.5,184.0,428.95,351.76
2016,12,24,9,0,573.0,70.0,3.4,19.0,228.0,484.68,396.76
2016,12,24,9,15,332.5,109.0,3.6,19.5,204.5,370.51,303.12
2016,12,24,9,30,92.0,148.0,3.8,20.0,181.0,218.65,176.61
2016,12,24,9,45,47.0,146.5,4.0,20.5,163.5,181.5,145.18
2016,12,24,10,0,2.0,145.0,4.2,21.0,146.0,137.04,107.41
2016,12,24,10,15,46.5,179.5,4.35,21.0,202.0,211.09,168.16
2016,12,24,10,30,91.0,214.0,4.5,21.0,258.0,275.22,219.69
2016,12,24,10,45,447.5,152.5,4.7,21.5,387.0,473.21,379.91
2016,12,24,11,0,804.0,91.0,4.9,22.0,516.0,634.49,504.75
2016,12,24,11,15,583.5,164.0,5.0,22.0,478.5,550.36,436.13
2016,12,24,11,30,363.0,237.0,5.1,22.0,441.0,462.75,365.44
2016,12,24,11,45,321.0,251.5,5.2,22.5,435.0,438.73,345.11
2016,12,24,12,0,279.0,266.0,5.3,23.0,429.0,415.08,324.99
2016,12,24,12,15,139.5,209.5,5.3,23.0,291.0,269.82,211.1
2016,12,24,12,30,0.0,153.0,5.3,23.0,153.0,135.55,103.96
2016,12,24,12,45,0.0,124.5,5.35,23.5,124.5,110.15,83.57
2016,12,24,13,0,0.0,96.0,5.4,24.0,96.0,85.04,63.3
2016,12,24,13,15,1.5,137.0,5.35,24.0,138.5,121.13,92.29
2016,12,24,13,30,3.0,178.0,5.3,24.0,181.0,155.86,119.98
2016,12,24,13,45,4.0,177.5,5.3,24.0,180.5,154.69,119.1
2016,12,24,14,0,5.0,177.0,5.3,24.0,180.0,153.27,118.06
2016,12,24,14,15,24.0,190.5,5.15,23.5,202.5,166.13,127.96
2016,12,24,14,30,43.0,204.0,5.0,23.0,225.0,170.48,130.96
2016,12,24,14,45,363.5,151.5,4.85,23.0,310.5,147.01,99.4
2016,12,24,15,0,684.0,99.0,4.7,23.0,396.0,101.03,58.81
2016,12,24,15,15,655.5,95.0,4.45,22.5,358.5,65.96,51.34
2016,12,24,15,30,627.0,91.0,4.2,22.0,321.0,64.66,50.46
2016,12,24,15,45,582.0,86.0,4.0,22.0,279.0,62.53,48.7
2016,12,24,16,0,537.0,81.0,3.8,22.0,237.0,60.47,46.95
2016,12,24,16,15,478.5,72.5,3.8,21.5,193.5,55.4,42.57
2016,12,24,16,30,420.0,64.0,3.8,21.0,150.0,50.25,37.96
2016,12,24,16,45,326.5,53.0,3.8,21.0,109.0,40.61,29.2
2016,12,24,17,0,233.0,42.0,3.8,21.0,68.0,32.63,21.53
2016,12,24,17,15,116.5,21.0,3.95,20.5,34.0,16.43,4.04
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,25.0,16.5,5.95,18.5,18.5,36.56,0.0
2016,12,25,8,0,50.0,33.0,6.2,19.0,37.0,78.56,55.3
2016,12,25,8,15,75.0,52.5,6.5,19.0,63.5,117.32,91.54
2016,12,25,8,30,100.0,72.0,6.8,19.0,90.0,155.33,125.07
2016,12,25,8,45,113.0,91.5,7.1,19.5,118.0,185.57,151.15
2016,12,25,9,0,126.0,111.0,7.4,20.0,146.0,215.33,176.15
2016,12,25,9,15,135.0,130.0,7.6,20.0,173.0,241.24,197.67
2016,12,25,9,30,144.0,149.0,7.8,20.0,200.0,266.47,218.22
2016,12,25,9,45,162.0,166.5,8.0,20.5,230.5,295.19,241.04
2016,12,25,10,0,180.0,184.0,8.2,21.0,261.0,323.13,262.85
2016,12,25,10,15,90.0,157.0,8.25,21.5,195.5,226.41,182.06
2016,12,25,10,30,0.0,130.0,8.3,22.0,130.0,117.97,91.27
2016,12,25,10,45,0.5,148.0,8.35,22.5,148.5,134.91,104.7
2016,12,25,11,0,1.0,166.0,8.4,23.0,167.0,151.63,117.79
2016,12,25,11,15,1.5,170.0,8.3,23.0,171.5,154.81,120.17
2016,12,25,11,30,2.0,174.0,8.2,23.0,176.0,158.02,122.58
2016,12,25,11,45,1.0,157.0,8.1,23.5,158.0,141.05,108.61
2016,12,25,12,0,0.0,140.0,8.0,24.0,140.0,124.63,95.16
2016,12,25,12,15,0.5,155.5,7.85,24.0,156.0,138.47,106.19
2016,12,25,12,30,1.0,171.0,7.7,24.0,172.0,152.01,116.96
2016,12,25,12,45,19.0,207.0,7.55,24.0,218.5,191.29,148.18
2016,12,25,13,0,37.0,243.0,7.4,24.0,265.0,228.69,177.51
2016,12,25,13,15,80.5,255.0,7.15,24.0,301.0,251.18,194.49
2016,12,25,13,30,124.0,267.0,6.9,24.0,337.0,268.42,206.73
2016,12,25,13,45,448.0,188.5,6.65,24.0,430.5,292.94,217.1
2016,12,25,14,0,772.0,110.0,6.4,24.0,524.0,287.72,199.55
2016,12,25,14,15,759.0,107.5,6.15,24.0,498.0,241.62,159.1
2016,12,25,14,30,746.0,105.0,5.9,24.0,472.0,195.69,120.62
2016,12,25,14,45,698.0,110.5,5.7,24.0,435.5,152.68,89.87
2016,12,25,15,0,650.0,116.0,5.5,24.0,399.0,113.94,69.42
2016,12,25,15,15,620.0,111.0,5.2,23.5,361.5,77.97,61.39
2016,12,25,15,30,590.0,106.0,4.9,23.0,324.0,76.3,60.23
2016,12,25,15,45,533.5,102.0,4.6,23.0,280.5,73.49,57.92
2016,12,25,16,0,477.0,98.0,4.3,23.0,237.0,71.57,56.29
2016,12,25,16,15,416.0,87.5,4.05,22.5,193.5,64.85,50.53
2016,12,25,16,30,355.0,77.0,3.8,22.0,150.0,57.97,44.44
2016,12,25,16,45,263.0,62.5,3.55,21.5,108.5,47.72,35.22
2016,12,25,17,0,171.0,48.0,3.3,21.0,67.0,37.78,25.89
2016,12,25,17,15,85.5,24.0,3.3,20.5,33.5,19.52,6.48
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,145.0,15.5,2.35,18.5,29.0,117.22,0.0
2016,12,26,8,0,290.0,31.0,2.6,19.0,58.0,237.15,176.05
2016,12,26,8,15,389.5,41.0,2.6,19.5,100.0,313.66,250.07
2016,12,26,8,30,489.0,51.0,2.6,20.0,142.0,394.04,318.26
2016,12,26,8,45,555.5,57.0,2.65,20.5,187.5,451.13,365.56
2016,12,26,9,0,622.0,63.0,2.7,21.0,233.0,508.4,410.95
2016,12,26,9,15,662.0,67.5,2.8,21.5,276.5,545.72,439.41
2016,12,26,9,30,702.0,72.0,2.9,22.0,320.0,581.43,465.64
2016,12,26,9,45,737.0,73.5,3.0,22.5,360.5,605.25,482.32
2016,12,26,10,0,772.0,75.0,3.1,23.0,401.0,629.91,499.1
2016,12,26,10,15,791.0,77.5,3.2,23.0,435.0,641.91,507.01
2016,12,26,10,30,810.0,80.0,3.3,23.0,469.0,650.78,512.51
2016,12,26,10,45,513.5,160.5,3.4,23.5,412.0,526.67,414.06
2016,12,26,11,0,217.0,241.0,3.5,24.0,355.0,386.06,302.02
2016,12,26,11,15,194.5,252.5,3.5,24.0,358.0,375.5,293.29
2016,12,26,11,30,172.0,264.0,3.5,24.0,361.0,364.74,284.01
2016,12,26,11,45,181.5,270.0,3.55,24.5,374.5,367.67,285.19
2016,12,26,12,0,191.0,276.0,3.6,25.0,388.0,369.39,285.34
2016,12,26,12,15,218.0,276.0,3.5,25.0,405.0,373.73,287.95
2016,12,26,12,30,245.0,276.0,3.4,25.0,422.0,375.79,288.58
2016,12,26,12,45,542.0,187.0,3.35,25.5,506.5,431.1,328.29
2016,12,26,13,0,839.0,98.0,3.3,26.0,591.0,459.23,344.05
2016,12,26,13,15,463.0,179.5,3.15,26.0,451.0,341.51,255.48
2016,12,26,13,30,87.0,261.0,3.0,26.0,311.0,251.63,190.95
2016,12,26,13,45,452.0,176.5,2.95,26.0,421.5,285.55,207.9
2016,12,26,14,0,817.0,92.0,2.9,26.0,532.0,289.61,196.51
2016,12,26,14,15,804.5,90.0,2.65,25.5,506.0,242.61,156.13
2016,12,26,14,30,792.0,88.0,2.4,25.0,480.0,195.64,117.45
2016,12,26,14,45,771.5,86.5,2.2,25.0,446.5,148.47,82.56
2016,12,26,15,0,751.0,85.0,2.0,25.0,413.0,102.62,56.4
2016,12,26,15,15,725.0,81.5,1.7,24.5,375.0,56.34,42.68
2016,12,26,15,30,699.0,78.0,1.4,24.0,337.0,55.05,41.81
2016,12,26,15,45,656.0,74.5,1.15,24.0,294.0,53.7,40.73
2016,12,26,16,0,613.0,71.0,0.9,24.0,251.0,52.44,39.67
2016,12,26,16,15,556.5,64.5,0.75,23.5,206.5,48.74,36.52
2016,12,26,16,30,500.0,58.0,0.6,23.0,162.0,45.01,33.21
2016,12,26,16,45,406.5,48.5,0.5,22.5,119.0,38.47,27.29
2016,12,26,17,0,313.0,39.0,0.4,22.0,76.0,31.82,20.95
2016,12,26,17,15,156.5,25.0,0.4,21.5,43.5,19.62,7.1
2016,12,26,17,30,0.0,11.0,0.4,21.0,11.0,10.01,0.0
2016,12,26,17,45,0.0,5.5,0.4,21.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.5,2.0,15.0,5.5,4.82,0.0
2016,12,27,8,0,0.0,11.0,2.2,15.0,11.0,9.66,1.83
2016,12,27,8,15,0.0,20.0,2.2,15.0,20.0,17.59,9.03
2016,12,27,8,30,0.0,29.0,2.2,15.0,29.0,25.54,16.03
2016,12,27,8,45,0.0,39.0,2.2,15.5,39.0,34.38,23.69
2016,12,27,9,0,0.0,49.0,2.2,16.0,49.0,43.24,31.26
2016,12,27,9,15,0.0,58.5,2.15,16.5,58.5,51.67,38.35
2016,12,27,9,30,0.0,68.0,2.1,17.0,68.0,60.11,45.33
2016,12,27,9,45,316.0,91.0,2.05,17.5,224.5,335.71,277.33
2016,12,27,10,0,632.0,114.0,2.0,18.0,381.0,582.23,468.11
2016,12,27,10,15,318.0,138.5,2.0,18.5,273.0,385.53,310.51
2016,12,27,10,30,4.0,163.0,2.0,19.0,165.0,153.28,120.22
2016,12,27,10,45,25.0,193.0,2.0,19.5,206.0,195.57,154.66
2016,12,27,11,0,46.0,223.0,2.0,20.0,247.0,246.25,194.39
2016,12,27,11,15,94.0,243.5,2.0,20.0,295.5,293.81,231.83
2016,12,27,11,30,142.0,264.0,2.0,20.0,344.0,346.56,272.47
2016,12,27,11,45,159.0,270.5,2.0,20.5,362.0,355.16,277.86
2016,12,27,12,0,176.0,277.0,2.0,21.0,380.0,362.23,282.16
2016,12,27,12,15,196.5,278.0,1.95,21.0,394.5,364.44,283.15
2016,12,27,12,30,217.0,279.0,1.9,21.0,409.0,364.79,282.57
2016,12,27,12,45,160.5,277.0,1.85,21.0,373.0,324.01,250.61
2016,12,27,13,0,104.0,275.0,1.8,21.0,337.0,285.28,220.59
2016,12,27,13,15,93.0,267.5,1.75,21.0,322.0,266.91,206.16
2016,12,27,13,30,82.0,260.0,1.7,21.0,307.0,249.39,192.36
2016,12,27,13,45,74.0,248.5,1.65,21.0,290.0,230.63,177.6
2016,12,27,14,0,66.0,237.0,1.6,21.0,273.0,212.68,163.54
2016,12,27,14,15,246.5,211.5,1.55,21.0,335.0,219.14,161.53
2016,12,27,14,30,427.0,186.0,1.5,21.0,397.0,209.14,145.22
2016,12,27,14,45,213.5,102.0,1.5,21.0,207.5,102.45,69.6
2016,12,27,15,0,0.0,18.0,1.5,21.0,18.0,15.85,7.58
2016,12,27,15,15,298.0,60.0,1.45,20.5,171.0,38.18,27.74
2016,12,27,15,30,596.0,102.0,1.4,20.0,324.0,72.84,57.96
2016,12,27,15,45,552.5,96.0,1.35,20.0,282.0,70.21,55.74
2016,12,27,16,0,509.0,90.0,1.3,20.0,240.0,67.63,53.54
2016,12,27,16,15,451.5,80.5,1.15,19.5,197.0,59.73,46.72
2016,12,27,16,30,394.0,71.0,1.0,19.0,154.0,53.47,41.15
2016,12,27,16,45,312.0,58.0,0.9,18.5,113.0,44.29,32.82
2016,12,27,17,0,230.0,45.0,0.8,18.0,72.0,34.87,23.97
2016,12,27,17,15,129.0,27.0,0.8,17.5,41.0,21.16,8.84
2016,12,27,17,30,28.0,9.0,0.8,17.0,10.0,8.19,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.0,3.35,17.5,7.0,6.14,0.0
2016,12,28,8,0,0.0,14.0,3.7,18.0,14.0,12.31,3.73
2016,12,28,8,15,0.0,26.0,3.9,18.5,26.0,22.9,13.18
2016,12,28,8,30,0.0,38.0,4.1,19.0,38.0,33.52,22.33
2016,12,28,8,45,0.0,51.5,4.3,19.5,51.5,45.81,32.8
2016,12,28,9,0,0.0,65.0,4.5,20.0,65.0,58.7,43.62
2016,12,28,9,15,0.0,77.5,4.55,20.5,77.5,70.41,53.29
2016,12,28,9,30,0.0,90.0,4.6,21.0,90.0,82.04,62.74
2016,12,28,9,45,39.5,135.0,4.7,21.5,151.5,163.35,130.1
2016,12,28,10,0,79.0,180.0,4.8,22.0,213.0,238.93,191.14
2016,12,28,10,15,159.0,195.5,4.8,22.5,269.5,317.47,254.03
2016,12,28,10,30,239.0,211.0,4.8,23.0,326.0,383.32,305.5
2016,12,28,10,45,162.5,224.5,4.85,23.5,304.5,340.24,269.07
2016,12,28,11,0,86.0,238.0,4.9,24.0,283.0,288.36,226.2
2016,12,28,11,15,224.0,237.5,4.9,24.0,362.0,379.79,298.97
2016,12,28,11,30,362.0,237.0,4.9,24.0,441.0,464.67,364.4
2016,12,28,11,45,544.5,187.5,4.9,24.0,502.5,520.57,407.34
2016,12,28,12,0,727.0,138.0,4.9,24.0,564.0,562.68,438.62
2016,12,28,12,15,729.5,138.5,4.85,24.0,569.0,539.16,418.52
2016,12,28,12,30,732.0,139.0,4.8,24.0,574.0,513.22,396.49
2016,12,28,12,45,552.0,194.5,4.75,24.5,522.0,444.85,341.44
2016,12,28,13,0,372.0,250.0,4.7,25.0,470.0,385.47,294.24
2016,12,28,13,15,563.0,186.5,4.6,25.0,512.0,389.37,293.37
2016,12,28,13,30,754.0,123.0,4.5,25.0,554.0,376.08,276.64
2016,12,28,13,45,530.5,179.0,4.4,25.0,477.5,314.11,229.52
2016,12,28,14,0,307.0,235.0,4.3,25.0,401.0,270.48,199.31
2016,12,28,14,15,285.0,226.0,4.1,25.0,374.5,238.72,173.81
2016,12,28,14,30,263.0,217.0,3.9,25.0,348.0,208.83,150.47
2016,12,28,14,45,481.5,158.0,3.75,25.0,377.5,168.74,110.43
2016,12,28,15,0,700.0,99.0,3.6,25.0,407.0,108.37,61.36
2016,12,28,15,15,674.0,94.5,3.2,24.5,370.0,65.34,50.34
2016,12,28,15,30,648.0,90.0,2.8,24.0,333.0,63.62,49.12
2016,12,28,15,45,612.0,84.5,2.4,24.0,291.5,61.09,47.04
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,58.57,44.92
2016,12,28,16,15,521.5,71.5,1.8,23.0,206.5,54.28,41.37
2016,12,28,16,30,467.0,64.0,1.6,22.0,163.0,49.95,37.61
2016,12,28,16,45,386.5,52.5,1.45,21.5,120.5,41.83,30.3
2016,12,28,17,0,306.0,41.0,1.3,21.0,78.0,31.87,21.17
2016,12,28,17,15,153.0,26.5,1.35,20.5,45.0,20.77,8.86
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,10.91,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,47.5,15.5,5.4,10.0,20.0,53.14,0.0
2016,12,29,8,0,95.0,31.0,5.4,10.0,40.0,112.31,83.03
2016,12,29,8,15,118.5,50.5,5.5,10.0,68.0,151.64,123.83
2016,12,29,8,30,142.0,70.0,5.6,10.0,96.0,190.14,159.32
2016,12,29,8,45,156.5,89.0,5.7,10.5,125.0,221.89,187.66
2016,12,29,9,0,171.0,108.0,5.8,11.0,154.0,241.34,204.81
2016,12,29,9,15,177.0,127.0,5.95,11.0,182.0,266.04,225.88
2016,12,29,9,30,183.0,146.0,6.1,11.0,210.0,289.85,245.7
2016,12,29,9,45,184.5,164.0,6.3,11.5,235.0,308.39,260.22
2016,12,29,10,0,186.0,182.0,6.5,12.0,260.0,325.91,273.64
2016,12,29,10,15,117.0,191.0,6.45,12.0,242.0,283.94,236.6
2016,12,29,10,30,48.0,200.0,6.4,12.0,224.0,231.45,190.9
2016,12,29,10,45,78.5,220.5,6.4,12.0,261.5,269.88,222.98
2016,12,29,11,0,109.0,241.0,6.4,12.0,299.0,306.84,253.36
2016,12,29,11,15,164.0,251.0,6.35,12.0,341.5,355.61,293.44
2016,12,29,11,30,219.0,261.0,6.3,12.0,384.0,392.13,323.01
2016,12,29,11,45,205.0,268.5,6.3,12.5,386.5,381.57,312.76
2016,12,29,12,0,191.0,276.0,6.3,13.0,389.0,370.78,302.52
2016,12,29,12,15,306.0,258.0,6.2,13.0,440.0,411.96,335.66
2016,12,29,12,30,421.0,240.0,6.1,13.0,491.0,443.91,360.12
2016,12,29,12,45,511.5,209.0,6.1,13.0,512.5,439.58,354.83
2016,12,29,13,0,602.0,178.0,6.1,13.0,534.0,430.56,344.7
2016,12,29,13,15,604.5,172.5,6.0,13.0,524.5,397.68,314.96
2016,12,29,13,30,607.0,167.0,5.9,13.0,515.0,363.32,283.53
2016,12,29,13,45,357.5,207.5,5.8,13.0,411.0,285.1,222.27
2016,12,29,14,0,108.0,248.0,5.7,13.0,307.0,232.57,185.05
2016,12,29,14,15,108.0,236.0,5.65,13.0,292.5,214.46,169.77
2016,12,29,14,30,108.0,224.0,5.6,13.0,278.0,196.3,154.6
2016,12,29,14,45,253.5,194.5,5.55,13.5,309.5,173.98,129.91
2016,12,29,15,0,399.0,165.0,5.5,14.0,341.0,139.66,99.56
2016,12,29,15,15,608.0,115.0,5.25,13.5,356.5,80.64,66.21
2016,12,29,15,30,817.0,65.0,5.0,13.0,372.0,50.5,39.68
2016,12,29,15,45,784.5,61.5,4.8,13.0,327.5,48.61,38.07
2016,12,29,16,0,752.0,58.0,4.6,13.0,283.0,46.73,36.43
2016,12,29,16,15,702.0,53.0,4.15,12.0,235.5,43.5,33.63
2016,12,29,16,30,652.0,48.0,3.7,11.0,188.0,40.27,30.71
2016,12,29,16,45,568.5,41.0,3.3,10.5,141.0,35.07,25.76
2016,12,29,17,0,485.0,34.0,2.9,10.0,94.0,27.33,18.33
2016,12,29,17,15,242.5,25.5,2.85,9.5,55.5,20.87,9.97
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,15.46,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,7.0,0.75,6.5,7.0,6.37,0.0
2016,12,30,8,0,0.0,14.0,0.8,7.0,14.0,12.31,4.08
2016,12,30,8,15,0.0,25.0,0.85,7.5,25.0,22.02,13.23
2016,12,30,8,30,0.0,36.0,0.9,8.0,36.0,31.74,21.99
2016,12,30,8,45,0.0,47.5,1.0,8.5,47.5,41.93,31.04
2016,12,30,9,0,0.0,59.0,1.1,9.0,59.0,52.45,40.24
2016,12,30,9,15,0.0,70.5,1.35,9.5,70.5,63.22,49.49
2016,12,30,9,30,0.0,82.0,1.6,10.0,82.0,73.92,58.53
2016,12,30,9,45,26.5,128.0,1.85,10.5,139.0,146.56,120.77
2016,12,30,10,0,53.0,174.0,2.1,11.0,196.0,214.36,177.24
2016,12,30,10,15,52.5,190.0,2.2,11.0,213.5,227.86,187.71
2016,12,30,10,30,52.0,206.0,2.3,11.0,231.0,240.95,197.95
2016,12,30,10,45,112.5,224.5,2.4,11.0,283.0,307.39,252.75
2016,12,30,11,0,173.0,243.0,2.5,11.0,335.0,360.86,295.93
2016,12,30,11,15,105.0,238.0,2.55,11.0,295.0,295.89,241.88
2016,12,30,11,30,37.0,233.0,2.6,11.0,255.0,243.26,197.83
2016,12,30,11,45,19.5,205.0,2.7,11.0,216.5,196.52,159.35
2016,12,30,12,0,2.0,177.0,2.8,11.0,178.0,159.35,128.46
2016,12,30,12,15,116.0,228.0,2.85,11.0,297.0,276.06,225.02
2016,12,30,12,30,230.0,279.0,2.9,11.0,416.0,373.18,302.09
2016,12,30,12,45,132.0,260.5,2.95,11.0,339.5,297.5,240.45
2016,12,30,13,0,34.0,242.0,3.0,11.0,263.0,227.39,183.81
2016,12,30,13,15,17.0,190.5,3.0,10.5,201.0,173.29,140.01
2016,12,30,13,30,0.0,139.0,3.0,10.0,139.0,122.01,97.96
2016,12,30,13,45,0.0,117.5,3.05,10.0,117.5,103.38,82.48
2016,12,30,14,0,0.0,96.0,3.1,10.0,96.0,84.85,66.95
2016,12,30,14,15,0.0,109.5,3.1,10.0,109.5,96.12,76.63
2016,12,30,14,30,0.0,123.0,3.1,10.0,123.0,106.87,85.86
2016,12,30,14,45,0.0,72.5,3.1,10.0,72.5,64.13,49.62
2016,12,30,15,0,0.0,22.0,3.1,10.0,22.0,19.38,11.17
2016,12,30,15,15,0.0,20.0,3.05,10.0,20.0,17.61,10.36
2016,12,30,15,30,0.0,18.0,3.0,10.0,18.0,15.84,8.78
2016,12,30,15,45,0.0,15.5,3.0,10.0,15.5,13.63,6.79
2016,12,30,16,0,0.0,13.0,3.0,10.0,13.0,11.42,4.78
2016,12,30,16,15,0.0,10.5,2.75,9.5,10.5,9.22,2.78
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,7.02,0.75
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,5.26,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.5,0.0
2016,12,30,17,15,0.0,2.0,2.15,9.0,2.0,1.75,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
